Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,6.83,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,13.18,4.64
2016,1,1,8,15,0.0,29.5,4.25,4.0,29.5,24.37,15.38
2016,1,1,8,30,0.0,43.0,4.3,4.0,43.0,36.21,26.2
2016,1,1,8,45,0.0,58.0,4.4,4.0,58.0,50.35,38.98
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,64.15,51.35
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,76.65,62.43
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,89.01,73.23
2016,1,1,9,45,12.0,131.0,4.55,4.5,136.0,126.56,106.14
2016,1,1,10,0,24.0,161.0,4.6,5.0,171.0,163.53,137.96
2016,1,1,10,15,104.5,187.0,4.5,5.0,236.5,269.96,230.4
2016,1,1,10,30,185.0,213.0,4.4,5.0,302.0,347.3,295.93
2016,1,1,10,45,183.5,228.5,4.35,5.0,321.0,353.65,299.87
2016,1,1,11,0,182.0,244.0,4.3,5.0,340.0,358.89,303.07
2016,1,1,11,15,121.0,245.0,4.25,5.0,310.0,311.31,261.7
2016,1,1,11,30,60.0,246.0,4.2,5.0,280.0,257.63,215.49
2016,1,1,11,45,62.5,253.0,4.2,5.5,289.0,259.65,216.46
2016,1,1,12,0,65.0,260.0,4.2,6.0,298.0,261.14,216.86
2016,1,1,12,15,115.5,271.0,4.15,6.0,339.5,289.24,239.73
2016,1,1,12,30,166.0,282.0,4.1,6.0,381.0,316.67,261.21
2016,1,1,12,45,97.5,259.5,4.05,6.0,317.5,254.65,209.59
2016,1,1,13,0,29.0,237.0,4.0,6.0,254.0,203.8,167.86
2016,1,1,13,15,39.0,241.0,3.95,6.0,264.0,205.24,168.73
2016,1,1,13,30,49.0,245.0,3.9,6.0,274.0,205.16,168.1
2016,1,1,13,45,24.5,203.0,3.85,6.0,217.5,167.06,136.87
2016,1,1,14,0,0.0,161.0,3.8,6.0,161.0,129.34,106.1
2016,1,1,14,15,0.0,105.0,3.7,6.0,105.0,86.38,69.47
2016,1,1,14,30,0.0,49.0,3.6,6.0,49.0,40.57,29.88
2016,1,1,14,45,0.0,85.5,3.5,6.0,85.5,70.86,59.06
2016,1,1,15,0,0.0,122.0,3.4,6.0,122.0,97.5,83.28
2016,1,1,15,15,0.0,111.0,3.2,6.0,111.0,89.06,75.8
2016,1,1,15,30,0.0,100.0,3.0,6.0,100.0,80.54,68.23
2016,1,1,15,45,0.0,87.5,2.8,6.0,87.5,70.84,59.52
2016,1,1,16,0,0.0,75.0,2.6,6.0,75.0,61.05,50.62
2016,1,1,16,15,0.0,62.0,2.35,5.5,62.0,50.8,41.26
2016,1,1,16,30,0.0,49.0,2.1,5.0,49.0,40.46,31.66
2016,1,1,16,45,0.0,36.5,1.85,5.0,36.5,30.17,21.93
2016,1,1,17,0,0.0,24.0,1.6,5.0,24.0,19.8,12.05
2016,1,1,17,15,0.0,14.0,1.55,4.5,14.0,11.53,3.12
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.41,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.0,0.8,4.5,2.0,1.71,0.0
2016,1,2,8,0,0.0,4.0,0.8,5.0,4.0,3.28,0.0
2016,1,2,8,15,0.0,7.0,0.8,5.0,7.0,5.74,0.0
2016,1,2,8,30,0.0,10.0,0.8,5.0,10.0,8.21,1.59
2016,1,2,8,45,0.0,14.0,0.85,5.0,14.0,11.51,4.59
2016,1,2,9,0,0.0,18.0,0.9,5.0,18.0,14.81,7.57
2016,1,2,9,15,0.0,21.5,0.85,5.0,21.5,17.71,10.17
2016,1,2,9,30,0.0,25.0,0.8,5.0,25.0,20.61,12.74
2016,1,2,9,45,3.5,86.5,0.8,5.5,88.0,75.7,61.26
2016,1,2,10,0,7.0,148.0,0.8,6.0,151.0,137.75,114.29
2016,1,2,10,15,26.5,173.0,0.8,6.0,185.5,174.24,145.15
2016,1,2,10,30,46.0,198.0,0.8,6.0,220.0,222.06,184.86
2016,1,2,10,45,27.0,190.0,0.8,6.0,203.5,195.75,161.94
2016,1,2,11,0,8.0,182.0,0.8,6.0,187.0,162.73,133.79
2016,1,2,11,15,4.0,167.0,0.8,6.0,169.5,144.98,118.77
2016,1,2,11,30,0.0,152.0,0.8,6.0,152.0,128.34,104.62
2016,1,2,11,45,0.0,150.5,0.8,6.5,150.5,126.45,102.79
2016,1,2,12,0,0.0,149.0,0.8,7.0,149.0,124.67,101.03
2016,1,2,12,15,0.0,135.5,0.85,7.0,135.5,112.91,91.11
2016,1,2,12,30,0.0,122.0,0.9,7.0,122.0,101.42,81.44
2016,1,2,12,45,0.0,105.0,0.95,7.5,105.0,87.25,69.34
2016,1,2,13,0,0.0,88.0,1.0,8.0,88.0,73.18,57.31
2016,1,2,13,15,9.0,151.5,0.95,8.0,157.0,127.28,102.83
2016,1,2,13,30,18.0,215.0,0.9,8.0,226.0,177.32,143.91
2016,1,2,13,45,16.5,207.5,0.9,8.5,217.5,168.73,136.42
2016,1,2,14,0,15.0,200.0,0.9,9.0,209.0,160.3,129.41
2016,1,2,14,15,9.0,182.5,0.8,9.0,188.0,144.53,116.78
2016,1,2,14,30,3.0,165.0,0.7,9.0,167.0,129.68,104.91
2016,1,2,14,45,13.0,168.0,0.6,9.0,174.5,129.86,110.21
2016,1,2,15,0,23.0,171.0,0.5,9.0,182.0,130.85,111.26
2016,1,2,15,15,20.0,157.0,0.4,8.5,165.5,120.55,102.6
2016,1,2,15,30,17.0,143.0,0.3,8.0,149.0,110.12,93.76
2016,1,2,15,45,13.0,127.0,0.25,8.0,131.0,98.23,83.39
2016,1,2,16,0,9.0,111.0,0.2,8.0,113.0,86.21,72.76
2016,1,2,16,15,4.5,93.0,0.2,7.5,94.0,72.73,60.76
2016,1,2,16,30,0.0,75.0,0.2,7.0,75.0,59.11,48.38
2016,1,2,16,45,0.0,56.5,0.2,6.5,56.5,45.03,35.32
2016,1,2,17,0,0.0,38.0,0.2,6.0,38.0,30.78,21.87
2016,1,2,17,15,0.0,22.5,0.25,5.5,22.5,18.52,8.79
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,5.97,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,158.0,14.5,2.65,4.5,28.0,115.27,0.0
2016,1,3,8,0,316.0,29.0,3.0,5.0,56.0,291.81,221.35
2016,1,3,8,15,420.0,39.5,3.0,5.5,99.5,379.44,319.15
2016,1,3,8,30,524.0,50.0,3.0,6.0,143.0,469.59,399.9
2016,1,3,8,45,308.5,79.5,3.05,6.5,138.5,350.7,300.99
2016,1,3,9,0,93.0,109.0,3.1,7.0,134.0,200.94,170.98
2016,1,3,9,15,103.5,127.0,3.1,7.5,159.5,225.09,191.86
2016,1,3,9,30,114.0,145.0,3.1,8.0,185.0,248.58,211.22
2016,1,3,9,45,150.0,162.5,3.15,9.0,221.5,289.16,244.6
2016,1,3,10,0,186.0,180.0,3.2,10.0,258.0,328.41,275.98
2016,1,3,10,15,144.5,196.5,3.15,10.5,260.0,309.74,258.15
2016,1,3,10,30,103.0,213.0,3.1,11.0,262.0,278.36,230.36
2016,1,3,10,45,64.0,209.5,3.05,11.5,241.0,241.27,198.2
2016,1,3,11,0,25.0,206.0,3.0,12.0,220.0,196.48,159.86
2016,1,3,11,15,73.5,234.0,2.95,12.5,275.5,260.74,212.59
2016,1,3,11,30,122.0,262.0,2.9,13.0,331.0,320.14,259.71
2016,1,3,11,45,182.0,266.5,2.9,13.5,372.5,349.11,281.9
2016,1,3,12,0,242.0,271.0,2.9,14.0,414.0,373.5,299.82
2016,1,3,12,15,577.0,181.0,2.9,14.0,524.5,460.67,366.89
2016,1,3,12,30,912.0,91.0,2.9,14.0,635.0,510.51,400.3
2016,1,3,12,45,914.5,90.0,2.9,14.5,634.0,469.1,362.17
2016,1,3,13,0,917.0,89.0,2.9,15.0,633.0,425.35,321.88
2016,1,3,13,15,914.5,88.0,2.9,15.0,623.0,377.78,278.48
2016,1,3,13,30,912.0,87.0,2.9,15.0,613.0,328.67,233.31
2016,1,3,13,45,908.5,85.0,2.95,15.0,595.0,277.2,186.52
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,224.73,140.62
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,171.03,98.64
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,110.69,60.94
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,63.02,50.07
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,61.22,48.63
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,59.66,47.47
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,58.12,46.31
2016,1,3,15,45,792.0,64.5,2.3,14.0,337.5,54.96,43.58
2016,1,3,16,0,766.0,60.0,2.1,14.0,294.0,51.75,40.76
2016,1,3,16,15,718.5,55.0,1.9,12.5,246.5,47.9,37.53
2016,1,3,16,30,671.0,50.0,1.7,11.0,199.0,44.06,34.15
2016,1,3,16,45,599.5,42.5,1.5,10.0,151.5,37.83,28.35
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,31.57,22.25
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,22.16,11.73
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,11.95,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,229.0,12.5,2.65,1.5,31.5,159.92,0.0
2016,1,4,8,0,458.0,25.0,3.0,2.0,63.0,373.23,285.38
2016,1,4,8,15,560.0,32.5,2.95,2.5,110.5,460.59,389.24
2016,1,4,8,30,662.0,40.0,2.9,3.0,158.0,548.75,468.21
2016,1,4,8,45,720.0,44.5,2.9,4.0,207.5,601.81,513.26
2016,1,4,9,0,778.0,49.0,2.9,5.0,257.0,652.97,553.9
2016,1,4,9,15,814.5,52.5,2.9,5.5,304.5,684.77,578.06
2016,1,4,9,30,851.0,56.0,2.9,6.0,352.0,706.93,593.61
2016,1,4,9,45,875.5,59.0,2.95,7.0,395.0,723.06,603.06
2016,1,4,10,0,900.0,62.0,3.0,8.0,438.0,735.75,609.52
2016,1,4,10,15,917.0,63.5,2.95,8.5,475.0,737.51,608.11
2016,1,4,10,30,934.0,65.0,2.9,9.0,512.0,735.57,604.0
2016,1,4,10,45,945.0,67.0,2.9,9.5,542.5,726.26,594.64
2016,1,4,11,0,956.0,69.0,2.9,10.0,573.0,713.17,581.34
2016,1,4,11,15,963.5,70.0,2.85,10.5,596.0,692.96,562.29
2016,1,4,11,30,971.0,71.0,2.8,11.0,619.0,669.17,540.36
2016,1,4,11,45,971.5,73.0,2.75,11.5,633.0,638.84,513.17
2016,1,4,12,0,972.0,75.0,2.7,12.0,647.0,605.42,483.26
2016,1,4,12,15,973.5,75.5,2.65,12.0,653.0,568.12,450.72
2016,1,4,12,30,975.0,76.0,2.6,12.0,659.0,528.03,415.24
2016,1,4,12,45,973.0,76.5,2.6,12.0,656.5,483.83,375.83
2016,1,4,13,0,971.0,77.0,2.6,12.0,654.0,437.45,333.71
2016,1,4,13,15,967.0,76.5,2.6,12.0,643.0,387.6,287.94
2016,1,4,13,30,963.0,76.0,2.6,12.0,632.0,336.21,240.31
2016,1,4,13,45,955.0,75.0,2.6,12.5,612.5,282.19,190.49
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,227.5,142.04
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,172.07,98.33
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,116.68,64.57
2016,1,4,14,45,908.5,70.5,2.6,12.0,505.0,66.27,53.54
2016,1,4,15,0,891.0,69.0,2.6,12.0,471.0,64.8,52.4
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.5,56.21,44.95
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,54.53,43.65
2016,1,4,15,45,816.5,61.0,2.15,11.0,345.0,52.37,41.79
2016,1,4,16,0,785.0,58.0,2.0,11.0,300.0,50.23,39.9
2016,1,4,16,15,737.5,53.0,1.8,10.0,251.5,46.3,36.49
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,42.37,32.93
2016,1,4,16,45,613.0,41.5,1.45,8.0,154.5,36.94,27.82
2016,1,4,17,0,536.0,35.0,1.3,7.0,106.0,31.54,22.48
2016,1,4,17,15,392.0,24.5,1.35,6.5,64.5,22.12,12.15
2016,1,4,17,30,248.0,14.0,1.4,6.0,23.0,11.95,0.0
2016,1,4,17,45,124.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,154.5,14.5,2.95,1.5,27.5,113.16,0.0
2016,1,5,8,0,309.0,29.0,3.1,2.0,55.0,287.09,218.96
2016,1,5,8,15,413.5,39.5,3.1,2.5,98.5,375.71,319.47
2016,1,5,8,30,518.0,50.0,3.1,3.0,142.0,466.42,401.73
2016,1,5,8,45,580.5,57.5,3.1,3.5,189.0,524.26,452.26
2016,1,5,9,0,643.0,65.0,3.1,4.0,236.0,580.87,499.18
2016,1,5,9,15,684.0,70.0,3.0,4.0,281.5,616.74,527.88
2016,1,5,9,30,725.0,75.0,2.9,4.0,327.0,650.02,553.39
2016,1,5,9,45,751.5,79.5,2.85,4.5,368.0,664.91,562.79
2016,1,5,10,0,778.0,84.0,2.8,5.0,409.0,681.29,573.13
2016,1,5,10,15,624.5,125.5,2.75,5.0,401.0,609.64,512.79
2016,1,5,10,30,471.0,167.0,2.7,5.0,393.0,526.53,443.02
2016,1,5,10,45,659.5,130.0,2.65,5.5,467.0,609.98,509.67
2016,1,5,11,0,848.0,93.0,2.6,6.0,541.0,674.83,558.49
2016,1,5,11,15,649.5,154.5,2.6,6.5,506.0,587.86,484.84
2016,1,5,11,30,451.0,216.0,2.6,7.0,471.0,496.47,408.72
2016,1,5,11,45,676.5,151.5,2.6,8.0,545.0,551.52,450.96
2016,1,5,12,0,902.0,87.0,2.6,9.0,619.0,581.52,470.5
2016,1,5,12,15,609.5,176.5,2.6,9.5,538.0,480.28,386.74
2016,1,5,12,30,317.0,266.0,2.6,10.0,457.0,380.56,305.94
2016,1,5,12,45,286.0,271.0,2.6,10.5,442.5,351.29,280.95
2016,1,5,13,0,255.0,276.0,2.6,11.0,428.0,323.69,257.14
2016,1,5,13,15,230.0,273.5,2.6,11.0,409.5,293.61,231.93
2016,1,5,13,30,205.0,271.0,2.6,11.0,391.0,267.49,210.11
2016,1,5,13,45,166.5,263.0,2.6,11.5,358.5,236.64,185.03
2016,1,5,14,0,128.0,255.0,2.6,12.0,326.0,209.64,163.87
2016,1,5,14,15,427.0,181.5,2.55,12.0,401.0,178.41,125.63
2016,1,5,14,30,726.0,108.0,2.5,12.0,476.0,119.28,72.22
2016,1,5,14,45,396.0,150.5,2.5,12.0,349.5,100.36,83.6
2016,1,5,15,0,66.0,193.0,2.5,12.0,223.0,138.27,117.05
2016,1,5,15,15,61.0,177.5,2.35,11.5,203.5,128.15,108.57
2016,1,5,15,30,56.0,162.0,2.2,11.0,184.0,117.78,99.86
2016,1,5,15,45,48.5,143.5,2.05,11.0,161.0,105.42,89.11
2016,1,5,16,0,41.0,125.0,1.9,11.0,138.0,92.78,77.96
2016,1,5,16,15,33.5,105.5,1.8,10.5,115.0,79.26,66.0
2016,1,5,16,30,26.0,86.0,1.7,10.0,92.0,65.45,53.53
2016,1,5,16,45,13.0,66.0,1.65,9.5,69.0,51.82,40.97
2016,1,5,17,0,0.0,46.0,1.6,9.0,46.0,36.61,26.78
2016,1,5,17,15,0.0,27.5,1.75,9.0,27.5,22.32,12.42
2016,1,5,17,30,0.0,9.0,1.9,9.0,9.0,7.68,0.0
2016,1,5,17,45,0.0,4.5,2.05,9.0,4.5,3.84,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,85.0,17.0,2.35,5.5,24.0,70.01,0.0
2016,1,6,8,0,170.0,34.0,2.5,6.0,48.0,202.01,150.09
2016,1,6,8,15,268.0,49.0,2.55,6.0,88.5,286.67,240.34
2016,1,6,8,30,366.0,64.0,2.6,6.0,129.0,374.28,319.41
2016,1,6,8,45,422.5,76.0,2.65,6.5,172.5,429.55,367.86
2016,1,6,9,0,479.0,88.0,2.7,7.0,216.0,484.56,413.98
2016,1,6,9,15,239.5,59.0,2.65,7.0,123.0,266.73,230.51
2016,1,6,9,30,0.0,30.0,2.6,7.0,30.0,24.75,16.13
2016,1,6,9,45,0.0,47.0,2.6,7.5,47.0,38.87,28.51
2016,1,6,10,0,0.0,64.0,2.6,8.0,64.0,53.03,40.71
2016,1,6,10,15,0.0,56.5,2.6,8.0,56.5,46.79,35.18
2016,1,6,10,30,0.0,49.0,2.6,8.0,49.0,40.56,29.7
2016,1,6,10,45,0.0,46.5,2.65,8.5,46.5,38.5,27.79
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,36.43,25.89
2016,1,6,11,15,0.0,81.5,2.7,9.0,81.5,67.71,52.68
2016,1,6,11,30,0.0,119.0,2.7,9.0,119.0,99.68,79.76
2016,1,6,11,45,0.0,107.5,2.7,9.5,107.5,89.67,71.03
2016,1,6,12,0,0.0,96.0,2.7,10.0,96.0,79.9,62.58
2016,1,6,12,15,0.0,128.0,2.65,10.0,128.0,106.66,85.12
2016,1,6,12,30,0.0,160.0,2.6,10.0,160.0,132.97,107.08
2016,1,6,12,45,0.0,135.5,2.55,10.5,135.5,112.36,89.62
2016,1,6,13,0,0.0,111.0,2.5,11.0,111.0,92.1,72.54
2016,1,6,13,15,0.0,87.0,2.45,11.0,87.0,72.35,55.96
2016,1,6,13,30,0.0,63.0,2.4,11.0,63.0,52.29,39.02
2016,1,6,13,45,0.0,48.0,2.35,11.0,48.0,39.78,28.43
2016,1,6,14,0,0.0,33.0,2.3,11.0,33.0,27.31,17.81
2016,1,6,14,15,0.0,46.5,2.3,11.0,46.5,38.51,27.45
2016,1,6,14,30,0.0,60.0,2.3,11.0,60.0,49.74,37.11
2016,1,6,14,45,0.0,63.5,2.3,11.0,63.5,52.64,41.64
2016,1,6,15,0,0.0,67.0,2.3,11.0,67.0,55.55,44.34
2016,1,6,15,15,0.0,61.0,2.1,11.0,61.0,50.53,39.95
2016,1,6,15,30,0.0,55.0,1.9,11.0,55.0,45.52,35.55
2016,1,6,15,45,0.0,48.5,1.75,11.0,48.5,40.11,30.74
2016,1,6,16,0,0.0,42.0,1.6,11.0,42.0,34.7,25.89
2016,1,6,16,15,0.0,34.5,1.35,10.5,34.5,28.47,20.29
2016,1,6,16,30,0.0,27.0,1.1,10.0,27.0,22.25,14.62
2016,1,6,16,45,0.0,20.5,0.85,10.0,20.5,16.87,9.61
2016,1,6,17,0,0.0,14.0,0.6,10.0,14.0,11.51,4.58
2016,1,6,17,15,0.0,8.0,0.55,10.0,8.0,6.56,0.0
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.64,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.85,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,174.5,13.5,2.2,7.5,28.0,125.59,0.0
2016,1,7,8,0,349.0,27.0,2.3,8.0,56.0,312.77,232.11
2016,1,7,8,15,455.5,36.5,2.35,8.0,101.0,402.43,333.96
2016,1,7,8,30,562.0,46.0,2.4,8.0,146.0,494.15,415.24
2016,1,7,8,45,625.0,51.5,2.5,8.5,193.5,550.25,463.13
2016,1,7,9,0,688.0,57.0,2.6,9.0,241.0,600.05,503.6
2016,1,7,9,15,727.5,61.5,2.6,9.5,287.0,635.54,530.57
2016,1,7,9,30,767.0,66.0,2.6,10.0,333.0,668.18,554.16
2016,1,7,9,45,800.5,67.5,2.65,11.0,375.5,689.6,567.61
2016,1,7,10,0,834.0,69.0,2.7,12.0,418.0,707.52,578.03
2016,1,7,10,15,852.5,71.0,2.65,13.0,455.0,711.52,577.26
2016,1,7,10,30,871.0,73.0,2.6,14.0,492.0,706.13,569.6
2016,1,7,10,45,888.5,73.0,2.6,15.0,522.5,700.16,561.83
2016,1,7,11,0,906.0,73.0,2.6,16.0,553.0,690.48,550.5
2016,1,7,11,15,915.0,74.0,2.7,17.0,576.5,672.61,533.45
2016,1,7,11,30,924.0,75.0,2.8,18.0,600.0,651.23,513.61
2016,1,7,11,45,931.5,75.0,2.95,19.0,615.5,624.45,489.7
2016,1,7,12,0,939.0,75.0,3.1,20.0,631.0,594.36,462.89
2016,1,7,12,15,942.0,75.5,3.1,20.0,638.0,559.21,433.01
2016,1,7,12,30,945.0,76.0,3.1,20.0,645.0,521.23,400.25
2016,1,7,12,45,948.5,74.5,3.15,20.5,644.5,478.92,362.75
2016,1,7,13,0,952.0,73.0,3.2,21.0,644.0,434.11,322.44
2016,1,7,13,15,949.5,72.5,3.2,21.0,634.0,385.8,279.21
2016,1,7,13,30,947.0,72.0,3.2,21.0,624.0,335.83,234.03
2016,1,7,13,45,942.5,70.5,3.2,21.0,606.5,283.12,186.79
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,229.4,140.17
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,174.26,96.87
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,119.09,62.3
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,64.02,49.87
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,60.67,47.13
2016,1,7,15,15,871.0,61.0,2.5,19.5,432.0,58.72,45.66
2016,1,7,15,30,851.0,59.0,2.1,19.0,393.0,56.7,44.1
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.5,48.41,37.03
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,46.15,35.18
2016,1,7,16,15,749.0,49.0,1.35,17.0,256.5,42.95,32.5
2016,1,7,16,30,705.0,45.0,1.3,16.0,209.0,39.76,29.7
2016,1,7,16,45,632.0,39.5,1.3,15.0,161.0,35.12,25.46
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,30.54,21.04
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.5,22.52,12.74
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,14.5,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,6.83,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,154.0,14.5,2.3,7.5,27.5,113.17,0.0
2016,1,8,8,0,308.0,29.0,2.4,8.0,55.0,287.01,212.91
2016,1,8,8,15,415.5,39.5,2.3,8.5,99.0,378.54,313.86
2016,1,8,8,30,523.0,50.0,2.2,9.0,143.0,471.94,395.59
2016,1,8,8,45,583.0,58.0,2.15,9.5,190.0,529.06,443.55
2016,1,8,9,0,643.0,66.0,2.1,10.0,237.0,584.96,487.95
2016,1,8,9,15,548.5,89.0,2.35,10.5,253.5,542.06,453.62
2016,1,8,9,30,454.0,112.0,2.6,11.0,270.0,490.53,411.01
2016,1,8,9,45,430.0,132.5,2.85,12.0,297.0,490.94,409.1
2016,1,8,10,0,406.0,153.0,3.1,13.0,324.0,488.75,404.56
2016,1,8,10,15,343.5,179.5,3.25,13.5,333.0,449.15,370.46
2016,1,8,10,30,281.0,206.0,3.4,14.0,342.0,423.81,347.55
2016,1,8,10,45,234.5,225.5,3.55,15.0,343.5,388.71,316.89
2016,1,8,11,0,188.0,245.0,3.7,16.0,345.0,367.33,297.16
2016,1,8,11,15,182.0,256.5,3.7,16.5,356.5,364.55,293.42
2016,1,8,11,30,176.0,268.0,3.7,17.0,368.0,361.1,289.13
2016,1,8,11,45,88.0,142.0,3.7,17.5,192.0,182.03,145.08
2016,1,8,12,0,0.0,16.0,3.7,18.0,16.0,13.23,5.38
2016,1,8,12,15,118.0,150.0,3.6,18.0,221.5,193.88,154.09
2016,1,8,12,30,236.0,284.0,3.5,18.0,427.0,355.44,280.06
2016,1,8,12,45,118.0,191.5,3.45,18.5,263.0,214.06,167.64
2016,1,8,13,0,0.0,99.0,3.4,19.0,99.0,82.29,62.2
2016,1,8,13,15,243.0,158.5,3.25,19.0,301.0,212.76,162.51
2016,1,8,13,30,486.0,218.0,3.1,19.0,503.0,311.77,231.1
2016,1,8,13,45,694.5,151.5,3.0,19.5,545.0,282.42,196.5
2016,1,8,14,0,903.0,85.0,2.9,20.0,587.0,237.77,148.83
2016,1,8,14,15,893.0,83.5,2.7,20.0,561.5,183.99,106.13
2016,1,8,14,30,883.0,82.0,2.5,20.0,536.0,123.63,66.38
2016,1,8,14,45,865.0,81.0,2.3,20.0,502.5,69.79,54.8
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,65.24,51.06
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,63.43,49.72
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,61.62,48.37
2016,1,8,15,45,780.0,68.5,1.1,18.5,348.0,57.8,45.24
2016,1,8,16,0,756.0,63.0,0.8,18.0,305.0,53.89,41.98
2016,1,8,16,15,709.0,58.0,0.75,17.0,257.0,50.12,38.84
2016,1,8,16,30,662.0,53.0,0.7,16.0,209.0,46.37,35.56
2016,1,8,16,45,592.0,45.5,0.7,15.5,161.0,36.94,27.04
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,31.25,21.63
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,27.7,17.12
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,21.88,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,12.38,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,170.5,14.0,6.05,4.5,28.0,123.7,0.0
2016,1,9,8,0,341.0,28.0,6.4,5.0,56.0,309.07,234.2
2016,1,9,8,15,449.0,38.0,6.55,5.0,101.5,400.85,341.61
2016,1,9,8,30,557.0,48.0,6.7,5.0,147.0,494.61,428.73
2016,1,9,8,45,627.5,53.5,6.85,5.5,196.5,556.58,484.33
2016,1,9,9,0,698.0,59.0,7.0,6.0,246.0,611.79,531.72
2016,1,9,9,15,739.0,63.5,7.0,6.5,293.0,648.82,561.76
2016,1,9,9,30,780.0,68.0,7.0,7.0,340.0,682.9,588.17
2016,1,9,9,45,811.0,70.5,7.05,7.5,383.5,703.96,603.29
2016,1,9,10,0,842.0,73.0,7.1,8.0,427.0,721.47,615.17
2016,1,9,10,15,861.0,75.5,7.1,8.0,464.5,726.53,617.85
2016,1,9,10,30,880.0,78.0,7.1,8.0,502.0,727.81,617.56
2016,1,9,10,45,892.5,80.0,7.1,8.5,533.0,720.13,608.66
2016,1,9,11,0,905.0,82.0,7.1,9.0,564.0,703.83,592.36
2016,1,9,11,15,914.0,83.5,7.05,9.0,587.5,686.43,575.84
2016,1,9,11,30,923.0,85.0,7.0,9.0,611.0,665.47,556.24
2016,1,9,11,45,684.0,159.5,6.95,9.0,555.0,570.47,474.62
2016,1,9,12,0,445.0,234.0,6.9,9.0,499.0,471.75,390.65
2016,1,9,12,15,690.5,161.0,6.85,9.0,577.5,515.14,424.47
2016,1,9,12,30,936.0,88.0,6.8,9.0,656.0,533.02,434.56
2016,1,9,12,45,605.5,182.5,6.75,9.5,550.0,428.0,345.97
2016,1,9,13,0,275.0,277.0,6.7,10.0,444.0,335.75,270.98
2016,1,9,13,15,600.5,182.0,6.65,10.0,538.0,355.0,277.82
2016,1,9,13,30,926.0,87.0,6.6,10.0,632.0,347.17,257.07
2016,1,9,13,45,526.0,173.5,6.55,10.0,481.5,258.91,192.54
2016,1,9,14,0,126.0,260.0,6.5,10.0,331.0,214.85,170.61
2016,1,9,14,15,73.0,228.5,6.45,9.5,269.5,179.45,143.85
2016,1,9,14,30,20.0,197.0,6.4,9.0,208.0,153.64,125.21
2016,1,9,14,45,10.0,170.5,6.4,9.0,176.0,132.25,113.01
2016,1,9,15,0,0.0,144.0,6.4,9.0,144.0,113.24,96.34
2016,1,9,15,15,0.0,131.5,6.25,8.5,131.5,103.87,88.35
2016,1,9,15,30,0.0,119.0,6.1,8.0,119.0,94.38,80.17
2016,1,9,15,45,0.0,105.5,6.0,8.0,105.5,84.09,71.03
2016,1,9,16,0,0.0,92.0,5.9,8.0,92.0,73.69,61.69
2016,1,9,16,15,0.0,77.5,5.55,7.5,77.5,62.48,51.59
2016,1,9,16,30,0.0,63.0,5.2,7.0,63.0,51.15,41.22
2016,1,9,16,45,0.0,48.5,4.9,6.5,48.5,39.71,30.57
2016,1,9,17,0,0.0,34.0,4.6,6.0,34.0,28.11,19.66
2016,1,9,17,15,0.0,21.5,4.35,5.5,21.5,17.74,9.5
2016,1,9,17,30,0.0,9.0,4.1,5.0,9.0,7.4,0.0
2016,1,9,17,45,0.0,4.5,3.9,4.5,4.5,3.84,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,184.0,14.0,2.7,-0.5,29.5,132.74,0.0
2016,1,10,8,0,368.0,28.0,3.0,0.0,59.0,328.0,251.24
2016,1,10,8,15,475.0,38.0,3.1,0.5,105.5,419.65,358.64
2016,1,10,8,30,582.0,48.0,3.2,1.0,152.0,513.31,443.53
2016,1,10,8,45,646.5,54.5,3.3,1.5,201.5,572.69,495.67
2016,1,10,9,0,711.0,61.0,3.4,2.0,251.0,624.71,539.15
2016,1,10,9,15,751.0,65.5,3.35,2.5,299.0,661.32,567.64
2016,1,10,9,30,791.0,70.0,3.3,3.0,347.0,694.87,592.42
2016,1,10,9,45,819.5,73.0,3.25,3.5,390.5,714.82,605.61
2016,1,10,10,0,848.0,76.0,3.2,4.0,434.0,731.17,615.66
2016,1,10,10,15,867.0,78.5,3.05,4.5,472.0,736.25,616.28
2016,1,10,10,30,886.0,81.0,2.9,5.0,510.0,737.51,614.02
2016,1,10,10,45,900.0,83.0,2.8,5.5,541.5,730.81,605.66
2016,1,10,11,0,914.0,85.0,2.7,6.0,573.0,715.27,590.09
2016,1,10,11,15,922.5,86.5,2.55,6.0,596.5,697.32,573.2
2016,1,10,11,30,931.0,88.0,2.4,6.0,620.0,675.81,553.38
2016,1,10,11,45,933.5,89.5,2.3,6.5,635.0,647.23,527.19
2016,1,10,12,0,936.0,91.0,2.2,7.0,650.0,615.55,498.34
2016,1,10,12,15,938.0,91.5,2.1,7.0,657.0,579.7,466.7
2016,1,10,12,30,940.0,92.0,2.0,7.0,664.0,541.08,432.21
2016,1,10,12,45,939.0,92.0,1.9,7.5,662.5,498.09,392.82
2016,1,10,13,0,938.0,92.0,1.8,8.0,661.0,452.9,350.95
2016,1,10,13,15,934.0,91.5,1.7,8.0,650.5,404.26,306.21
2016,1,10,13,30,930.0,91.0,1.6,8.0,640.0,354.11,259.58
2016,1,10,13,45,921.0,90.5,1.55,8.5,621.0,301.44,210.69
2016,1,10,14,0,912.0,90.0,1.5,9.0,602.0,243.23,158.6
2016,1,10,14,15,901.0,88.5,1.5,9.0,575.5,187.87,112.82
2016,1,10,14,30,890.0,87.0,1.5,9.0,549.0,132.73,75.18
2016,1,10,14,45,876.0,84.0,1.5,9.0,515.5,76.89,53.22
2016,1,10,15,0,862.0,81.0,1.5,9.0,482.0,66.06,54.08
2016,1,10,15,15,840.5,78.0,1.45,8.5,442.5,64.25,52.7
2016,1,10,15,30,819.0,75.0,1.4,8.0,403.0,62.46,51.31
2016,1,10,15,45,786.5,71.5,1.4,8.0,358.0,60.16,49.34
2016,1,10,16,0,754.0,68.0,1.4,8.0,313.0,57.88,47.35
2016,1,10,16,15,707.5,62.5,1.25,7.0,264.5,53.83,43.84
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,45.66,36.43
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.5,40.49,31.51
2016,1,10,17,0,508.0,43.0,0.9,5.0,119.0,35.34,26.38
2016,1,10,17,15,254.0,38.0,0.95,4.5,76.0,29.4,19.78
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,24.59,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,14.08,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,7,45,79.5,15.0,1.1,1.5,21.5,65.08,0.0
2016,1,11,8,0,159.0,30.0,1.2,2.0,43.0,188.37,141.66
2016,1,11,8,15,213.5,47.5,1.25,2.5,78.0,248.15,209.46
2016,1,11,8,30,268.0,65.0,1.3,3.0,113.0,308.32,264.57
2016,1,11,8,45,301.5,81.5,1.4,3.5,150.5,352.16,303.41
2016,1,11,9,0,335.0,98.0,1.5,4.0,188.0,395.22,339.95
2016,1,11,9,15,368.5,109.0,1.5,4.5,224.5,430.39,368.44
2016,1,11,9,30,402.0,120.0,1.5,5.0,261.0,464.2,394.76
2016,1,11,9,45,436.5,130.5,1.55,6.0,300.5,496.32,418.4
2016,1,11,10,0,471.0,141.0,1.6,7.0,340.0,526.15,439.5
2016,1,11,10,15,655.5,115.0,1.55,7.5,418.0,629.49,519.31
2016,1,11,10,30,840.0,89.0,1.5,8.0,496.0,715.85,582.29
2016,1,11,10,45,851.5,92.0,1.5,8.5,526.5,709.27,573.52
2016,1,11,11,0,863.0,95.0,1.5,9.0,557.0,699.02,562.82
2016,1,11,11,15,602.5,170.5,1.45,9.0,499.5,577.16,466.01
2016,1,11,11,30,342.0,246.0,1.4,9.0,442.0,454.89,368.23
2016,1,11,11,45,288.0,263.0,1.4,9.5,431.0,422.01,341.0
2016,1,11,12,0,234.0,280.0,1.4,10.0,420.0,383.03,308.56
2016,1,11,12,15,253.0,280.5,1.4,10.0,433.5,378.89,304.44
2016,1,11,12,30,272.0,281.0,1.4,10.0,447.0,377.66,302.03
2016,1,11,12,45,309.0,273.0,1.45,10.5,461.5,368.7,292.76
2016,1,11,13,0,346.0,265.0,1.5,11.0,476.0,356.16,280.09
2016,1,11,13,15,372.0,254.5,1.5,11.0,478.0,334.13,259.89
2016,1,11,13,30,398.0,244.0,1.5,11.0,480.0,309.32,236.92
2016,1,11,13,45,251.0,252.0,1.5,11.5,399.5,252.19,193.62
2016,1,11,14,0,104.0,260.0,1.5,12.0,319.0,215.04,168.56
2016,1,11,14,15,145.0,249.5,1.45,12.0,327.5,198.97,153.89
2016,1,11,14,30,186.0,239.0,1.4,12.0,336.0,181.57,139.61
2016,1,11,14,45,505.5,162.5,1.4,12.0,404.0,116.49,87.8
2016,1,11,15,0,825.0,86.0,1.4,12.0,472.0,69.21,56.16
2016,1,11,15,15,802.5,83.0,1.3,11.5,433.0,67.52,54.97
