Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,86.5,7.0,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,173.0,14.0,2.5,10.0,21.0,133.58,0.0
2016,2,12,7,45,325.0,27.0,2.85,11.0,64.5,319.82,244.69
2016,2,12,8,0,477.0,40.0,3.2,12.0,108.0,455.94,375.48
2016,2,12,8,15,560.5,48.5,3.05,12.5,161.0,539.77,447.57
2016,2,12,8,30,644.0,57.0,2.9,13.0,214.0,624.88,515.96
2016,2,12,8,45,697.0,62.5,2.75,14.0,268.0,675.2,552.68
2016,2,12,9,0,750.0,68.0,2.6,15.0,322.0,731.15,591.28
2016,2,12,9,15,784.0,72.5,2.6,16.0,373.5,767.73,614.46
2016,2,12,9,30,818.0,77.0,2.6,17.0,425.0,801.23,634.62
2016,2,12,9,45,842.0,80.0,2.65,18.0,472.5,821.17,644.82
2016,2,12,10,0,866.0,83.0,2.7,19.0,520.0,837.43,652.33
2016,2,12,10,15,882.0,85.5,2.8,19.5,561.0,842.64,653.62
2016,2,12,10,30,898.0,88.0,2.9,20.0,602.0,836.31,646.99
2016,2,12,10,45,909.5,90.0,3.0,21.0,636.0,829.86,639.29
2016,2,12,11,0,921.0,92.0,3.1,22.0,670.0,819.53,629.05
2016,2,12,11,15,928.5,93.5,3.15,22.5,696.0,801.75,614.71
2016,2,12,11,30,936.0,95.0,3.2,23.0,722.0,780.24,597.96
2016,2,12,11,45,939.5,96.5,3.25,23.5,739.5,752.28,575.76
2016,2,12,12,0,943.0,98.0,3.3,24.0,757.0,720.94,550.36
2016,2,12,12,15,945.0,98.5,3.3,24.0,766.0,684.48,521.76
2016,2,12,12,30,947.0,99.0,3.3,24.0,775.0,645.04,490.42
2016,2,12,12,45,945.0,99.5,3.3,24.0,775.0,600.64,454.71
2016,2,12,13,0,943.0,100.0,3.3,24.0,775.0,553.94,416.39
2016,2,12,13,15,940.0,99.5,3.3,24.0,766.0,503.87,374.52
2016,2,12,13,30,937.0,99.0,3.3,24.0,757.0,452.05,330.2
2016,2,12,13,45,930.0,98.5,3.3,24.0,739.0,397.34,282.72
2016,2,12,14,0,923.0,98.0,3.3,24.0,721.0,341.74,233.9
2016,2,12,14,15,914.5,97.0,3.3,24.0,695.5,284.77,184.33
2016,2,12,14,30,906.0,96.0,3.3,24.0,670.0,227.55,136.73
2016,2,12,14,45,882.0,98.0,3.3,24.0,634.0,163.34,90.0
2016,2,12,15,0,858.0,100.0,3.3,24.0,598.0,107.82,62.03
2016,2,12,15,15,840.0,97.5,3.2,23.5,558.0,75.27,58.4
2016,2,12,15,30,822.0,95.0,3.1,23.0,518.0,74.38,57.96
2016,2,12,15,45,796.0,91.5,3.05,22.5,471.5,72.65,56.79
2016,2,12,16,0,770.0,88.0,3.0,22.0,425.0,70.94,55.61
2016,2,12,16,15,735.0,83.0,2.75,21.0,374.5,62.21,48.48
2016,2,12,16,30,700.0,78.0,2.5,20.0,324.0,59.43,46.39
2016,2,12,16,45,647.0,72.0,2.25,19.0,271.5,55.7,43.37
2016,2,12,17,0,594.0,66.0,2.0,18.0,219.0,51.96,40.21
2016,2,12,17,15,515.5,56.5,2.05,17.0,167.0,45.16,34.16
2016,2,12,17,30,437.0,47.0,2.1,16.0,115.0,38.27,27.75
2016,2,12,17,45,305.0,33.0,2.15,15.5,71.5,27.09,17.01
2016,2,12,18,0,173.0,19.0,2.2,15.0,28.0,15.66,0.0
2016,2,12,18,15,86.5,9.5,2.25,14.5,14.0,8.11,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,13,7,15,41.0,7.5,2.3,8.5,9.0,0.0,0.0
2016,2,13,7,30,82.0,15.0,2.3,9.0,18.0,70.7,0.0
2016,2,13,7,45,205.0,33.0,2.3,9.5,58.5,239.06,185.74
2016,2,13,8,0,328.0,51.0,2.3,10.0,99.0,356.43,297.05
2016,2,13,8,15,409.0,64.0,2.3,10.5,148.5,438.6,368.87
2016,2,13,8,30,490.0,77.0,2.3,11.0,198.0,526.83,441.28
2016,2,13,8,45,549.5,85.5,2.3,12.0,250.5,591.53,490.81
2016,2,13,9,0,609.0,94.0,2.3,13.0,303.0,654.7,536.77
2016,2,13,9,15,647.5,101.0,2.25,13.5,353.0,696.69,565.58
2016,2,13,9,30,686.0,108.0,2.2,14.0,403.0,735.96,591.53
2016,2,13,9,45,715.0,112.5,2.2,15.0,449.0,761.31,605.85
2016,2,13,10,0,744.0,117.0,2.2,16.0,495.0,783.25,617.53
2016,2,13,10,15,764.0,121.0,2.35,16.5,535.5,793.55,623.06
2016,2,13,10,30,784.0,125.0,2.5,17.0,576.0,800.12,626.08
2016,2,13,10,45,800.0,127.0,2.65,18.0,610.0,797.41,621.43
2016,2,13,11,0,816.0,129.0,2.8,19.0,644.0,787.16,611.59
2016,2,13,11,15,826.5,131.0,2.95,19.5,670.5,773.23,600.43
2016,2,13,11,30,837.0,133.0,3.1,20.0,697.0,755.58,585.68
2016,2,13,11,45,871.0,121.0,3.3,20.5,721.5,736.94,570.72
2016,2,13,12,0,905.0,109.0,3.5,21.0,746.0,709.23,548.88
2016,2,13,12,15,908.0,109.5,3.6,21.0,755.5,674.46,521.48
2016,2,13,12,30,911.0,110.0,3.7,21.0,765.0,636.75,491.28
2016,2,13,12,45,913.0,109.5,3.8,21.5,766.0,594.83,456.3
2016,2,13,13,0,915.0,109.0,3.9,22.0,767.0,550.4,418.6
2016,2,13,13,15,912.5,108.5,4.0,22.0,759.0,501.61,377.44
2016,2,13,13,30,910.0,108.0,4.1,22.0,751.0,451.08,333.79
2016,2,13,13,45,907.0,106.0,4.25,22.0,734.5,397.71,286.94
2016,2,13,14,0,904.0,104.0,4.4,22.0,718.0,343.13,238.44
2016,2,13,14,15,896.0,102.5,4.45,22.0,693.0,286.75,188.77
2016,2,13,14,30,888.0,101.0,4.5,22.0,668.0,223.69,135.89
2016,2,13,14,45,871.0,101.0,4.55,22.0,634.0,166.28,93.37
2016,2,13,15,0,854.0,101.0,4.6,22.0,600.0,110.2,63.7
2016,2,13,15,15,837.0,98.0,4.5,21.5,560.0,75.44,59.04
2016,2,13,15,30,820.0,95.0,4.4,21.0,520.0,74.22,58.3
2016,2,13,15,45,798.0,91.0,4.35,21.0,474.5,72.19,56.73
2016,2,13,16,0,776.0,87.0,4.3,21.0,429.0,70.13,55.14
2016,2,13,16,15,742.5,82.0,3.85,20.0,379.0,61.48,48.04
2016,2,13,16,30,709.0,77.0,3.4,19.0,329.0,58.69,45.92
2016,2,13,16,45,661.0,70.5,3.0,18.5,276.5,54.57,42.47
2016,2,13,17,0,613.0,64.0,2.6,18.0,224.0,50.4,38.85
2016,2,13,17,15,536.0,55.5,2.5,17.0,172.0,44.36,33.47
2016,2,13,17,30,459.0,47.0,2.4,16.0,120.0,38.27,27.79
2016,2,13,17,45,328.5,33.5,2.3,15.5,75.5,27.51,17.5
2016,2,13,18,0,198.0,20.0,2.2,15.0,31.0,16.54,0.0
2016,2,13,18,15,99.0,10.0,2.3,14.5,15.5,8.54,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,57.5,8.5,4.2,11.5,11.0,7.26,0.0
2016,2,14,7,30,115.0,17.0,4.5,12.0,22.0,128.14,0.0
2016,2,14,7,45,255.5,32.5,4.8,12.5,64.0,276.01,216.26
2016,2,14,8,0,396.0,48.0,5.1,13.0,106.0,405.7,337.94
2016,2,14,8,15,479.5,58.0,5.5,14.0,157.5,491.38,412.62
2016,2,14,8,30,563.0,68.0,5.9,15.0,209.0,577.91,484.45
2016,2,14,8,45,619.5,74.5,6.35,16.0,261.5,638.23,532.47
2016,2,14,9,0,676.0,81.0,6.8,17.0,314.0,697.09,577.42
2016,2,14,9,15,338.0,88.5,6.85,17.5,205.0,413.71,346.75
2016,2,14,9,30,0.0,96.0,6.9,18.0,96.0,81.52,62.69
2016,2,14,9,45,0.0,107.0,7.0,18.5,107.0,91.11,70.46
2016,2,14,10,0,0.0,118.0,7.1,19.0,118.0,100.64,77.97
2016,2,14,10,15,0.0,127.5,7.0,19.0,127.5,108.73,84.39
2016,2,14,10,30,0.0,137.0,6.9,19.0,137.0,116.78,90.75
2016,2,14,10,45,0.0,140.0,6.8,19.5,140.0,118.9,92.09
2016,2,14,11,0,0.0,143.0,6.7,20.0,143.0,121.09,93.49
2016,2,14,11,15,0.0,148.5,6.5,20.5,148.5,125.51,96.7
2016,2,14,11,30,0.0,154.0,6.3,21.0,154.0,129.89,99.89
2016,2,14,11,45,58.0,249.5,6.1,21.5,291.0,261.73,205.51
2016,2,14,12,0,116.0,345.0,5.9,22.0,428.0,381.33,297.91
2016,2,14,12,15,260.0,329.5,5.7,22.0,517.5,462.17,360.53
2016,2,14,12,30,404.0,314.0,5.5,22.0,607.0,514.13,399.31
2016,2,14,12,45,365.5,325.0,5.3,22.5,590.0,476.98,368.04
2016,2,14,13,0,327.0,336.0,5.1,23.0,573.0,441.62,338.58
2016,2,14,13,15,336.0,330.0,5.0,23.0,571.0,416.68,317.73
2016,2,14,13,30,345.0,324.0,4.9,23.0,569.0,390.38,295.4
2016,2,14,13,45,367.0,310.0,4.85,23.0,565.0,361.55,270.51
2016,2,14,14,0,389.0,296.0,4.8,23.0,561.0,330.35,243.27
2016,2,14,14,15,456.0,261.0,4.7,23.0,561.5,289.3,206.54
2016,2,14,14,30,523.0,226.0,4.6,23.0,562.0,244.02,166.68
2016,2,14,14,45,400.0,245.5,4.6,23.0,495.0,210.72,146.92
2016,2,14,15,0,277.0,265.0,4.6,23.0,428.0,184.13,135.7
2016,2,14,15,15,362.5,228.5,4.45,22.5,427.0,150.34,121.68
2016,2,14,15,30,448.0,192.0,4.3,22.0,426.0,125.04,101.02
2016,2,14,15,45,415.5,179.5,4.2,22.0,382.0,118.79,96.04
2016,2,14,16,0,383.0,167.0,4.1,22.0,338.0,116.93,94.76
2016,2,14,16,15,354.5,154.0,3.55,21.0,298.0,108.95,88.57
2016,2,14,16,30,326.0,141.0,3.0,20.0,258.0,100.7,82.02
2016,2,14,16,45,302.0,121.0,2.55,19.5,216.5,87.84,71.17
2016,2,14,17,0,278.0,101.0,2.1,19.0,175.0,74.52,59.69
2016,2,14,17,15,236.5,81.0,2.0,18.0,134.0,60.65,47.55
2016,2,14,17,30,195.0,61.0,1.9,17.0,93.0,46.37,34.73
2016,2,14,17,45,121.5,41.0,1.85,16.5,58.5,31.61,20.97
2016,2,14,18,0,48.0,21.0,1.8,16.0,24.0,16.89,0.48
2016,2,14,18,15,24.0,10.5,1.85,15.5,12.0,8.96,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,72.5,9.0,4.0,9.5,12.0,57.34,0.0
2016,2,15,7,30,145.0,18.0,4.1,10.0,24.0,152.79,0.0
2016,2,15,7,45,284.5,32.0,4.2,10.5,67.5,298.22,237.64
2016,2,15,8,0,424.0,46.0,4.3,11.0,111.0,426.98,357.18
2016,2,15,8,15,507.0,56.0,4.55,12.0,163.5,512.61,431.3
2016,2,15,8,30,590.0,66.0,4.8,13.0,216.0,599.35,502.53
2016,2,15,8,45,648.5,72.0,5.05,14.0,270.5,661.1,550.77
2016,2,15,9,0,707.0,78.0,5.3,15.0,325.0,721.43,595.88
2016,2,15,9,15,742.5,82.5,5.35,15.5,376.5,758.48,621.89
2016,2,15,9,30,778.0,87.0,5.4,16.0,428.0,787.75,641.36
2016,2,15,9,45,808.5,89.5,5.5,17.0,476.0,812.85,656.31
2016,2,15,10,0,839.0,92.0,5.6,18.0,524.0,834.26,668.28
2016,2,15,10,15,856.0,94.5,5.6,18.0,565.5,840.5,671.06
2016,2,15,10,30,873.0,97.0,5.6,18.0,607.0,842.83,671.16
2016,2,15,10,45,887.5,98.5,5.6,18.5,641.5,838.0,664.87
2016,2,15,11,0,902.0,100.0,5.6,19.0,676.0,822.11,650.68
2016,2,15,11,15,910.0,101.5,5.6,19.5,702.5,804.89,635.8
2016,2,15,11,30,918.0,103.0,5.6,20.0,729.0,783.96,618.4
2016,2,15,11,45,920.5,105.0,5.7,20.5,746.5,756.0,595.47
2016,2,15,12,0,923.0,107.0,5.8,21.0,764.0,724.75,569.21
2016,2,15,12,15,925.5,107.5,5.7,21.0,773.5,688.96,539.65
2016,2,15,12,30,928.0,108.0,5.6,21.0,783.0,650.2,507.38
2016,2,15,12,45,933.5,105.5,5.6,21.5,784.5,607.66,471.0
2016,2,15,13,0,939.0,103.0,5.6,22.0,786.0,562.33,431.72
2016,2,15,13,15,937.5,102.5,5.45,22.0,778.0,512.84,388.9
2016,2,15,13,30,936.0,102.0,5.3,22.0,770.0,461.45,343.63
2016,2,15,13,45,939.0,97.5,5.15,22.0,755.0,406.83,294.86
2016,2,15,14,0,942.0,93.0,5.0,22.0,740.0,350.39,243.97
2016,2,15,14,15,935.5,91.5,4.85,21.5,715.0,292.32,192.63
2016,2,15,14,30,929.0,90.0,4.7,21.0,690.0,233.77,142.81
2016,2,15,14,45,921.5,87.5,4.6,21.0,658.0,174.18,97.45
2016,2,15,15,0,914.0,85.0,4.5,21.0,626.0,114.71,64.37
2016,2,15,15,15,900.0,82.5,4.25,20.5,586.0,74.32,58.28
2016,2,15,15,30,886.0,80.0,4.0,20.0,546.0,72.48,57.01
2016,2,15,15,45,872.5,75.5,3.8,20.0,501.0,61.71,47.91
2016,2,15,16,0,859.0,71.0,3.6,20.0,456.0,58.96,45.69
2016,2,15,16,15,830.0,67.5,3.05,19.0,404.5,56.67,44.03
2016,2,15,16,30,801.0,64.0,2.5,18.0,353.0,54.36,42.31
2016,2,15,16,45,762.0,58.5,2.0,17.5,299.5,50.32,38.92
2016,2,15,17,0,723.0,53.0,1.5,17.0,246.0,46.2,35.34
2016,2,15,17,15,652.5,46.5,1.45,16.0,191.0,40.94,30.66
2016,2,15,17,30,582.0,40.0,1.4,15.0,136.0,35.68,25.75
2016,2,15,17,45,454.5,30.0,1.35,14.0,88.0,26.94,17.37
2016,2,15,18,0,327.0,20.0,1.3,13.0,40.0,18.14,2.75
2016,2,15,18,15,163.5,10.0,1.3,13.0,20.0,8.54,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,12.38,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,42.7,0.0
2016,2,16,7,45,237.5,36.5,3.85,12.0,73.5,269.34,214.89
2016,2,16,8,0,475.0,44.0,4.1,13.0,118.0,465.7,385.92
2016,2,16,8,15,553.5,52.5,4.2,14.0,170.5,546.94,454.65
2016,2,16,8,30,632.0,61.0,4.3,15.0,223.0,629.11,520.37
2016,2,16,8,45,681.0,67.0,4.4,16.0,277.0,683.57,561.26
2016,2,16,9,0,730.0,73.0,4.5,17.0,331.0,730.77,594.69
2016,2,16,9,15,763.0,77.0,4.7,17.5,382.0,766.25,619.73
2016,2,16,9,30,796.0,81.0,4.9,18.0,433.0,798.65,641.91
2016,2,16,9,45,819.0,84.5,5.15,19.0,479.5,818.6,653.52
2016,2,16,10,0,842.0,88.0,5.4,20.0,526.0,834.93,662.37
2016,2,16,10,15,858.5,90.5,5.25,20.5,566.5,840.8,662.77
2016,2,16,10,30,875.0,93.0,5.1,21.0,607.0,842.79,660.48
2016,2,16,10,45,885.0,96.0,5.0,22.0,640.5,836.09,651.09
2016,2,16,11,0,895.0,99.0,4.9,23.0,674.0,818.43,634.15
2016,2,16,11,15,903.0,100.5,4.65,23.0,700.5,801.39,619.63
2016,2,16,11,30,911.0,102.0,4.4,23.0,727.0,780.67,602.71
2016,2,16,11,45,904.5,108.5,4.2,23.5,742.0,750.95,578.12
2016,2,16,12,0,898.0,115.0,4.0,24.0,757.0,718.26,550.6
2016,2,16,12,15,900.5,115.5,3.75,24.0,766.5,683.14,522.15
2016,2,16,12,30,903.0,116.0,3.5,24.0,776.0,645.13,491.16
2016,2,16,12,45,901.5,116.5,3.3,24.5,776.0,602.18,455.27
2016,2,16,13,0,900.0,117.0,3.1,25.0,776.0,557.01,417.16
2016,2,16,13,15,897.5,116.5,2.95,25.0,767.5,508.54,376.79
2016,2,16,13,30,895.0,116.0,2.8,25.0,759.0,458.38,334.16
2016,2,16,13,45,890.0,114.5,2.65,25.0,742.0,402.05,286.07
2016,2,16,14,0,885.0,113.0,2.5,25.0,725.0,346.69,237.99
2016,2,16,14,15,876.5,111.5,2.6,25.0,699.5,289.81,189.13
2016,2,16,14,30,868.0,110.0,2.7,25.0,674.0,232.85,141.78
2016,2,16,14,45,857.5,107.0,2.8,25.0,641.5,174.76,98.41
2016,2,16,15,0,847.0,104.0,2.9,25.0,609.0,117.35,66.23
2016,2,16,15,15,758.0,116.5,2.95,24.5,546.0,79.04,61.24
2016,2,16,15,30,669.0,129.0,3.0,24.0,483.0,87.76,68.92
2016,2,16,15,45,721.0,109.0,3.1,23.5,461.0,76.79,59.98
2016,2,16,16,0,773.0,89.0,3.2,23.0,439.0,71.28,55.61
2016,2,16,16,15,740.0,84.5,3.0,22.0,388.5,62.94,48.85
2016,2,16,16,30,707.0,80.0,2.8,21.0,338.0,60.59,47.16
2016,2,16,16,45,665.5,72.5,2.65,20.5,286.0,55.87,43.24
2016,2,16,17,0,624.0,65.0,2.5,20.0,234.0,51.01,39.07
2016,2,16,17,15,549.5,56.5,2.6,19.0,181.5,44.99,33.8
2016,2,16,17,30,475.0,48.0,2.7,18.0,129.0,38.92,28.22
2016,2,16,17,45,355.5,35.5,2.85,17.0,83.5,29.1,19.01
2016,2,16,18,0,236.0,23.0,3.0,16.0,38.0,19.09,4.49
2016,2,16,18,15,118.0,11.5,3.1,15.5,19.0,9.82,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,7,15,122.5,9.5,1.7,7.5,16.0,92.72,0.0
2016,2,17,7,30,245.0,19.0,1.9,8.0,32.0,232.29,32.99
2016,2,17,7,45,375.0,31.0,2.15,9.0,78.0,366.91,295.82
2016,2,17,8,0,505.0,43.0,2.4,10.0,124.0,489.38,406.0
2016,2,17,8,15,581.5,51.0,2.6,11.0,177.5,569.11,473.24
2016,2,17,8,30,658.0,59.0,2.8,12.0,231.0,649.72,537.21
2016,2,17,8,45,703.5,65.0,3.05,13.0,285.0,695.81,571.7
2016,2,17,9,0,749.0,71.0,3.3,14.0,339.0,746.96,608.42
2016,2,17,9,15,781.0,75.5,3.35,14.5,390.5,782.35,632.18
2016,2,17,9,30,813.0,80.0,3.4,15.0,442.0,814.64,653.07
2016,2,17,9,45,834.5,83.5,3.5,16.0,488.5,833.36,662.7
2016,2,17,10,0,856.0,87.0,3.6,17.0,535.0,848.41,669.64
2016,2,17,10,15,872.5,89.5,3.5,17.5,576.5,854.2,670.13
2016,2,17,10,30,889.0,92.0,3.4,18.0,618.0,856.05,667.98
2016,2,17,10,45,898.5,94.5,3.3,18.5,651.5,840.64,653.78
2016,2,17,11,0,908.0,97.0,3.2,19.0,685.0,829.37,642.89
2016,2,17,11,15,916.0,98.5,3.15,19.0,711.5,812.06,629.4
2016,2,17,11,30,924.0,100.0,3.1,19.0,738.0,791.01,613.45
2016,2,17,11,45,927.0,102.0,3.05,19.5,756.0,763.22,591.2
2016,2,17,12,0,930.0,104.0,3.0,20.0,774.0,732.07,565.38
2016,2,17,12,15,932.5,104.5,3.0,20.0,783.5,695.99,536.99
2016,2,17,12,30,935.0,105.0,3.0,20.0,793.0,656.92,505.84
2016,2,17,12,45,934.0,105.5,3.05,20.5,793.0,613.09,469.72
2016,2,17,13,0,933.0,106.0,3.1,21.0,793.0,566.89,431.0
2016,2,17,13,15,930.5,105.5,3.1,21.0,784.5,517.02,389.24
2016,2,17,13,30,928.0,105.0,3.1,21.0,776.0,465.37,344.95
2016,2,17,13,45,922.0,104.5,3.1,21.5,758.5,410.93,296.9
2016,2,17,14,0,916.0,104.0,3.1,22.0,741.0,355.5,247.46
2016,2,17,14,15,908.0,102.5,3.1,22.0,715.0,298.12,197.14
2016,2,17,14,30,900.0,101.0,3.1,22.0,689.0,240.47,148.29
2016,2,17,14,45,887.5,99.5,3.1,22.0,655.5,174.86,98.26
2016,2,17,15,0,875.0,98.0,3.1,22.0,622.0,116.62,64.96
2016,2,17,15,15,859.0,95.5,3.05,21.5,582.0,73.54,57.32
2016,2,17,15,30,843.0,93.0,3.0,21.0,542.0,72.65,56.87
2016,2,17,15,45,820.5,89.5,2.95,21.0,495.5,70.94,55.58
2016,2,17,16,0,798.0,86.0,2.9,21.0,449.0,69.21,54.28
2016,2,17,16,15,766.0,81.5,2.55,20.0,398.5,66.57,52.39
2016,2,17,16,30,734.0,77.0,2.2,19.0,348.0,58.59,45.8
2016,2,17,16,45,687.5,71.0,1.9,18.5,294.5,54.84,42.71
2016,2,17,17,0,641.0,65.0,1.6,18.0,241.0,51.05,39.46
2016,2,17,17,15,568.5,56.5,1.65,17.0,187.5,45.03,34.15
2016,2,17,17,30,496.0,48.0,1.7,16.0,134.0,38.93,28.53
2016,2,17,17,45,373.0,35.5,1.75,15.0,87.0,29.07,19.27
2016,2,17,18,0,250.0,23.0,1.8,14.0,40.0,19.04,5.69
2016,2,17,18,15,125.0,11.5,1.85,14.0,20.0,9.82,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,56.0,12.0,3.9,12.5,15.0,49.08,0.0
2016,2,18,7,30,112.0,24.0,4.1,13.0,30.0,145.2,39.62
2016,2,18,7,45,249.5,41.0,4.35,13.5,75.5,286.44,230.31
2016,2,18,8,0,387.0,58.0,4.6,14.0,121.0,416.5,346.78
2016,2,18,8,15,468.0,69.5,4.8,14.5,173.5,501.15,419.51
2016,2,18,8,30,549.0,81.0,5.0,15.0,226.0,588.94,491.48
2016,2,18,8,45,634.5,81.0,5.25,16.0,283.5,667.36,552.22
2016,2,18,9,0,720.0,81.0,5.5,17.0,341.0,743.54,608.84
2016,2,18,9,15,754.0,86.0,5.5,17.5,392.5,780.38,633.91
2016,2,18,9,30,788.0,91.0,5.5,18.0,444.0,808.99,652.27
2016,2,18,9,45,519.0,162.0,5.55,18.5,404.5,654.43,530.68
2016,2,18,10,0,250.0,233.0,5.6,19.0,365.0,481.08,388.32
2016,2,18,10,15,572.0,163.0,5.6,19.5,495.5,682.82,549.35
2016,2,18,10,30,894.0,93.0,5.6,20.0,626.0,856.21,675.98
2016,2,18,10,45,909.0,93.5,5.7,20.5,661.0,850.91,668.99
2016,2,18,11,0,924.0,94.0,5.8,21.0,696.0,841.66,660.23
2016,2,18,11,15,931.5,95.5,5.85,21.5,722.5,823.65,645.05
2016,2,18,11,30,939.0,97.0,5.9,22.0,749.0,801.87,627.35
2016,2,18,11,45,944.0,97.5,5.95,22.5,767.0,773.6,604.89
2016,2,18,12,0,949.0,98.0,6.0,23.0,785.0,741.87,578.34
2016,2,18,12,15,951.0,98.5,6.05,23.0,794.0,704.87,548.63
2016,2,18,12,30,953.0,99.0,6.1,23.0,803.0,664.86,516.08
2016,2,18,12,45,952.0,99.0,6.15,23.0,803.0,619.9,479.08
2016,2,18,13,0,951.0,99.0,6.2,23.0,803.0,572.54,439.35
2016,2,18,13,15,948.5,98.5,6.2,23.0,794.0,521.9,396.0
2016,2,18,13,30,946.0,98.0,6.2,23.0,785.0,469.43,350.14
2016,2,18,13,45,940.5,97.5,6.2,23.5,767.5,414.3,300.65
2016,2,18,14,0,935.0,97.0,6.2,24.0,750.0,358.09,249.8
2016,2,18,14,15,927.5,95.5,6.15,24.0,724.0,299.84,198.09
2016,2,18,14,30,920.0,94.0,6.1,24.0,698.0,241.25,147.92
2016,2,18,14,45,901.0,95.0,6.05,24.0,663.0,182.8,103.45
2016,2,18,15,0,882.0,96.0,6.0,24.0,628.0,117.46,64.33
2016,2,18,15,15,866.0,93.5,5.85,23.5,587.5,72.17,55.72
2016,2,18,15,30,850.0,91.0,5.7,23.0,547.0,71.22,55.21
2016,2,18,15,45,823.5,88.5,5.55,23.0,499.5,70.14,54.46
2016,2,18,16,0,797.0,86.0,5.4,23.0,452.0,69.09,53.73
2016,2,18,16,15,765.0,81.5,5.0,22.5,401.0,66.46,51.76
2016,2,18,16,30,733.0,77.0,4.6,22.0,350.0,58.49,45.14
2016,2,18,16,45,682.5,72.0,4.2,21.5,296.0,55.47,42.7
2016,2,18,17,0,632.0,67.0,3.8,21.0,242.0,52.47,40.18
2016,2,18,17,15,559.5,58.5,3.65,20.0,188.5,46.52,35.0
2016,2,18,17,30,487.0,50.0,3.5,19.0,135.0,40.5,29.52
2016,2,18,17,45,362.0,37.5,3.4,18.5,88.0,30.7,20.38
2016,2,18,18,0,237.0,25.0,3.3,18.0,41.0,20.75,7.49
2016,2,18,18,15,118.5,12.5,3.5,17.5,20.5,10.67,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,64.5,12.0,4.4,15.5,15.5,55.16,0.0
2016,2,19,7,30,129.0,24.0,4.6,16.0,31.0,159.12,61.91
2016,2,19,7,45,260.5,39.5,4.8,16.5,76.0,292.12,233.95
2016,2,19,8,0,392.0,55.0,5.0,17.0,121.0,417.26,344.5
2016,2,19,8,15,470.0,66.0,5.1,17.5,172.5,501.42,415.84
2016,2,19,8,30,548.0,77.0,5.2,18.0,224.0,586.08,484.29
2016,2,19,8,45,274.0,82.5,5.3,18.5,156.0,360.57,300.66
2016,2,19,9,0,0.0,88.0,5.4,19.0,88.0,75.7,57.83
2016,2,19,9,15,1.0,119.5,5.35,19.5,120.5,106.93,83.63
2016,2,19,9,30,2.0,151.0,5.3,20.0,153.0,138.02,108.72
2016,2,19,9,45,4.5,166.0,5.25,20.5,169.5,152.71,120.17
2016,2,19,10,0,7.0,181.0,5.2,21.0,186.0,167.33,131.44
2016,2,19,10,15,42.0,226.0,5.1,21.5,252.0,255.36,202.11
2016,2,19,10,30,77.0,271.0,5.0,22.0,318.0,327.84,258.65
2016,2,19,10,45,457.0,196.5,4.95,22.5,494.5,599.63,473.89
2016,2,19,11,0,837.0,122.0,4.9,23.0,671.0,812.62,630.78
2016,2,19,11,15,845.5,123.5,4.8,23.0,696.5,796.14,616.21
2016,2,19,11,30,854.0,125.0,4.7,23.0,722.0,776.01,600.44
2016,2,19,11,45,855.5,128.0,4.6,23.5,738.5,748.76,577.24
2016,2,19,12,0,857.0,131.0,4.5,24.0,755.0,718.34,551.69
2016,2,19,12,15,859.5,131.5,4.45,24.0,764.0,683.23,523.88
2016,2,19,12,30,862.0,132.0,4.4,24.0,773.0,645.28,493.53
2016,2,19,12,45,860.0,133.0,4.35,24.5,773.0,602.61,458.24
2016,2,19,13,0,858.0,134.0,4.3,25.0,773.0,557.81,420.74
2016,2,19,13,15,855.0,133.5,4.2,25.0,764.5,509.4,380.49
2016,2,19,13,30,852.0,133.0,4.1,25.0,756.0,459.46,338.11
2016,2,19,13,45,845.0,132.0,4.1,25.5,738.0,406.4,292.04
2016,2,19,14,0,838.0,131.0,4.1,26.0,720.0,352.71,244.94
2016,2,19,14,15,829.0,129.5,4.05,26.0,695.0,297.77,197.47
2016,2,19,14,30,820.0,128.0,4.0,26.0,670.0,242.92,151.53
2016,2,19,14,45,807.5,125.0,4.0,26.0,637.0,186.88,109.1
2016,2,19,15,0,795.0,122.0,4.0,26.0,604.0,131.86,76.88
2016,2,19,15,15,777.0,118.5,3.9,25.5,564.5,80.1,61.83
2016,2,19,15,30,759.0,115.0,3.8,25.0,525.0,79.19,61.41
2016,2,19,15,45,734.5,110.5,3.75,25.0,479.5,77.53,60.19
2016,2,19,16,0,710.0,106.0,3.7,25.0,434.0,75.84,58.96
2016,2,19,16,15,676.0,100.0,3.3,24.0,384.5,72.94,56.92
2016,2,19,16,30,642.0,94.0,2.9,23.0,335.0,69.98,54.78
2016,2,19,16,45,592.5,86.5,2.55,22.5,283.0,65.65,51.28
2016,2,19,17,0,543.0,79.0,2.2,22.0,231.0,61.25,47.6
2016,2,19,17,15,469.5,68.5,2.1,21.0,180.0,54.12,41.45
2016,2,19,17,30,396.0,58.0,2.0,20.0,129.0,44.38,32.78
2016,2,19,17,45,282.5,42.5,1.95,19.0,84.0,32.74,22.14
2016,2,19,18,0,169.0,27.0,1.9,18.0,39.0,20.95,8.43
2016,2,19,18,15,84.5,13.5,1.9,18.0,19.5,11.52,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,47.5,12.0,2.75,16.5,15.0,43.46,0.0
2016,2,20,7,30,95.0,24.0,3.0,17.0,30.0,121.43,56.88
2016,2,20,7,45,200.0,43.0,3.3,17.5,72.0,252.49,201.11
2016,2,20,8,0,305.0,62.0,3.6,18.0,114.0,360.0,295.22
2016,2,20,8,15,380.0,75.5,3.85,18.5,163.5,439.58,362.82
2016,2,20,8,30,455.0,89.0,4.1,19.0,213.0,521.2,428.93
2016,2,20,8,45,227.5,75.5,4.35,19.5,137.5,312.31,258.8
2016,2,20,9,0,0.0,62.0,4.6,20.0,62.0,51.36,37.34
2016,2,20,9,15,0.0,71.5,4.7,20.5,71.5,59.29,43.85
2016,2,20,9,30,0.0,81.0,4.8,21.0,81.0,67.25,50.18
2016,2,20,9,45,0.0,86.5,4.9,21.5,86.5,71.94,53.75
2016,2,20,10,0,0.0,92.0,5.0,22.0,92.0,76.68,57.34
2016,2,20,10,15,0.0,94.5,5.0,22.5,94.5,78.77,58.76
2016,2,20,10,30,0.0,97.0,5.0,23.0,97.0,80.9,60.2
2016,2,20,10,45,0.0,115.0,5.05,23.5,115.0,96.56,72.52
2016,2,20,11,0,0.0,133.0,5.1,24.0,133.0,112.15,84.66
2016,2,20,11,15,0.0,138.5,5.05,24.0,138.5,116.68,88.11
2016,2,20,11,30,0.0,144.0,5.0,24.0,144.0,121.16,91.53
2016,2,20,11,45,2.0,165.5,5.0,24.5,167.5,140.78,106.77
2016,2,20,12,0,4.0,187.0,5.0,25.0,191.0,159.98,121.53
2016,2,20,12,15,4.0,185.5,5.0,25.0,189.5,157.94,119.82
2016,2,20,12,30,4.0,184.0,5.0,25.0,188.0,155.93,118.19
2016,2,20,12,45,9.5,220.5,5.0,25.5,228.0,188.33,143.17
2016,2,20,13,0,15.0,257.0,5.0,26.0,268.0,219.23,166.65
2016,2,20,13,15,11.5,235.5,4.95,26.0,244.5,198.29,150.42
2016,2,20,13,30,8.0,214.0,4.9,26.0,221.0,178.13,134.85
2016,2,20,13,45,66.5,279.5,4.9,26.0,327.5,243.5,184.26
2016,2,20,14,0,125.0,345.0,4.9,26.0,434.0,293.35,220.17
2016,2,20,14,15,183.0,330.5,4.8,26.0,455.5,283.44,209.7
2016,2,20,14,30,241.0,316.0,4.7,26.0,477.0,267.09,194.05
2016,2,20,14,45,166.5,299.0,4.6,26.0,407.5,225.78,165.64
2016,2,20,15,0,92.0,282.0,4.5,26.0,338.0,202.3,152.04
2016,2,20,15,15,92.0,263.5,4.25,25.5,316.5,181.85,145.79
2016,2,20,15,30,92.0,245.0,4.0,25.0,295.0,170.7,137.3
2016,2,20,15,45,136.0,225.0,3.8,25.0,292.0,152.42,122.59
2016,2,20,16,0,180.0,205.0,3.6,25.0,289.0,141.43,113.84
2016,2,20,16,15,164.5,185.5,3.2,24.5,255.5,129.45,104.36
2016,2,20,16,30,149.0,166.0,2.8,24.0,222.0,117.07,94.43
2016,2,20,16,45,142.0,141.5,2.45,23.5,189.0,101.59,81.67
2016,2,20,17,0,135.0,117.0,2.1,23.0,156.0,85.58,68.21
2016,2,20,17,15,110.5,94.0,2.15,22.5,121.0,69.83,54.67
2016,2,20,17,30,86.0,71.0,2.2,22.0,86.0,53.68,40.45
2016,2,20,17,45,50.0,48.5,2.3,21.5,56.5,37.39,25.84
2016,2,20,18,0,14.0,26.0,2.4,21.0,27.0,20.97,8.92
2016,2,20,18,15,7.0,13.0,2.6,21.0,13.5,11.1,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,3.0,2.15,17.0,3.0,2.56,0.0
2016,2,21,7,30,0.0,6.0,2.4,17.0,6.0,4.92,0.0
2016,2,21,7,45,0.0,13.5,2.7,17.5,13.5,11.1,3.4
2016,2,21,8,0,0.0,21.0,3.0,18.0,21.0,17.29,8.82
2016,2,21,8,15,0.0,30.5,3.15,18.0,30.5,25.15,15.62
2016,2,21,8,30,0.0,40.0,3.3,18.0,40.0,33.04,22.38
2016,2,21,8,45,0.0,49.0,3.45,18.5,49.0,40.52,28.64
2016,2,21,9,0,0.0,58.0,3.6,19.0,58.0,48.02,34.81
2016,2,21,9,15,0.0,69.5,3.6,19.0,69.5,57.62,42.72
2016,2,21,9,30,0.0,81.0,3.6,19.0,81.0,67.25,50.57
2016,2,21,9,45,0.0,68.0,3.6,19.5,68.0,56.4,41.33
2016,2,21,10,0,0.0,55.0,3.6,20.0,55.0,45.59,32.19
2016,2,21,10,15,0.0,103.5,3.5,20.0,103.5,86.74,65.86
2016,2,21,10,30,0.0,152.0,3.4,20.0,152.0,130.18,100.86
2016,2,21,10,45,0.0,142.0,3.35,20.0,142.0,120.49,92.77
2016,2,21,11,0,0.0,132.0,3.3,20.0,132.0,111.26,85.16
2016,2,21,11,15,0.0,141.0,3.15,20.0,141.0,118.85,91.12
2016,2,21,11,30,0.0,150.0,3.0,20.0,150.0,126.35,96.99
2016,2,21,11,45,1.5,164.0,2.85,20.5,165.5,139.12,106.88
2016,2,21,12,0,3.0,178.0,2.7,21.0,181.0,151.61,116.46
2016,2,21,12,15,5.5,195.5,2.45,21.0,200.0,167.36,128.77
2016,2,21,12,30,8.0,213.0,2.2,21.0,219.0,182.57,140.55
2016,2,21,12,45,13.0,242.0,1.95,21.5,252.0,208.01,159.89
2016,2,21,13,0,18.0,271.0,1.7,22.0,285.0,232.11,177.83
2016,2,21,13,15,10.0,219.0,1.5,22.0,227.0,184.5,140.9
2016,2,21,13,30,2.0,167.0,1.3,22.0,169.0,138.38,105.05
2016,2,21,13,45,9.5,211.0,1.15,22.0,218.5,174.9,133.57
2016,2,21,14,0,17.0,255.0,1.0,22.0,268.0,208.56,159.18
2016,2,21,14,15,16.5,247.0,0.95,22.0,259.0,199.59,152.16
2016,2,21,14,30,16.0,239.0,0.9,22.0,250.0,190.66,145.41
2016,2,21,14,45,19.5,237.5,0.9,22.0,250.0,186.7,142.48
2016,2,21,15,0,23.0,236.0,0.9,22.0,250.0,181.87,139.16
2016,2,21,15,15,34.0,232.5,0.85,21.5,252.0,164.65,132.75
2016,2,21,15,30,45.0,229.0,0.8,21.0,254.0,161.68,130.96
2016,2,21,15,45,22.5,160.0,0.75,21.0,172.5,120.11,96.77
2016,2,21,16,0,0.0,91.0,0.7,21.0,91.0,75.04,59.06
2016,2,21,16,15,0.0,80.5,0.65,20.5,80.5,66.67,52.28
2016,2,21,16,30,0.0,70.0,0.6,20.0,70.0,58.04,45.09
2016,2,21,16,45,0.0,58.5,0.55,20.0,58.5,48.44,36.87
2016,2,21,17,0,0.0,47.0,0.5,20.0,47.0,38.86,28.54
2016,2,21,17,15,0.0,35.5,0.5,19.5,35.5,29.3,20.15
2016,2,21,17,30,0.0,24.0,0.5,19.0,24.0,19.77,11.66
2016,2,21,17,45,0.0,14.5,0.55,19.0,14.5,11.92,4.56
2016,2,21,18,0,0.0,5.0,0.6,19.0,5.0,4.1,0.0
2016,2,21,18,15,0.0,2.5,0.65,19.0,2.5,2.13,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
