Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,45,746.0,77.5,2.7,23.5,376.0,63.52,49.07
2016,3,13,17,0,707.0,73.0,2.3,23.0,319.0,55.8,42.68
2016,3,13,17,15,649.5,66.5,2.15,22.0,261.5,51.63,39.31
2016,3,13,17,30,592.0,60.0,2.0,21.0,204.0,47.41,35.73
2016,3,13,17,45,499.0,50.5,1.9,20.0,149.5,40.49,29.56
2016,3,13,18,0,406.0,41.0,1.8,19.0,95.0,33.49,23.02
2016,3,13,18,15,243.5,26.0,1.75,18.5,54.0,21.3,10.44
2016,3,13,18,30,81.0,11.0,1.7,18.0,13.0,9.39,0.0
2016,3,13,18,45,40.5,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,106.5,9.0,3.2,14.0,14.0,83.36,0.0
2016,3,14,7,0,213.0,18.0,3.4,15.0,28.0,215.69,40.84
2016,3,14,7,15,362.5,30.5,3.5,15.5,76.5,370.91,295.26
2016,3,14,7,30,512.0,43.0,3.6,16.0,125.0,517.45,422.53
2016,3,14,7,45,592.5,50.5,3.75,17.0,182.0,607.04,496.0
2016,3,14,8,0,673.0,58.0,3.9,18.0,239.0,692.08,561.52
2016,3,14,8,15,723.0,63.5,3.75,19.0,298.0,756.24,606.57
2016,3,14,8,30,773.0,69.0,3.6,20.0,357.0,819.12,648.05
2016,3,14,8,45,805.5,74.0,3.45,21.0,414.0,863.49,674.2
2016,3,14,9,0,838.0,79.0,3.3,22.0,471.0,905.13,697.39
2016,3,14,9,15,861.5,82.0,3.35,22.5,525.0,932.68,712.79
2016,3,14,9,30,885.0,85.0,3.4,23.0,579.0,946.47,718.72
2016,3,14,9,45,900.5,88.5,3.45,24.0,626.5,959.95,723.2
2016,3,14,10,0,916.0,92.0,3.5,25.0,674.0,969.53,725.14
2016,3,14,10,15,928.5,94.0,3.75,26.0,716.0,970.58,722.83
2016,3,14,10,30,941.0,96.0,4.0,27.0,758.0,967.55,717.94
2016,3,14,10,45,949.0,98.0,4.3,28.0,792.0,956.38,707.98
2016,3,14,11,0,957.0,100.0,4.6,29.0,826.0,941.15,695.4
2016,3,14,11,15,963.5,101.0,4.6,29.0,852.5,919.61,680.02
2016,3,14,11,30,970.0,102.0,4.6,29.0,879.0,894.19,662.24
2016,3,14,11,45,973.5,103.0,4.6,29.5,896.0,862.63,639.07
2016,3,14,12,0,977.0,104.0,4.6,30.0,913.0,827.55,613.64
2016,3,14,12,15,978.5,104.5,4.6,30.0,921.0,787.24,584.95
2016,3,14,12,30,980.0,105.0,4.6,30.0,929.0,743.9,552.61
2016,3,14,12,45,979.0,105.0,4.65,30.0,927.5,695.75,516.38
2016,3,14,13,0,978.0,105.0,4.7,30.0,926.0,645.21,477.48
2016,3,14,13,15,975.0,104.5,4.7,30.0,915.5,591.06,434.7
2016,3,14,13,30,972.0,104.0,4.7,30.0,905.0,535.16,389.41
2016,3,14,13,45,966.0,104.0,4.7,30.0,885.0,476.91,341.11
2016,3,14,14,0,960.0,104.0,4.7,30.0,865.0,417.68,290.88
2016,3,14,14,15,952.5,102.5,4.55,30.0,836.5,356.22,238.11
2016,3,14,14,30,945.0,101.0,4.4,30.0,808.0,294.51,185.49
2016,3,14,14,45,928.5,101.5,4.3,30.0,770.0,232.55,135.53
2016,3,14,15,0,912.0,102.0,4.2,30.0,732.0,171.79,92.99
2016,3,14,15,15,897.5,100.0,3.95,29.5,689.0,111.04,64.31
2016,3,14,15,30,883.0,98.0,3.7,29.0,646.0,73.77,55.5
2016,3,14,15,45,861.5,95.0,3.5,28.5,596.0,72.69,54.92
2016,3,14,16,0,840.0,92.0,3.3,28.0,546.0,71.58,54.31
2016,3,14,16,15,813.5,88.5,3.05,27.0,492.0,70.01,53.41
2016,3,14,16,30,787.0,85.0,2.8,26.0,438.0,68.4,52.48
2016,3,14,16,45,749.0,79.5,2.6,25.5,381.0,65.06,49.95
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,56.51,42.91
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,52.38,39.61
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,48.19,36.09
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,40.88,29.65
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,33.46,22.81
2016,3,14,18,15,257.5,26.5,2.25,20.5,56.0,21.72,10.92
2016,3,14,18,30,99.0,12.0,2.3,20.0,14.0,10.24,0.0
2016,3,14,18,45,49.5,6.0,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,73.5,10.5,3.75,15.5,14.0,61.4,0.0
2016,3,15,7,0,147.0,21.0,3.9,16.0,28.0,170.44,60.23
2016,3,15,7,15,283.0,36.0,3.9,16.5,74.0,315.95,253.16
2016,3,15,7,30,419.0,51.0,3.9,17.0,120.0,452.64,371.43
2016,3,15,7,45,516.5,59.0,3.95,18.0,177.5,556.03,455.74
2016,3,15,8,0,614.0,67.0,4.0,19.0,235.0,661.98,537.26
2016,3,15,8,15,510.0,97.5,3.9,20.0,258.0,610.46,495.08
2016,3,15,8,30,406.0,128.0,3.8,21.0,281.0,560.06,452.77
2016,3,15,8,45,602.0,107.5,3.75,22.0,373.0,726.25,575.42
2016,3,15,9,0,798.0,87.0,3.7,23.0,465.0,880.17,680.44
2016,3,15,9,15,822.5,90.5,3.7,24.0,517.5,909.04,694.49
2016,3,15,9,30,847.0,94.0,3.7,25.0,570.0,934.47,706.83
2016,3,15,9,45,866.5,96.5,3.7,26.0,618.0,950.29,712.53
2016,3,15,10,0,886.0,99.0,3.7,27.0,666.0,951.88,708.78
2016,3,15,10,15,898.5,101.0,3.75,27.5,707.0,952.99,706.73
2016,3,15,10,30,911.0,103.0,3.8,28.0,748.0,950.15,702.23
2016,3,15,10,45,920.5,104.5,3.9,28.5,782.0,940.06,693.41
2016,3,15,11,0,930.0,106.0,4.0,29.0,816.0,925.99,682.16
2016,3,15,11,15,936.0,107.5,4.05,29.0,841.5,904.99,667.54
2016,3,15,11,30,942.0,109.0,4.1,29.0,867.0,880.21,650.5
2016,3,15,11,45,937.5,114.5,4.2,29.5,881.5,847.29,626.96
2016,3,15,12,0,933.0,120.0,4.3,30.0,896.0,811.23,601.34
2016,3,15,12,15,934.0,120.5,4.35,30.0,903.5,771.81,572.97
2016,3,15,12,30,935.0,121.0,4.4,30.0,911.0,729.54,541.62
2016,3,15,12,45,935.0,120.0,4.5,30.0,909.5,682.77,506.54
2016,3,15,13,0,935.0,119.0,4.6,30.0,908.0,633.68,468.92
2016,3,15,13,15,932.0,118.5,4.55,30.0,897.5,581.33,427.46
2016,3,15,13,30,929.0,118.0,4.5,30.0,887.0,527.34,383.69
2016,3,15,13,45,926.0,115.5,4.5,30.0,867.5,470.49,336.73
2016,3,15,14,0,923.0,113.0,4.5,30.0,848.0,412.52,287.73
2016,3,15,14,15,915.5,112.0,4.4,29.5,820.5,353.35,237.53
2016,3,15,14,30,908.0,111.0,4.3,29.0,793.0,293.95,187.23
2016,3,15,14,45,741.5,169.0,4.2,29.0,709.5,232.41,143.63
2016,3,15,15,0,575.0,227.0,4.1,29.0,626.0,201.89,129.24
2016,3,15,15,15,569.5,212.0,3.85,28.5,587.5,150.92,101.48
2016,3,15,15,30,564.0,197.0,3.6,28.0,549.0,123.76,96.7
2016,3,15,15,45,479.0,204.0,3.35,28.0,487.0,128.83,101.15
2016,3,15,16,0,394.0,211.0,3.1,28.0,425.0,141.32,111.66
2016,3,15,16,15,591.0,141.0,2.8,27.0,426.0,96.87,75.73
2016,3,15,16,30,788.0,71.0,2.5,26.0,427.0,57.9,43.59
2016,3,15,16,45,728.0,75.5,2.25,25.5,371.5,61.61,47.02
2016,3,15,17,0,668.0,80.0,2.0,25.0,316.0,60.44,46.26
2016,3,15,17,15,611.5,72.5,2.0,24.0,260.0,55.77,42.52
2016,3,15,17,30,555.0,65.0,2.0,23.0,204.0,51.02,38.54
2016,3,15,17,45,465.0,54.5,2.0,22.0,150.0,43.49,31.91
2016,3,15,18,0,375.0,44.0,2.0,21.0,96.0,35.83,24.87
2016,3,15,18,15,187.5,29.5,2.15,20.5,55.5,22.83,12.03
2016,3,15,18,30,0.0,15.0,2.3,20.0,15.0,12.8,0.0
2016,3,15,18,45,0.0,7.5,2.45,19.5,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,47.5,10.5,1.85,13.5,13.5,42.99,0.0
2016,3,16,7,0,95.0,21.0,2.0,14.0,27.0,132.98,62.42
2016,3,16,7,15,185.5,40.0,2.15,14.5,66.5,243.51,196.12
2016,3,16,7,30,276.0,59.0,2.3,15.0,106.0,344.8,285.4
2016,3,16,7,45,325.0,77.5,2.45,15.5,153.0,414.49,344.6
2016,3,16,8,0,374.0,96.0,2.6,16.0,200.0,485.34,401.99
2016,3,16,8,15,422.0,107.0,2.9,16.5,248.5,545.82,449.52
2016,3,16,8,30,470.0,118.0,3.2,17.0,297.0,606.58,495.22
2016,3,16,8,45,618.5,107.0,3.55,18.0,379.5,742.64,595.22
2016,3,16,9,0,767.0,96.0,3.9,19.0,462.0,864.12,680.13
2016,3,16,9,15,792.0,100.0,4.1,19.5,514.0,893.92,697.98
2016,3,16,9,30,817.0,104.0,4.3,20.0,566.0,920.3,713.92
2016,3,16,9,45,838.0,105.5,4.55,21.0,613.5,936.33,721.81
2016,3,16,10,0,859.0,107.0,4.8,22.0,661.0,948.52,727.38
2016,3,16,10,15,872.0,109.5,4.7,22.5,701.5,950.45,724.7
2016,3,16,10,30,885.0,112.0,4.6,23.0,742.0,938.21,712.49
2016,3,16,10,45,894.5,113.5,4.5,23.5,775.0,928.29,702.25
2016,3,16,11,0,904.0,115.0,4.4,24.0,808.0,914.48,689.82
2016,3,16,11,15,910.0,116.5,4.2,24.0,833.0,893.84,673.84
2016,3,16,11,30,916.0,118.0,4.0,24.0,858.0,869.5,655.51
2016,3,16,11,45,916.5,120.0,3.8,24.5,873.5,837.71,630.95
2016,3,16,12,0,917.0,122.0,3.6,25.0,889.0,802.75,604.42
2016,3,16,12,15,918.0,122.5,3.4,25.0,896.0,763.84,575.01
2016,3,16,12,30,919.0,123.0,3.2,25.0,903.0,722.15,542.84
2016,3,16,12,45,914.5,125.0,3.05,25.0,900.0,675.66,506.89
2016,3,16,13,0,910.0,127.0,2.9,25.0,897.0,627.2,468.8
2016,3,16,13,15,906.5,126.5,2.75,25.0,886.5,575.62,427.61
2016,3,16,13,30,903.0,126.0,2.6,25.0,876.0,522.53,384.25
2016,3,16,13,45,893.5,127.0,2.5,25.5,855.5,466.76,337.31
2016,3,16,14,0,884.0,128.0,2.4,26.0,835.0,410.51,289.12
2016,3,16,14,15,875.5,126.5,2.3,26.0,807.5,352.64,239.68
2016,3,16,14,30,867.0,125.0,2.2,26.0,780.0,288.54,185.72
2016,3,16,14,45,830.5,135.0,2.15,26.0,739.5,232.94,141.36
2016,3,16,15,0,794.0,145.0,2.1,26.0,699.0,181.18,105.62
2016,3,16,15,15,777.0,141.5,2.0,26.0,656.5,116.47,70.59
2016,3,16,15,30,760.0,138.0,1.9,26.0,614.0,89.01,68.76
2016,3,16,15,45,725.5,138.0,1.85,26.0,564.5,90.91,70.57
2016,3,16,16,0,691.0,138.0,1.8,26.0,515.0,93.05,72.58
2016,3,16,16,15,659.5,131.5,1.65,25.5,463.0,90.91,71.18
2016,3,16,16,30,628.0,125.0,1.5,25.0,411.0,88.68,69.71
2016,3,16,16,45,567.0,121.0,1.35,24.5,354.5,87.94,69.47
2016,3,16,17,0,506.0,117.0,1.2,24.0,298.0,83.88,66.37
2016,3,16,17,15,446.0,104.5,1.1,23.0,243.5,75.96,59.98
2016,3,16,17,30,386.0,92.0,1.0,22.0,189.0,67.8,53.13
2016,3,16,17,45,289.5,75.0,0.95,21.5,137.5,55.92,42.67
2016,3,16,18,0,193.0,58.0,0.9,21.0,86.0,44.05,31.88
2016,3,16,18,15,107.5,34.0,0.95,20.5,48.5,26.37,15.04
2016,3,16,18,30,22.0,10.0,1.0,20.0,11.0,8.54,0.0
2016,3,16,18,45,11.0,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,12.0,1.25,17.5,15.5,45.84,0.0
2016,3,17,7,0,99.0,24.0,1.4,18.0,31.0,128.0,70.11
2016,3,17,7,15,208.5,43.0,1.4,18.5,74.5,266.68,212.01
2016,3,17,7,30,318.0,62.0,1.4,19.0,118.0,384.27,311.3
2016,3,17,7,45,159.0,41.5,1.45,19.5,69.5,215.91,177.29
2016,3,17,8,0,0.0,21.0,1.5,20.0,21.0,17.29,8.9
2016,3,17,8,15,0.0,60.0,1.45,20.5,60.0,49.69,36.08
2016,3,17,8,30,0.0,99.0,1.4,21.0,99.0,86.32,66.14
2016,3,17,8,45,0.0,121.0,1.35,21.5,121.0,106.84,82.43
2016,3,17,9,0,0.0,143.0,1.3,22.0,143.0,127.12,98.25
2016,3,17,9,15,0.0,135.5,1.3,22.0,135.5,117.68,90.29
2016,3,17,9,30,0.0,128.0,1.3,22.0,128.0,109.46,83.42
2016,3,17,9,45,0.5,147.5,1.3,22.5,148.0,127.36,97.28
2016,3,17,10,0,1.0,167.0,1.3,23.0,168.0,145.12,110.78
2016,3,17,10,15,45.5,252.5,1.3,23.0,285.5,282.87,218.3
2016,3,17,10,30,90.0,338.0,1.3,23.0,403.0,408.14,311.28
2016,3,17,10,45,86.5,352.5,1.35,23.5,417.5,412.02,311.97
2016,3,17,11,0,83.0,367.0,1.4,24.0,432.0,415.43,313.17
2016,3,17,11,15,64.0,362.5,1.4,24.0,413.5,386.67,291.2
2016,3,17,11,30,45.0,358.0,1.4,24.0,395.0,359.42,270.52
2016,3,17,11,45,105.5,393.0,1.45,24.5,481.5,432.06,323.98
2016,3,17,12,0,166.0,428.0,1.5,25.0,568.0,506.88,376.74
2016,3,17,12,15,106.5,405.0,1.55,25.0,495.5,423.06,315.33
2016,3,17,12,30,47.0,382.0,1.6,25.0,423.0,353.66,264.35
2016,3,17,12,45,104.0,408.5,1.65,25.0,497.5,402.49,300.75
2016,3,17,13,0,161.0,435.0,1.7,25.0,572.0,444.17,330.44
2016,3,17,13,15,497.5,295.0,1.7,25.0,711.0,495.01,366.92
2016,3,17,13,30,834.0,155.0,1.7,25.0,850.0,512.75,375.15
2016,3,17,13,45,825.0,155.0,1.7,25.0,830.0,458.33,330.64
2016,3,17,14,0,816.0,155.0,1.7,25.0,810.0,403.66,285.25
2016,3,17,14,15,427.0,237.0,1.65,25.0,579.0,290.4,206.19
2016,3,17,14,30,38.0,319.0,1.6,25.0,348.0,243.76,182.52
2016,3,17,14,45,332.5,265.0,1.55,25.0,499.0,235.05,163.92
2016,3,17,15,0,627.0,211.0,1.5,25.0,650.0,198.28,125.37
2016,3,17,15,15,547.5,223.0,1.5,24.5,590.0,157.61,107.57
2016,3,17,15,30,468.0,235.0,1.5,24.0,530.0,143.49,114.15
2016,3,17,15,45,489.0,209.0,1.5,24.0,496.0,131.59,104.73
2016,3,17,16,0,510.0,183.0,1.5,24.0,462.0,118.88,94.58
2016,3,17,16,15,392.0,185.5,1.5,24.0,388.0,121.01,96.7
2016,3,17,16,30,274.0,188.0,1.5,24.0,314.0,127.71,102.63
2016,3,17,16,45,254.0,167.5,1.5,24.0,272.5,115.81,93.01
2016,3,17,17,0,234.0,147.0,1.5,24.0,231.0,103.39,82.85
2016,3,17,17,15,338.5,114.0,1.35,23.0,212.0,81.48,64.68
2016,3,17,17,30,443.0,81.0,1.2,22.0,193.0,60.41,46.79
2016,3,17,17,45,358.0,66.5,1.1,21.5,142.5,50.13,37.74
2016,3,17,18,0,273.0,52.0,1.0,21.0,92.0,39.62,28.17
2016,3,17,18,15,136.5,33.5,1.05,20.5,53.5,26.13,15.07
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,12.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,20.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,45.0,13.0,0.85,18.5,16.5,43.59,0.0
2016,3,18,7,0,90.0,26.0,0.9,19.0,33.0,126.58,76.68
2016,3,18,7,15,192.5,47.0,1.0,19.0,76.5,260.59,206.78
2016,3,18,7,30,295.0,68.0,1.1,19.0,120.0,374.72,302.88
2016,3,18,7,45,376.0,81.5,1.25,19.5,173.0,464.95,376.01
2016,3,18,8,0,457.0,95.0,1.4,20.0,226.0,558.58,447.59
2016,3,18,8,15,228.5,74.0,1.45,20.5,139.5,326.93,266.08
2016,3,18,8,30,0.0,53.0,1.5,21.0,53.0,43.86,30.8
2016,3,18,8,45,0.0,56.0,1.6,21.5,56.0,46.37,32.91
2016,3,18,9,0,0.0,59.0,1.7,22.0,59.0,48.89,34.78
2016,3,18,9,15,0.0,94.5,1.7,22.0,94.5,78.99,59.19
2016,3,18,9,30,0.0,130.0,1.7,22.0,130.0,111.27,84.97
2016,3,18,9,45,0.0,105.5,1.75,22.5,105.5,88.47,66.23
2016,3,18,10,0,0.0,81.0,1.8,23.0,81.0,67.39,49.03
2016,3,18,10,15,2.0,132.5,1.75,23.0,134.0,113.98,86.18
2016,3,18,10,30,4.0,184.0,1.7,23.0,187.0,161.64,123.42
2016,3,18,10,45,18.0,250.5,1.65,23.5,265.0,233.91,178.97
2016,3,18,11,0,32.0,317.0,1.6,24.0,343.0,320.96,243.77
2016,3,18,11,15,98.0,365.0,1.5,24.0,445.0,417.79,315.64
2016,3,18,11,30,164.0,413.0,1.4,24.0,547.0,520.87,389.0
2016,3,18,11,45,149.5,420.5,1.3,24.5,545.0,502.29,372.89
2016,3,18,12,0,135.0,428.0,1.2,25.0,543.0,483.83,357.93
2016,3,18,12,15,76.0,361.0,1.05,25.0,426.0,363.64,270.67
2016,3,18,12,30,17.0,294.0,0.9,25.0,309.0,256.36,191.34
2016,3,18,12,45,223.5,330.0,0.8,25.5,521.0,418.35,311.26
2016,3,18,13,0,430.0,366.0,0.7,26.0,733.0,545.38,396.79
2016,3,18,13,15,294.5,396.5,0.8,26.0,646.5,466.31,339.51
2016,3,18,13,30,159.0,427.0,0.9,26.0,560.0,402.47,294.59
2016,3,18,13,45,492.5,288.5,1.0,26.0,688.0,417.53,301.95
2016,3,18,14,0,826.0,150.0,1.1,26.0,816.0,404.54,283.16
2016,3,18,14,15,572.0,252.5,1.2,26.0,706.5,344.08,239.92
2016,3,18,14,30,318.0,355.0,1.3,26.0,597.0,314.11,223.21
2016,3,18,14,45,209.5,344.5,1.4,26.0,501.0,270.83,194.7
2016,3,18,15,0,101.0,334.0,1.5,26.0,405.0,242.58,178.92
2016,3,18,15,15,267.5,291.0,1.5,26.0,464.0,191.82,138.93
2016,3,18,15,30,434.0,248.0,1.5,26.0,523.0,150.11,118.49
2016,3,18,15,45,217.0,196.0,1.55,26.0,333.5,128.52,101.34
2016,3,18,16,0,0.0,144.0,1.6,26.0,144.0,115.07,90.67
2016,3,18,16,15,0.0,116.0,1.6,25.5,116.0,94.16,73.83
2016,3,18,16,30,0.0,88.0,1.6,25.0,88.0,72.7,56.24
2016,3,18,16,45,0.0,76.0,1.65,24.5,76.0,63.06,48.41
2016,3,18,17,0,0.0,64.0,1.7,24.0,64.0,53.03,40.09
2016,3,18,17,15,0.0,52.5,2.0,23.0,52.5,43.44,32.07
2016,3,18,17,30,0.0,41.0,2.3,22.0,41.0,33.87,23.87
2016,3,18,17,45,0.0,30.0,2.65,21.5,30.0,24.74,15.84
2016,3,18,18,0,0.0,19.0,3.0,21.0,19.0,15.64,7.74
2016,3,18,18,15,0.0,10.5,3.75,20.5,10.5,8.63,1.24
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.71,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,8.5,6.8,7.0,8.5,7.26,0.0
2016,3,19,7,0,0.0,17.0,6.8,7.0,17.0,14.02,4.34
2016,3,19,7,15,0.0,37.5,6.85,7.0,37.5,34.26,23.55
2016,3,19,7,30,0.0,58.0,6.9,7.0,58.0,55.17,42.39
2016,3,19,7,45,5.5,81.0,6.95,7.5,82.5,82.9,67.15
2016,3,19,8,0,11.0,104.0,7.0,8.0,107.0,109.92,90.93
2016,3,19,8,15,318.5,106.5,7.0,8.5,231.5,454.47,394.74
2016,3,19,8,30,626.0,109.0,7.0,9.0,356.0,751.12,638.24
2016,3,19,8,45,669.0,114.0,7.05,9.5,412.5,803.31,675.61
2016,3,19,9,0,712.0,119.0,7.1,10.0,469.0,853.14,711.13
2016,3,19,9,15,739.0,124.0,7.05,10.5,521.0,885.02,731.75
2016,3,19,9,30,766.0,129.0,7.0,11.0,573.0,913.67,749.69
2016,3,19,9,45,790.5,131.0,7.0,11.5,621.0,932.85,760.56
2016,3,19,10,0,815.0,133.0,7.0,12.0,669.0,942.05,764.0
2016,3,19,10,15,829.5,136.0,6.95,12.5,709.5,945.9,763.39
2016,3,19,10,30,844.0,139.0,6.9,13.0,750.0,945.72,759.99
2016,3,19,10,45,860.0,138.5,6.85,13.5,785.0,939.15,752.08
2016,3,19,11,0,876.0,138.0,6.8,14.0,820.0,928.45,741.36
2016,3,19,11,15,883.0,139.0,6.75,14.0,845.0,907.42,724.62
2016,3,19,11,30,890.0,140.0,6.7,14.0,870.0,882.64,705.29
2016,3,19,11,45,900.0,138.0,6.65,14.5,888.5,845.68,675.71
2016,3,19,12,0,910.0,136.0,6.6,15.0,907.0,814.27,650.47
2016,3,19,12,15,912.0,136.5,6.5,15.0,915.0,775.8,619.38
2016,3,19,12,30,914.0,137.0,6.4,15.0,923.0,734.49,585.52
2016,3,19,12,45,918.5,134.0,6.35,15.5,922.5,689.32,547.29
2016,3,19,13,0,923.0,131.0,6.3,16.0,922.0,641.58,506.4
2016,3,19,13,15,920.5,130.5,6.2,16.0,911.5,589.65,462.2
2016,3,19,13,30,918.0,130.0,6.1,16.0,901.0,536.1,415.66
2016,3,19,13,45,917.0,126.5,6.1,16.0,882.5,479.64,365.83
2016,3,19,14,0,916.0,123.0,6.1,16.0,864.0,421.91,313.78
2016,3,19,14,15,908.5,121.5,6.05,16.0,836.0,362.52,259.71
2016,3,19,14,30,901.0,120.0,6.0,16.0,808.0,302.95,205.73
2016,3,19,14,45,894.5,116.0,5.95,16.0,773.5,242.02,152.86
2016,3,19,15,0,888.0,112.0,5.9,16.0,739.0,181.3,106.3
2016,3,19,15,15,874.0,109.5,5.8,15.5,696.0,112.02,66.39
2016,3,19,15,30,860.0,107.0,5.7,15.0,653.0,78.69,63.04
2016,3,19,15,45,843.5,102.5,5.65,15.0,604.5,76.97,61.75
2016,3,19,16,0,827.0,98.0,5.6,15.0,556.0,75.14,60.36
2016,3,19,16,15,800.5,94.0,5.45,14.5,502.5,73.4,59.17
2016,3,19,16,30,774.0,90.0,5.3,14.0,449.0,71.61,57.93
2016,3,19,16,45,738.0,84.5,5.15,14.0,392.0,62.7,50.25
2016,3,19,17,0,702.0,79.0,5.0,14.0,335.0,59.76,47.8
2016,3,19,17,15,647.0,72.0,4.6,13.0,277.0,55.42,44.2
2016,3,19,17,30,592.0,65.0,4.2,12.0,219.0,51.0,40.36
2016,3,19,17,45,504.0,55.0,3.8,11.5,163.5,43.84,33.76
2016,3,19,18,0,416.0,45.0,3.4,11.0,108.0,36.56,26.78
2016,3,19,18,15,269.5,30.0,3.25,10.5,64.0,24.53,14.85
2016,3,19,18,30,123.0,15.0,3.1,10.0,20.0,11.73,0.0
2016,3,19,18,45,61.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,131.5,13.0,3.25,4.5,23.0,106.84,0.0
2016,3,20,7,0,263.0,26.0,3.5,5.0,46.0,283.4,210.85
2016,3,20,7,15,385.0,38.5,3.55,6.0,96.5,405.05,341.94
2016,3,20,7,30,507.0,51.0,3.6,7.0,147.0,532.8,452.52
2016,3,20,7,45,577.0,60.5,3.65,8.0,204.0,617.66,522.45
2016,3,20,8,0,647.0,70.0,3.7,9.0,261.0,703.93,589.34
2016,3,20,8,15,694.5,76.5,3.75,9.5,320.0,766.28,635.45
2016,3,20,8,30,742.0,83.0,3.8,10.0,379.0,827.53,678.91
2016,3,20,8,45,773.5,88.0,3.9,10.5,435.5,864.2,702.93
2016,3,20,9,0,805.0,93.0,4.0,11.0,492.0,904.67,729.36
2016,3,20,9,15,829.0,97.0,3.95,11.5,545.5,933.65,746.1
2016,3,20,9,30,853.0,101.0,3.9,12.0,599.0,959.1,760.17
2016,3,20,9,45,870.5,104.0,3.9,12.5,647.0,973.38,766.56
2016,3,20,10,0,888.0,107.0,3.9,13.0,695.0,983.72,770.35
2016,3,20,10,15,900.5,109.5,3.95,13.5,736.5,974.04,760.57
2016,3,20,10,30,913.0,112.0,4.0,14.0,778.0,971.25,756.03
2016,3,20,10,45,923.0,113.5,4.05,14.5,812.0,961.05,746.44
2016,3,20,11,0,933.0,115.0,4.1,15.0,846.0,946.85,734.31
2016,3,20,11,15,939.5,116.5,4.15,15.0,871.5,925.63,718.79
2016,3,20,11,30,946.0,118.0,4.2,15.0,897.0,900.59,700.71
2016,3,20,11,45,952.0,117.5,4.3,15.5,914.5,869.56,677.48
2016,3,20,12,0,958.0,117.0,4.4,16.0,932.0,835.02,651.94
2016,3,20,12,15,959.5,117.5,4.45,16.0,939.5,794.74,622.21
2016,3,20,12,30,961.0,118.0,4.5,16.0,947.0,751.52,588.65
2016,3,20,12,45,962.5,116.5,4.6,16.0,946.0,703.92,551.31
2016,3,20,13,0,964.0,115.0,4.7,16.0,945.0,653.84,511.02
2016,3,20,13,15,961.5,114.5,4.7,16.0,934.5,600.16,466.42
2016,3,20,13,30,959.0,114.0,4.7,16.0,924.0,544.76,419.23
2016,3,20,13,45,957.0,112.0,4.7,16.0,905.0,486.98,368.83
2016,3,20,14,0,955.0,110.0,4.7,16.0,886.0,427.93,316.08
2016,3,20,14,15,948.0,108.5,4.7,16.0,857.5,366.65,260.78
2016,3,20,14,30,941.0,107.0,4.7,16.0,829.0,305.09,205.31
2016,3,20,14,45,934.0,104.0,4.7,16.0,793.5,242.5,151.17
2016,3,20,15,0,927.0,101.0,4.7,16.0,758.0,180.13,103.38
2016,3,20,15,15,914.0,99.0,4.6,16.0,714.5,118.49,70.0
2016,3,20,15,30,901.0,97.0,4.5,16.0,671.0,82.9,66.38
2016,3,20,15,45,887.0,92.5,4.45,16.0,622.5,80.26,64.32
2016,3,20,16,0,873.0,88.0,4.4,16.0,574.0,68.87,54.64
2016,3,20,16,15,848.5,84.5,4.2,15.5,519.5,67.2,53.5
2016,3,20,16,30,824.0,81.0,4.0,15.0,465.0,65.47,52.29
2016,3,20,16,45,793.5,75.5,3.8,14.5,407.5,62.09,49.6
2016,3,20,17,0,763.0,70.0,3.6,14.0,350.0,58.57,46.74
2016,3,20,17,15,712.0,64.0,3.1,13.0,290.5,54.34,43.24
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,45.95,35.85
2016,3,20,17,45,580.5,49.5,2.1,11.0,174.0,39.74,30.19
2016,3,20,18,0,500.0,41.0,1.6,10.0,117.0,33.45,24.2
2016,3,20,18,15,347.0,28.5,1.6,9.5,70.0,23.37,14.12
2016,3,20,18,30,194.0,16.0,1.6,9.0,23.0,13.17,0.0
2016,3,20,18,45,97.0,8.0,1.6,8.5,11.5,6.83,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,168.5,13.0,1.9,3.0,27.0,134.28,0.0
2016,3,21,7,0,337.0,26.0,2.2,4.0,54.0,343.32,263.53
2016,3,21,7,15,458.5,37.0,2.35,5.0,107.0,463.16,389.06
2016,3,21,7,30,580.0,48.0,2.5,6.0,160.0,591.18,497.93
2016,3,21,7,45,649.5,55.0,2.7,7.0,219.5,666.83,559.49
2016,3,21,8,0,719.0,62.0,2.9,8.0,279.0,752.1,624.8
2016,3,21,8,15,762.5,67.5,3.05,9.0,338.5,811.84,667.17
2016,3,21,8,30,806.0,73.0,3.2,10.0,398.0,869.92,706.58
2016,3,21,8,45,836.0,77.0,3.4,11.0,456.0,911.23,732.73
2016,3,21,9,0,866.0,81.0,3.6,12.0,514.0,949.62,756.24
2016,3,21,9,15,887.0,84.0,3.55,12.5,567.5,964.24,762.11
2016,3,21,9,30,908.0,87.0,3.5,13.0,621.0,985.85,773.12
2016,3,21,9,45,923.0,89.5,3.45,13.5,669.0,997.35,776.97
2016,3,21,10,0,938.0,92.0,3.4,14.0,717.0,1004.9,778.28
2016,3,21,10,15,949.0,94.0,3.4,14.5,758.5,1004.02,774.37
2016,3,21,10,30,960.0,96.0,3.4,15.0,800.0,999.01,767.92
2016,3,21,10,45,967.5,98.0,3.4,15.5,833.5,986.64,756.66
2016,3,21,11,0,975.0,100.0,3.4,16.0,867.0,970.16,742.87
2016,3,21,11,15,980.5,101.0,3.35,16.5,892.5,946.87,724.28
2016,3,21,11,30,986.0,102.0,3.3,17.0,918.0,919.71,703.26
2016,3,21,11,45,989.0,103.0,3.3,17.5,934.5,886.77,678.75
2016,3,21,12,0,992.0,104.0,3.3,18.0,951.0,850.32,651.89
2016,3,21,12,15,993.0,104.0,3.3,18.0,958.5,808.19,621.94
2016,3,21,12,30,994.0,104.0,3.3,18.0,966.0,763.09,587.63
2016,3,21,12,45,993.0,104.0,3.3,18.5,964.0,713.95,548.57
2016,3,21,13,0,992.0,104.0,3.3,19.0,962.0,662.42,506.92
2016,3,21,13,15,989.5,103.5,3.35,19.0,950.5,607.54,462.81
2016,3,21,13,30,987.0,103.0,3.4,19.0,939.0,550.87,415.96
2016,3,21,13,45,982.0,102.5,3.45,19.0,919.0,491.61,365.67
2016,3,21,14,0,977.0,102.0,3.5,19.0,899.0,431.3,313.12
2016,3,21,14,15,970.5,100.5,3.55,19.0,870.0,369.03,258.04
2016,3,21,14,30,964.0,99.0,3.6,19.0,841.0,306.4,202.57
2016,3,21,14,45,944.0,102.5,3.65,19.0,802.0,244.48,150.22
2016,3,21,15,0,924.0,106.0,3.7,19.0,763.0,184.08,105.11
2016,3,21,15,15,910.5,103.5,3.7,19.0,719.0,122.19,71.63
2016,3,21,15,30,897.0,101.0,3.7,19.0,675.0,85.19,67.5
2016,3,21,15,45,879.5,97.5,3.75,19.0,625.5,74.05,58.22
2016,3,21,16,0,862.0,94.0,3.8,19.0,576.0,72.75,57.3
2016,3,21,16,15,837.0,90.0,3.65,18.5,521.0,70.89,56.03
2016,3,21,16,30,812.0,86.0,3.5,18.0,466.0,68.96,54.68
2016,3,21,16,45,778.0,81.0,3.4,17.5,408.0,66.08,52.48
2016,3,21,17,0,744.0,76.0,3.3,17.0,350.0,63.12,50.16
2016,3,21,17,15,691.5,69.5,3.0,16.0,291.0,53.81,42.23
2016,3,21,17,30,639.0,63.0,2.7,15.0,232.0,49.65,38.69
2016,3,21,17,45,555.5,53.5,2.45,14.0,174.5,42.79,32.52
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,35.82,25.97
2016,3,21,18,15,323.0,30.5,2.35,12.5,70.5,25.0,15.37
2016,3,21,18,30,174.0,17.0,2.5,12.0,24.0,13.99,0.0
2016,3,21,18,45,87.0,8.5,2.65,11.5,12.0,7.26,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,22,6,45,120.5,15.5,4.9,8.5,26.0,101.66,0.0
2016,3,22,7,0,241.0,31.0,5.2,9.0,52.0,274.21,213.62
2016,3,22,7,15,358.0,45.5,5.5,9.5,102.5,393.39,332.26
2016,3,22,7,30,475.0,60.0,5.8,10.0,153.0,519.53,442.69
2016,3,22,7,45,557.5,67.5,6.15,11.0,212.0,612.96,521.0
2016,3,22,8,0,640.0,75.0,6.5,12.0,271.0,707.78,596.7
2016,3,22,8,15,686.0,81.5,6.7,13.0,329.0,768.87,642.2
2016,3,22,8,30,732.0,88.0,6.9,14.0,387.0,828.71,685.07
2016,3,22,8,45,766.0,92.5,7.15,15.0,444.0,866.48,709.92
2016,3,22,9,0,800.0,97.0,7.4,16.0,501.0,908.69,737.65
2016,3,22,9,15,822.5,101.0,7.4,16.5,553.0,936.16,754.26
2016,3,22,9,30,845.0,105.0,7.4,17.0,605.0,960.09,768.17
2016,3,22,9,45,862.0,107.5,7.4,18.0,652.0,973.22,772.6
2016,3,22,10,0,879.0,110.0,7.4,19.0,699.0,982.43,774.31
2016,3,22,10,15,890.5,112.5,7.4,19.5,739.5,971.53,763.07
2016,3,22,10,30,902.0,115.0,7.4,20.0,780.0,967.78,757.37
2016,3,22,10,45,911.0,116.5,7.4,20.5,812.5,956.71,746.57
2016,3,22,11,0,920.0,118.0,7.4,21.0,845.0,941.71,733.19
2016,3,22,11,15,925.5,119.5,7.35,21.0,870.0,919.77,716.24
2016,3,22,11,30,931.0,121.0,7.3,21.0,895.0,894.13,696.76
2016,3,22,11,45,931.5,123.5,7.3,21.5,910.0,861.8,671.41
2016,3,22,12,0,932.0,126.0,7.3,22.0,925.0,826.24,643.85
2016,3,22,12,15,933.0,126.0,7.25,22.0,932.0,785.87,612.85
2016,3,22,12,30,934.0,126.0,7.2,22.0,939.0,742.71,578.53
2016,3,22,12,45,933.5,126.0,7.15,22.5,936.5,696.03,539.88
2016,3,22,13,0,933.0,126.0,7.1,23.0,934.0,647.09,498.9
2016,3,22,13,15,929.5,125.0,7.05,23.0,923.0,593.77,454.76
2016,3,22,13,30,926.0,124.0,7.0,23.0,912.0,538.95,408.38
2016,3,22,13,45,921.5,122.5,6.95,23.5,892.0,482.08,358.57
2016,3,22,14,0,917.0,121.0,6.9,24.0,872.0,424.27,307.12
2016,3,22,14,15,909.0,119.5,6.8,24.0,843.0,364.67,254.31
2016,3,22,14,30,901.0,118.0,6.7,24.0,814.0,304.97,201.62
2016,3,22,14,45,895.5,113.5,6.65,24.0,779.0,243.93,149.87
2016,3,22,15,0,890.0,109.0,6.6,24.0,744.0,183.02,103.89
2016,3,22,15,15,875.0,106.5,6.5,23.5,700.5,123.09,71.58
2016,3,22,15,30,860.0,104.0,6.4,23.0,657.0,76.42,59.09
2016,3,22,15,45,839.5,101.0,6.35,23.0,607.5,75.59,58.6
2016,3,22,16,0,819.0,98.0,6.3,23.0,558.0,74.73,58.06
2016,3,22,16,15,792.5,94.0,6.15,22.5,504.0,73.02,56.94
2016,3,22,16,30,766.0,90.0,6.0,22.0,450.0,71.25,55.75
2016,3,22,16,45,727.0,85.0,5.85,22.0,393.0,62.71,48.61
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,60.13,46.55
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.5,55.85,43.13
2016,3,22,17,30,580.0,66.0,5.3,20.0,221.0,51.49,39.48
2016,3,22,17,45,490.5,57.0,5.15,19.5,166.0,45.2,33.85
2016,3,22,18,0,401.0,48.0,5.0,19.0,111.0,38.87,27.91
2016,3,22,18,15,264.0,32.5,5.0,18.5,67.0,26.53,16.25
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,13.26,0.0
2016,3,22,18,45,63.5,8.5,5.0,18.0,11.5,7.26,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,65.0,18.0,5.5,16.5,24.0,63.25,0.0
2016,3,23,7,0,130.0,36.0,5.6,17.0,48.0,179.81,136.93
2016,3,23,7,15,232.0,55.5,5.8,17.5,95.0,305.17,250.62
2016,3,23,7,30,334.0,75.0,6.0,18.0,142.0,419.53,349.29
2016,3,23,7,45,167.0,75.0,6.25,18.5,108.5,255.22,213.16
2016,3,23,8,0,0.0,75.0,6.5,19.0,75.0,64.54,48.67
2016,3,23,8,15,12.5,115.5,6.65,19.5,120.5,117.42,93.15
2016,3,23,8,30,25.0,156.0,6.8,20.0,166.0,170.88,137.14
2016,3,23,8,45,46.5,186.5,7.0,20.5,208.5,239.65,193.03
2016,3,23,9,0,68.0,217.0,7.2,21.0,251.0,291.19,234.0
2016,3,23,9,15,68.0,240.5,7.1,21.5,278.0,312.61,249.49
2016,3,23,9,30,68.0,264.0,7.0,22.0,305.0,333.31,264.26
2016,3,23,9,45,170.0,287.5,6.95,22.5,400.0,471.04,372.93
2016,3,23,10,0,272.0,311.0,6.9,23.0,495.0,605.93,475.48
2016,3,23,10,15,188.0,333.5,6.8,23.5,464.5,521.33,406.83
2016,3,23,10,30,104.0,356.0,6.7,24.0,434.0,439.16,340.42
2016,3,23,10,45,166.0,375.0,6.6,24.5,504.5,523.33,403.94
2016,3,23,11,0,228.0,394.0,6.5,25.0,575.0,585.37,449.42
2016,3,23,11,15,554.0,264.0,6.3,25.0,722.0,753.39,578.95
2016,3,23,11,30,880.0,134.0,6.1,25.0,869.0,865.48,661.04
2016,3,23,11,45,888.0,132.5,5.95,25.5,886.0,836.79,637.66
2016,3,23,12,0,896.0,131.0,5.8,26.0,903.0,804.72,612.74
2016,3,23,12,15,898.0,131.5,5.65,26.0,910.5,766.74,583.75
2016,3,23,12,30,900.0,132.0,5.5,26.0,918.0,725.98,551.88
2016,3,23,12,45,902.0,130.5,5.35,26.5,917.0,681.05,515.46
2016,3,23,13,0,904.0,129.0,5.2,27.0,916.0,633.8,476.8
2016,3,23,13,15,901.5,128.0,5.05,27.0,905.5,582.39,435.27
2016,3,23,13,30,899.0,127.0,4.9,27.0,895.0,529.45,391.62
2016,3,23,13,45,896.0,125.0,4.8,27.5,876.0,474.27,344.63
2016,3,23,14,0,893.0,123.0,4.7,28.0,857.0,418.05,295.94
2016,3,23,14,15,885.5,121.5,4.6,28.0,829.0,359.96,245.87
2016,3,23,14,30,878.0,120.0,4.5,28.0,801.0,301.74,195.79
2016,3,23,14,45,858.5,122.5,4.4,28.0,763.5,236.45,142.63
2016,3,23,15,0,839.0,125.0,4.3,28.0,726.0,179.61,101.12
2016,3,23,15,15,824.5,122.0,4.2,27.5,684.0,121.54,69.79
2016,3,23,15,30,810.0,119.0,4.1,27.0,642.0,85.16,65.28
2016,3,23,15,45,792.5,114.0,4.05,27.0,594.0,83.46,64.1
2016,3,23,16,0,775.0,109.0,4.0,27.0,546.0,81.64,62.81
2016,3,23,16,15,748.0,104.5,3.75,26.5,493.5,72.9,55.85
2016,3,23,16,30,721.0,100.0,3.5,26.0,441.0,71.3,54.84
2016,3,23,16,45,685.5,93.5,3.3,25.5,386.0,68.11,52.46
2016,3,23,17,0,650.0,87.0,3.1,25.0,331.0,64.79,49.92
2016,3,23,17,15,596.5,79.5,2.9,24.0,274.5,60.41,46.48
2016,3,23,17,30,543.0,72.0,2.7,23.0,218.0,55.93,42.81
2016,3,23,17,45,455.5,61.5,2.5,22.0,163.5,48.65,36.49
2016,3,23,18,0,368.0,51.0,2.3,21.0,109.0,41.25,29.75
2016,3,23,18,15,184.0,37.0,2.5,20.5,66.0,28.4,17.74
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,18.19,0.0
