Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,14.5,5.8,8.5,31.0,177.11,0.0
2016,3,24,7,0,350.0,29.0,6.0,9.0,62.0,359.23,289.5
2016,3,24,7,15,463.0,39.0,6.15,9.0,115.0,472.99,400.74
2016,3,24,7,30,576.0,49.0,6.3,9.0,168.0,593.71,506.84
2016,3,24,7,45,644.0,55.5,6.5,9.5,227.0,668.31,569.87
2016,3,24,8,0,712.0,62.0,6.7,10.0,286.0,751.75,636.8
2016,3,24,8,15,755.0,67.5,6.7,10.5,345.5,810.96,681.12
2016,3,24,8,30,798.0,73.0,6.7,11.0,405.0,868.57,722.58
2016,3,24,8,45,833.0,75.0,6.75,11.5,464.0,911.88,752.09
2016,3,24,9,0,868.0,77.0,6.8,12.0,523.0,941.85,770.94
2016,3,24,9,15,889.0,80.0,6.75,12.5,576.0,967.07,785.54
2016,3,24,9,30,910.0,83.0,6.7,13.0,629.0,988.77,797.43
2016,3,24,9,45,926.0,85.0,6.65,13.5,677.5,1000.66,802.07
2016,3,24,10,0,942.0,87.0,6.6,14.0,726.0,1008.6,804.0
2016,3,24,10,15,953.0,88.5,6.55,14.5,767.0,1007.11,799.24
2016,3,24,10,30,964.0,90.0,6.5,15.0,808.0,1001.51,791.77
2016,3,24,10,45,970.5,92.0,6.5,15.5,841.0,988.17,779.24
2016,3,24,11,0,977.0,94.0,6.5,16.0,874.0,970.76,764.04
2016,3,24,11,15,982.5,95.0,6.4,16.0,899.5,947.42,745.69
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,920.21,724.72
2016,3,24,11,45,989.5,98.0,6.25,16.5,941.0,886.96,698.37
2016,3,24,12,0,991.0,100.0,6.2,17.0,957.0,850.26,669.67
2016,3,24,12,15,992.5,100.0,6.1,17.5,964.5,808.48,637.14
2016,3,24,12,30,994.0,100.0,6.0,18.0,972.0,763.7,600.07
2016,3,24,12,45,994.0,100.0,5.95,18.5,970.0,715.17,559.84
2016,3,24,13,0,994.0,100.0,5.9,19.0,968.0,664.16,517.02
2016,3,24,13,15,991.5,99.5,5.8,19.0,957.0,609.17,471.11
2016,3,24,13,30,989.0,99.0,5.7,19.0,946.0,552.42,422.67
2016,3,24,13,45,985.5,98.0,5.65,19.0,926.0,493.33,371.23
2016,3,24,14,0,982.0,97.0,5.6,19.0,906.0,433.06,317.59
2016,3,24,14,15,976.0,96.0,5.5,19.0,877.5,371.07,261.71
2016,3,24,14,30,970.0,95.0,5.4,19.0,849.0,308.64,205.54
2016,3,24,14,45,958.0,94.5,5.3,19.0,812.0,245.25,150.91
2016,3,24,15,0,946.0,94.0,5.2,19.0,775.0,182.61,102.82
2016,3,24,15,15,933.5,92.0,5.05,19.0,731.0,119.98,67.75
2016,3,24,15,30,921.0,90.0,4.9,19.0,687.0,78.92,62.15
2016,3,24,15,45,905.0,87.0,4.75,19.0,637.5,77.07,60.79
2016,3,24,16,0,889.0,84.0,4.6,19.0,588.0,75.08,59.28
2016,3,24,16,15,866.0,80.5,4.3,18.5,533.0,64.41,50.4
2016,3,24,16,30,843.0,77.0,4.0,18.0,478.0,62.58,49.11
2016,3,24,16,45,810.0,73.0,3.7,18.0,419.5,60.18,47.2
2016,3,24,17,0,777.0,69.0,3.4,18.0,361.0,57.73,45.22
2016,3,24,17,15,727.5,63.5,2.9,16.5,301.5,53.87,42.2
2016,3,24,17,30,678.0,58.0,2.4,15.0,242.0,49.96,38.99
2016,3,24,17,45,597.0,50.5,1.95,14.0,184.0,40.46,30.5
2016,3,24,18,0,516.0,43.0,1.5,13.0,126.0,35.0,25.36
2016,3,24,18,15,370.0,30.5,1.45,12.5,77.5,24.98,15.66
2016,3,24,18,30,224.0,18.0,1.4,12.0,29.0,14.82,0.0
2016,3,24,18,45,112.0,9.0,1.4,11.5,14.5,7.68,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,177.5,16.0,0.5,8.5,33.5,183.64,0.0
2016,3,25,7,0,355.0,32.0,0.5,9.0,67.0,367.5,291.16
2016,3,25,7,15,465.0,42.5,0.65,9.5,120.5,480.57,392.2
2016,3,25,7,30,575.0,53.0,0.8,10.0,174.0,599.94,488.5
2016,3,25,7,45,636.5,60.5,0.95,10.5,232.5,677.25,548.11
2016,3,25,8,0,698.0,68.0,1.1,11.0,291.0,755.32,605.37
2016,3,25,8,15,738.5,73.5,1.5,12.0,349.5,805.3,641.82
2016,3,25,8,30,779.0,79.0,1.9,13.0,408.0,860.38,680.6
2016,3,25,8,45,804.5,84.0,2.3,14.0,463.0,898.35,705.99
2016,3,25,9,0,830.0,89.0,2.7,15.0,518.0,933.35,728.73
2016,3,25,9,15,850.0,92.5,2.7,15.5,570.0,957.9,741.7
2016,3,25,9,30,870.0,96.0,2.7,16.0,622.0,978.87,752.22
2016,3,25,9,45,881.5,100.0,2.7,16.5,668.0,977.39,747.48
2016,3,25,10,0,893.0,104.0,2.7,17.0,714.0,983.11,748.1
2016,3,25,10,15,904.0,106.5,2.65,17.5,754.0,982.73,744.23
2016,3,25,10,30,915.0,109.0,2.6,18.0,794.0,978.36,737.94
2016,3,25,10,45,920.0,112.0,2.55,18.5,825.5,964.97,725.86
2016,3,25,11,0,925.0,115.0,2.5,19.0,857.0,947.69,711.49
2016,3,25,11,15,930.5,116.5,2.45,19.5,881.5,925.54,694.09
2016,3,25,11,30,936.0,118.0,2.4,20.0,906.0,899.67,674.43
2016,3,25,11,45,935.0,121.0,2.4,20.5,921.0,866.34,650.32
2016,3,25,12,0,934.0,124.0,2.4,21.0,936.0,829.86,624.17
2016,3,25,12,15,935.0,124.5,2.45,21.0,942.5,789.73,596.26
2016,3,25,12,30,936.0,125.0,2.5,21.0,949.0,746.82,564.75
2016,3,25,12,45,930.5,127.5,2.6,21.5,945.0,698.79,528.0
2016,3,25,13,0,925.0,130.0,2.7,22.0,941.0,648.88,488.99
2016,3,25,13,15,921.5,129.0,2.8,22.0,929.0,595.8,447.54
2016,3,25,13,30,918.0,128.0,2.9,22.0,917.0,541.27,403.62
2016,3,25,13,45,909.0,129.0,3.0,22.0,895.5,484.58,356.66
2016,3,25,14,0,900.0,130.0,3.1,22.0,874.0,427.39,307.97
2016,3,25,14,15,892.0,128.0,3.15,22.0,845.5,368.27,256.75
2016,3,25,14,30,884.0,126.0,3.2,22.0,817.0,309.11,205.32
2016,3,25,14,45,873.5,123.5,3.3,22.0,780.5,241.87,149.37
2016,3,25,15,0,863.0,121.0,3.4,22.0,744.0,181.87,103.98
2016,3,25,15,15,848.0,118.0,3.45,22.0,701.0,122.33,70.44
2016,3,25,15,30,833.0,115.0,3.5,22.0,658.0,82.71,64.54
2016,3,25,15,45,812.0,112.0,3.55,22.0,608.5,82.21,64.35
2016,3,25,16,0,791.0,109.0,3.6,22.0,559.0,81.69,64.13
2016,3,25,16,15,764.5,104.5,3.45,21.5,505.5,72.96,57.05
2016,3,25,16,30,738.0,100.0,3.3,21.0,452.0,71.36,56.02
2016,3,25,16,45,701.0,94.0,3.2,20.5,395.5,68.49,53.88
2016,3,25,17,0,664.0,88.0,3.1,20.0,339.0,65.52,51.59
2016,3,25,17,15,610.5,80.0,2.8,19.0,282.0,60.76,47.78
2016,3,25,17,30,557.0,72.0,2.5,18.0,225.0,55.87,43.68
2016,3,25,17,45,475.5,61.5,2.25,17.0,170.0,48.61,37.28
2016,3,25,18,0,394.0,51.0,2.0,16.0,115.0,41.2,30.43
2016,3,25,18,15,264.5,35.0,2.0,15.5,70.5,27.13,17.3
2016,3,25,18,30,135.0,19.0,2.0,15.0,26.0,14.8,0.0
2016,3,25,18,45,67.5,9.5,2.0,14.5,13.0,8.11,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,77.5,21.0,2.15,10.5,29.0,103.58,12.53
2016,3,26,7,0,155.0,42.0,2.4,11.0,58.0,208.54,167.83
2016,3,26,7,15,250.5,61.5,2.6,11.5,106.5,329.51,275.65
2016,3,26,7,30,346.0,81.0,2.8,12.0,155.0,439.7,369.97
2016,3,26,7,45,180.0,98.5,3.0,13.0,138.0,302.27,254.65
2016,3,26,8,0,14.0,116.0,3.2,14.0,121.0,123.68,100.14
2016,3,26,8,15,7.0,104.5,3.2,14.5,107.0,99.26,79.15
2016,3,26,8,30,0.0,93.0,3.2,15.0,93.0,79.02,61.42
2016,3,26,8,45,83.0,163.0,3.25,16.0,206.5,243.85,200.31
2016,3,26,9,0,166.0,233.0,3.3,17.0,320.0,424.52,343.66
2016,3,26,9,15,204.5,254.5,3.15,17.5,372.0,480.9,385.16
2016,3,26,9,30,243.0,276.0,3.0,18.0,424.0,536.22,425.23
2016,3,26,9,45,315.5,282.5,2.95,19.0,490.0,626.16,489.94
2016,3,26,10,0,388.0,289.0,2.9,20.0,556.0,693.26,536.06
2016,3,26,10,15,371.0,313.0,2.8,20.5,580.0,691.63,530.76
2016,3,26,10,30,354.0,337.0,2.7,21.0,604.0,687.8,524.53
2016,3,26,10,45,594.0,246.5,2.6,21.5,716.0,822.12,621.57
2016,3,26,11,0,834.0,156.0,2.5,22.0,828.0,919.74,685.95
2016,3,26,11,15,840.5,157.5,2.45,22.0,852.0,899.11,669.93
2016,3,26,11,30,847.0,159.0,2.4,22.0,876.0,874.86,652.73
2016,3,26,11,45,848.0,162.5,2.4,22.5,891.0,844.52,630.71
2016,3,26,12,0,849.0,166.0,2.4,23.0,906.0,811.05,605.94
2016,3,26,12,15,850.0,166.5,2.45,23.0,912.5,772.04,578.07
2016,3,26,12,30,851.0,167.0,2.5,23.0,919.0,730.42,547.81
2016,3,26,12,45,848.5,168.0,2.6,23.5,916.0,684.6,513.09
2016,3,26,13,0,846.0,169.0,2.7,24.0,913.0,636.92,476.21
2016,3,26,13,15,842.5,168.0,2.8,24.0,901.5,585.53,436.57
2016,3,26,13,30,839.0,167.0,2.9,24.0,890.0,532.93,394.76
2016,3,26,13,45,833.0,165.5,3.05,24.0,870.0,477.93,349.97
2016,3,26,14,0,827.0,164.0,3.2,24.0,850.0,422.45,303.48
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,361.35,255.38
2016,3,26,14,30,528.0,289.0,3.3,24.0,703.0,319.87,224.34
2016,3,26,14,45,664.5,217.0,3.35,24.0,714.0,258.83,169.79
2016,3,26,15,0,801.0,145.0,3.4,24.0,725.0,191.21,112.84
2016,3,26,15,15,703.5,169.5,3.35,24.0,657.5,138.42,85.97
2016,3,26,15,30,606.0,194.0,3.3,24.0,590.0,119.61,94.63
2016,3,26,15,45,524.0,203.0,3.3,24.0,527.5,127.17,101.2
2016,3,26,16,0,442.0,212.0,3.3,24.0,465.0,133.85,107.07
2016,3,26,16,15,456.0,186.5,3.1,23.5,426.0,121.35,97.19
2016,3,26,16,30,470.0,161.0,2.9,23.0,387.0,107.98,86.49
2016,3,26,16,45,434.0,149.0,2.75,22.5,338.0,101.83,81.78
2016,3,26,17,0,398.0,137.0,2.6,22.0,289.0,95.38,76.71
2016,3,26,17,15,365.5,118.0,2.3,21.0,240.0,83.88,67.31
2016,3,26,17,30,333.0,99.0,2.0,20.0,191.0,71.82,57.15
2016,3,26,17,45,277.5,80.0,1.75,19.0,144.5,59.05,46.04
2016,3,26,18,0,222.0,61.0,1.5,18.0,98.0,46.59,34.86
2016,3,26,18,15,136.0,40.5,1.55,17.5,60.5,31.34,20.75
2016,3,26,18,30,50.0,20.0,1.6,17.0,23.0,15.82,0.0
2016,3,26,18,45,25.0,10.0,1.65,16.5,11.5,8.54,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,65.0,22.5,3.9,13.5,29.5,98.14,29.48
2016,3,27,7,0,130.0,45.0,4.5,14.0,59.0,194.21,155.51
2016,3,27,7,15,218.0,66.5,4.75,14.5,107.0,294.36,245.62
2016,3,27,7,30,306.0,88.0,5.0,15.0,155.0,415.73,349.23
2016,3,27,7,45,153.0,87.5,5.25,15.5,121.0,261.4,219.86
2016,3,27,8,0,0.0,87.0,5.5,16.0,87.0,76.6,59.43
2016,3,27,8,15,0.0,81.5,5.7,16.0,81.5,68.82,52.81
2016,3,27,8,30,0.0,76.0,5.9,16.0,76.0,63.06,47.77
2016,3,27,8,45,0.0,101.5,6.15,16.0,101.5,86.15,66.95
2016,3,27,9,0,0.0,127.0,6.4,16.0,127.0,109.65,86.25
2016,3,27,9,15,0.0,139.5,6.4,16.0,139.5,120.52,94.92
2016,3,27,9,30,0.0,152.0,6.4,16.0,152.0,131.34,103.51
2016,3,27,9,45,12.5,208.5,6.45,16.5,217.0,196.24,156.43
2016,3,27,10,0,25.0,265.0,6.5,17.0,282.0,261.19,208.29
2016,3,27,10,15,134.0,315.0,6.35,17.0,415.5,450.26,360.4
2016,3,27,10,30,243.0,365.0,6.2,17.0,549.0,595.8,473.49
2016,3,27,10,45,546.0,259.0,6.1,17.5,694.5,786.89,622.32
2016,3,27,11,0,849.0,153.0,6.0,18.0,840.0,931.38,727.63
2016,3,27,11,15,856.0,154.5,5.85,18.5,864.5,910.78,708.97
2016,3,27,11,30,863.0,156.0,5.7,19.0,889.0,886.5,688.75
2016,3,27,11,45,885.5,145.5,5.6,19.5,909.5,850.98,660.95
2016,3,27,12,0,908.0,135.0,5.5,20.0,930.0,821.95,638.04
2016,3,27,12,15,910.0,135.5,5.4,20.0,937.0,783.2,608.37
2016,3,27,12,30,912.0,136.0,5.3,20.0,944.0,741.67,575.55
2016,3,27,12,45,917.0,132.5,5.25,20.5,943.5,696.32,538.56
2016,3,27,13,0,922.0,129.0,5.2,21.0,943.0,648.43,499.0
2016,3,27,13,15,919.5,128.5,5.15,21.0,932.0,596.39,456.37
2016,3,27,13,30,917.0,128.0,5.1,21.0,921.0,542.8,411.44
2016,3,27,13,45,915.0,125.0,5.1,21.0,901.5,486.31,363.21
2016,3,27,14,0,913.0,122.0,5.1,21.0,882.0,428.7,312.83
2016,3,27,14,15,906.0,120.0,5.05,21.0,854.0,369.29,260.19
2016,3,27,14,30,899.0,118.0,5.0,21.0,826.0,309.7,207.38
2016,3,27,14,45,892.0,114.5,4.95,21.0,790.5,249.21,155.58
2016,3,27,15,0,885.0,111.0,4.9,21.0,755.0,189.02,109.18
2016,3,27,15,15,871.5,108.5,4.8,21.0,712.0,129.51,75.06
2016,3,27,15,30,858.0,106.0,4.7,21.0,669.0,77.15,60.11
2016,3,27,15,45,843.5,101.5,4.65,21.0,621.0,75.53,58.95
2016,3,27,16,0,829.0,97.0,4.6,21.0,573.0,73.78,57.66
2016,3,27,16,15,804.5,93.0,4.4,20.5,519.5,72.09,56.53
2016,3,27,16,30,780.0,89.0,4.2,20.0,466.0,70.32,55.34
2016,3,27,16,45,749.5,83.5,4.05,19.5,409.5,67.24,53.0
2016,3,27,17,0,719.0,78.0,3.9,19.0,353.0,58.71,45.86
2016,3,27,17,15,669.0,71.5,3.4,18.0,295.0,54.75,42.69
2016,3,27,17,30,619.0,65.0,2.9,17.0,237.0,50.7,39.31
2016,3,27,17,45,544.0,55.5,2.4,16.5,181.0,43.99,33.31
2016,3,27,18,0,469.0,46.0,1.9,16.0,125.0,37.13,26.94
2016,3,27,18,15,334.0,33.0,1.85,15.0,78.0,26.87,17.27
2016,3,27,18,30,199.0,20.0,1.8,14.0,31.0,16.41,1.49
2016,3,27,18,45,99.5,10.0,1.8,13.5,15.5,8.54,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,174.0,18.0,2.4,7.5,37.5,191.71,90.69
2016,3,28,7,0,348.0,36.0,2.7,8.0,75.0,369.28,304.83
2016,3,28,7,15,451.0,46.5,2.75,9.0,128.5,477.78,401.16
2016,3,28,7,30,554.0,57.0,2.8,10.0,182.0,591.69,494.85
2016,3,28,7,45,612.0,65.5,2.9,11.0,239.0,667.17,553.45
2016,3,28,8,0,670.0,74.0,3.0,12.0,296.0,743.21,609.27
2016,3,28,8,15,711.5,79.5,3.05,12.5,354.0,799.64,648.7
2016,3,28,8,30,753.0,85.0,3.1,13.0,412.0,848.73,681.42
2016,3,28,8,45,778.5,90.5,3.2,14.0,467.0,886.95,704.46
2016,3,28,9,0,804.0,96.0,3.3,15.0,522.0,922.24,724.95
2016,3,28,9,15,825.0,99.5,3.15,15.5,574.0,947.5,737.62
2016,3,28,9,30,846.0,103.0,3.0,16.0,626.0,969.23,747.68
2016,3,28,9,45,859.5,107.0,2.9,16.5,671.5,980.52,750.91
2016,3,28,10,0,873.0,111.0,2.8,17.0,717.0,987.9,751.67
2016,3,28,10,15,884.0,113.0,2.65,17.5,756.5,975.48,738.73
2016,3,28,10,30,895.0,115.0,2.5,18.0,796.0,970.55,731.28
2016,3,28,10,45,901.5,118.0,2.45,18.5,827.5,958.55,720.19
2016,3,28,11,0,908.0,121.0,2.4,19.0,859.0,942.67,706.79
2016,3,28,11,15,913.5,122.0,2.3,19.5,883.0,920.16,688.72
2016,3,28,11,30,919.0,123.0,2.2,20.0,907.0,894.02,668.47
2016,3,28,11,45,919.5,125.5,2.15,20.5,921.5,861.68,644.71
2016,3,28,12,0,920.0,128.0,2.1,21.0,936.0,826.17,618.97
2016,3,28,12,15,921.0,128.0,2.0,21.0,942.5,785.95,590.1
2016,3,28,12,30,922.0,128.0,1.9,21.0,949.0,743.02,557.92
2016,3,28,12,45,918.0,129.5,1.85,21.5,945.5,695.6,521.32
2016,3,28,13,0,914.0,131.0,1.8,22.0,942.0,646.26,482.67
2016,3,28,13,15,911.0,130.5,1.75,22.0,930.0,594.31,442.17
2016,3,28,13,30,908.0,130.0,1.7,22.0,918.0,540.88,399.41
2016,3,28,13,45,900.0,130.0,1.7,22.5,897.0,484.39,352.69
2016,3,28,14,0,892.0,130.0,1.7,23.0,876.0,427.38,304.41
2016,3,28,14,15,884.0,128.5,1.75,23.0,847.5,369.08,254.91
2016,3,28,14,30,876.0,127.0,1.8,23.0,819.0,310.73,205.01
2016,3,28,14,45,866.0,124.5,1.85,23.5,782.5,244.08,149.85
2016,3,28,15,0,856.0,122.0,1.9,24.0,746.0,184.62,104.86
2016,3,28,15,15,841.5,119.0,1.95,23.5,703.5,125.57,71.3
2016,3,28,15,30,827.0,116.0,2.0,23.0,661.0,82.88,64.33
2016,3,28,15,45,807.5,112.5,2.15,23.0,612.0,82.13,63.95
2016,3,28,16,0,788.0,109.0,2.3,23.0,563.0,81.32,63.49
2016,3,28,16,15,762.0,104.5,2.3,22.5,510.0,79.63,62.42
2016,3,28,16,30,736.0,100.0,2.3,22.0,457.0,71.07,55.49
2016,3,28,16,45,698.5,94.5,2.3,22.0,400.5,68.56,53.57
2016,3,28,17,0,661.0,89.0,2.3,22.0,344.0,65.98,51.53
2016,3,28,17,15,609.5,81.5,2.1,21.0,287.0,61.66,48.15
2016,3,28,17,30,558.0,74.0,1.9,20.0,230.0,57.24,44.52
2016,3,28,17,45,476.0,64.0,1.75,19.0,175.5,50.45,38.61
2016,3,28,18,0,394.0,54.0,1.6,18.0,121.0,43.55,32.29
2016,3,28,18,15,271.5,38.0,1.65,17.0,76.0,29.38,19.29
2016,3,28,18,30,149.0,22.0,1.7,16.0,31.0,17.11,2.79
2016,3,28,18,45,74.5,11.0,1.8,15.5,15.5,9.39,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,101.0,23.0,2.15,14.0,34.5,143.21,77.61
2016,3,29,7,0,202.0,46.0,2.5,15.0,69.0,267.61,216.03
2016,3,29,7,15,293.5,63.0,2.75,15.5,118.5,367.52,304.15
2016,3,29,7,30,385.0,80.0,3.0,16.0,168.0,473.21,392.66
2016,3,29,7,45,192.5,80.0,3.3,17.0,124.0,284.81,237.86
2016,3,29,8,0,0.0,80.0,3.6,18.0,80.0,68.69,52.23
2016,3,29,8,15,0.0,92.0,3.7,18.5,92.0,79.11,60.83
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,89.55,69.13
2016,3,29,8,45,0.0,111.5,3.9,19.5,111.5,95.61,73.71
2016,3,29,9,0,0.0,119.0,4.0,20.0,119.0,101.8,78.34
2016,3,29,9,15,9.0,172.5,4.0,20.0,178.0,161.24,126.56
2016,3,29,9,30,18.0,226.0,4.0,20.0,237.0,221.33,174.3
2016,3,29,9,45,14.0,222.5,4.0,20.5,231.5,211.14,165.13
2016,3,29,10,0,10.0,219.0,4.0,21.0,226.0,201.77,156.85
2016,3,29,10,15,8.0,205.0,4.0,21.5,210.5,185.18,143.09
2016,3,29,10,30,6.0,191.0,4.0,22.0,195.0,169.46,130.12
2016,3,29,10,45,10.0,227.0,4.0,22.5,234.5,204.64,157.26
2016,3,29,11,0,14.0,263.0,4.0,23.0,274.0,239.24,183.48
2016,3,29,11,15,11.0,232.5,4.0,23.0,241.5,207.88,158.9
2016,3,29,11,30,8.0,202.0,4.0,23.0,209.0,177.67,135.27
2016,3,29,11,45,9.0,208.5,4.05,23.5,216.5,183.17,139.22
2016,3,29,12,0,10.0,215.0,4.1,24.0,224.0,188.46,142.95
2016,3,29,12,15,5.0,166.5,4.1,24.0,171.0,143.04,107.52
2016,3,29,12,30,0.0,118.0,4.1,24.0,118.0,98.65,72.69
2016,3,29,12,45,1.0,133.5,4.2,24.5,135.0,112.02,83.08
2016,3,29,13,0,2.0,149.0,4.3,25.0,152.0,125.12,93.15
2016,3,29,13,15,3.5,160.5,4.35,25.0,164.5,134.91,100.81
2016,3,29,13,30,5.0,172.0,4.4,25.0,177.0,144.35,108.18
2016,3,29,13,45,2.5,157.5,4.45,25.5,160.0,130.97,97.63
2016,3,29,14,0,0.0,143.0,4.5,26.0,143.0,118.0,87.47
2016,3,29,14,15,0.0,132.5,4.55,26.0,132.5,109.38,80.86
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,100.84,74.3
2016,3,29,14,45,0.0,89.5,4.65,26.0,89.5,74.66,53.81
2016,3,29,15,0,0.0,57.0,4.7,26.0,57.0,47.42,32.3
2016,3,29,15,15,9.5,149.0,4.7,26.0,155.5,121.28,90.67
2016,3,29,15,30,19.0,241.0,4.7,26.0,254.0,183.48,146.15
2016,3,29,15,45,12.5,212.5,4.7,26.0,221.0,163.68,130.34
2016,3,29,16,0,6.0,184.0,4.7,26.0,188.0,143.47,114.18
2016,3,29,16,15,6.0,173.5,4.5,25.5,177.0,135.26,108.0
2016,3,29,16,30,6.0,163.0,4.3,25.0,166.0,126.91,101.64
2016,3,29,16,45,3.0,144.0,4.15,24.5,145.5,112.69,90.27
2016,3,29,17,0,0.0,125.0,4.0,24.0,125.0,98.33,78.61
2016,3,29,17,15,0.0,104.5,3.75,23.5,104.5,82.84,65.76
2016,3,29,17,30,0.0,84.0,3.5,23.0,84.0,67.19,52.51
2016,3,29,17,45,0.0,64.0,3.25,22.5,64.0,51.73,39.13
2016,3,29,18,0,0.0,44.0,3.0,22.0,44.0,36.09,25.36
2016,3,29,18,15,0.0,27.5,3.15,21.5,27.5,22.72,13.36
2016,3,29,18,30,0.0,11.0,3.3,21.0,11.0,9.05,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.5,5.5,4.69,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,9.0,3.9,19.0,9.0,7.39,0.0
2016,3,30,7,0,0.0,18.0,3.9,19.0,18.0,14.82,6.42
2016,3,30,7,15,0.0,30.5,4.0,19.0,30.5,25.17,15.37
2016,3,30,7,30,0.0,43.0,4.1,19.0,43.0,35.54,24.3
2016,3,30,7,45,0.0,57.0,4.25,19.5,57.0,47.2,34.12
2016,3,30,8,0,0.0,71.0,4.4,20.0,71.0,59.35,44.17
2016,3,30,8,15,0.0,47.5,4.45,20.0,47.5,39.28,27.3
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,19.81,10.94
2016,3,30,8,45,0.0,42.5,4.55,20.5,42.5,35.17,23.61
2016,3,30,9,0,0.0,61.0,4.6,21.0,61.0,50.59,36.16
2016,3,30,9,15,0.0,68.0,4.75,21.0,68.0,56.46,40.83
2016,3,30,9,30,0.0,75.0,4.9,21.0,75.0,62.35,45.49
2016,3,30,9,45,0.0,113.5,5.05,21.5,114.0,95.47,72.05
2016,3,30,10,0,0.0,152.0,5.2,22.0,153.0,129.74,99.13
2016,3,30,10,15,1.5,157.5,5.3,22.0,159.5,135.66,103.66
2016,3,30,10,30,3.0,163.0,5.4,22.0,166.0,141.53,108.18
2016,3,30,10,45,6.0,191.5,5.55,22.0,197.0,169.08,129.88
2016,3,30,11,0,9.0,220.0,5.7,22.0,228.0,196.23,151.1
2016,3,30,11,15,10.5,232.0,5.8,22.5,241.0,206.99,159.04
2016,3,30,11,30,12.0,244.0,5.9,23.0,254.0,217.46,166.73
2016,3,30,11,45,13.0,254.5,6.0,23.5,265.5,225.89,172.79
2016,3,30,12,0,14.0,265.0,6.1,24.0,277.0,234.01,178.61
2016,3,30,12,15,14.0,268.5,6.05,24.5,281.0,235.18,179.01
2016,3,30,12,30,14.0,272.0,6.0,25.0,285.0,236.22,179.34
2016,3,30,12,45,23.5,322.0,6.0,25.5,343.0,282.33,214.18
2016,3,30,13,0,33.0,372.0,6.0,26.0,401.0,322.04,243.61
2016,3,30,13,15,77.5,407.5,5.9,26.0,475.0,365.67,276.28
2016,3,30,13,30,122.0,443.0,5.8,26.0,549.0,397.2,299.09
2016,3,30,13,45,157.0,434.5,5.7,26.5,568.5,390.37,292.28
2016,3,30,14,0,192.0,426.0,5.6,27.0,588.0,379.66,282.06
2016,3,30,14,15,161.0,410.0,5.45,27.0,543.0,339.82,251.73
2016,3,30,14,30,130.0,394.0,5.3,27.0,498.0,304.04,224.92
2016,3,30,14,45,230.0,363.5,5.2,27.0,537.0,289.44,209.46
2016,3,30,15,0,330.0,333.0,5.1,27.0,576.0,251.54,176.92
2016,3,30,15,15,317.0,315.0,5.0,26.5,537.5,212.4,152.24
2016,3,30,15,30,304.0,297.0,4.9,26.0,499.0,181.65,144.56
2016,3,30,15,45,359.5,260.5,4.8,26.0,482.0,165.53,131.85
2016,3,30,16,0,415.0,224.0,4.7,26.0,465.0,139.9,111.22
2016,3,30,16,15,574.5,160.0,4.45,25.5,460.0,106.52,84.1
2016,3,30,16,30,734.0,96.0,4.2,25.0,455.0,68.19,52.36
2016,3,30,16,45,705.0,89.5,4.0,25.0,401.0,65.0,49.87
2016,3,30,17,0,676.0,83.0,3.8,25.0,347.0,61.63,47.18
2016,3,30,17,15,627.5,76.0,3.4,24.0,290.5,57.52,43.99
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,53.31,40.57
2016,3,30,17,45,509.0,59.5,2.6,22.5,180.5,46.82,34.92
2016,3,30,18,0,439.0,50.0,2.2,22.0,127.0,40.18,28.89
2016,3,30,18,15,315.5,36.5,2.25,21.5,81.0,29.67,19.23
2016,3,30,18,30,192.0,23.0,2.3,21.0,35.0,18.93,5.29
2016,3,30,18,45,96.0,11.5,2.35,20.5,17.5,9.82,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,170.0,20.0,3.25,15.5,41.5,199.55,132.98
2016,3,31,7,0,340.0,40.0,3.6,16.0,83.0,370.14,301.1
2016,3,31,7,15,438.0,51.0,3.7,16.5,136.0,475.98,392.08
2016,3,31,7,30,536.0,62.0,3.8,17.0,189.0,586.68,481.9
2016,3,31,7,45,607.5,67.5,3.95,17.5,248.5,670.06,546.37
2016,3,31,8,0,679.0,73.0,4.1,18.0,308.0,754.46,608.62
2016,3,31,8,15,720.5,78.5,4.3,19.0,366.5,805.16,642.52
2016,3,31,8,30,762.0,84.0,4.5,20.0,425.0,861.03,679.47
2016,3,31,8,45,800.0,85.0,4.7,21.0,483.0,905.71,707.49
2016,3,31,9,0,838.0,86.0,4.9,22.0,541.0,947.65,733.09
2016,3,31,9,15,859.0,89.0,4.8,22.5,593.5,972.44,745.53
2016,3,31,9,30,880.0,92.0,4.7,23.0,646.0,982.56,747.83
2016,3,31,9,45,898.0,93.5,4.6,23.5,694.0,995.41,752.18
2016,3,31,10,0,916.0,95.0,4.5,24.0,742.0,1004.4,753.96
2016,3,31,10,15,927.0,96.5,4.45,24.5,782.0,1002.64,749.4
2016,3,31,10,30,938.0,98.0,4.4,25.0,822.0,996.86,742.36
2016,3,31,10,45,945.5,100.0,4.35,25.5,854.5,984.3,731.02
2016,3,31,11,0,953.0,102.0,4.3,26.0,887.0,967.71,717.26
2016,3,31,11,15,958.0,103.0,4.2,26.0,911.0,943.96,700.04
2016,3,31,11,30,963.0,104.0,4.1,26.0,935.0,916.47,680.48
2016,3,31,11,45,965.0,105.5,4.1,26.5,950.5,883.37,656.42
2016,3,31,12,0,967.0,107.0,4.1,27.0,966.0,846.91,630.18
2016,3,31,12,15,968.0,107.0,4.05,27.0,972.0,805.25,601.39
2016,3,31,12,30,969.0,107.0,4.0,27.0,978.0,760.75,568.51
2016,3,31,12,45,968.5,106.5,4.0,27.0,975.5,712.25,532.12
2016,3,31,13,0,968.0,106.0,4.0,27.0,973.0,661.48,493.21
2016,3,31,13,15,965.5,105.5,3.9,27.0,961.0,607.57,450.71
2016,3,31,13,30,963.0,105.0,3.8,27.0,949.0,552.0,405.83
2016,3,31,13,45,959.5,104.0,3.75,27.0,929.0,494.21,358.13
2016,3,31,14,0,956.0,103.0,3.7,27.0,909.0,435.32,308.3
2016,3,31,14,15,950.0,101.5,3.65,27.0,880.5,374.43,255.99
2016,3,31,14,30,944.0,100.0,3.6,27.0,852.0,313.2,203.18
2016,3,31,14,45,932.0,100.0,3.55,27.0,815.0,251.68,151.85
2016,3,31,15,0,920.0,100.0,3.5,27.0,778.0,190.94,105.94
2016,3,31,15,15,908.0,97.5,3.4,26.5,735.0,129.68,70.68
2016,3,31,15,30,896.0,95.0,3.3,26.0,692.0,81.27,62.21
2016,3,31,15,45,881.0,92.0,3.2,26.0,643.0,79.62,61.07
2016,3,31,16,0,866.0,89.0,3.1,26.0,594.0,68.7,52.17
2016,3,31,16,15,843.0,85.5,2.9,25.5,539.5,67.15,51.17
2016,3,31,16,30,820.0,82.0,2.7,25.0,485.0,65.51,50.09
2016,3,31,16,45,787.5,77.5,2.55,24.5,427.5,62.93,48.21
2016,3,31,17,0,755.0,73.0,2.4,24.0,370.0,60.27,46.21
2016,3,31,17,15,707.0,67.5,2.25,23.0,310.5,56.58,43.37
2016,3,31,17,30,659.0,62.0,2.1,22.0,251.0,48.5,36.6
2016,3,31,17,45,579.5,54.5,1.95,21.0,193.5,43.21,32.04
2016,3,31,18,0,500.0,47.0,1.8,20.0,136.0,37.9,27.21
2016,3,31,18,15,368.0,35.0,2.0,19.5,87.0,28.5,18.47
2016,3,31,18,30,236.0,23.0,2.2,19.0,38.0,18.96,6.11
2016,3,31,18,45,118.0,11.5,2.4,18.5,19.0,9.82,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.56,0.0
2016,4,1,6,45,0.0,15.5,3.95,12.5,15.5,12.77,3.59
2016,4,1,7,0,0.0,28.0,4.0,13.0,28.0,23.12,13.71
2016,4,1,7,15,0.0,45.5,4.2,13.0,45.5,38.51,27.26
2016,4,1,7,30,0.0,63.0,4.4,13.0,63.0,55.17,41.82
2016,4,1,7,45,0.0,82.5,4.6,13.5,82.5,73.7,57.67
2016,4,1,8,0,0.0,102.0,4.8,14.0,102.0,91.83,72.88
2016,4,1,8,15,13.5,136.5,5.05,14.0,142.5,139.17,113.18
2016,4,1,8,30,27.0,171.0,5.3,14.0,183.0,203.94,167.26
2016,4,1,8,45,13.5,91.5,5.55,14.5,97.5,97.14,77.07
2016,4,1,9,0,0.0,12.0,5.8,15.0,12.0,9.91,2.73
2016,4,1,9,15,76.5,154.0,5.75,15.0,202.5,238.28,195.56
2016,4,1,9,30,153.0,296.0,5.7,15.0,393.0,471.77,382.61
2016,4,1,9,45,76.5,161.5,5.7,15.5,210.0,240.8,195.33
2016,4,1,10,0,0.0,27.0,5.7,16.0,27.0,22.41,13.0
2016,4,1,10,15,0.0,24.5,5.6,16.0,24.5,20.35,11.27
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,18.29,9.53
2016,4,1,10,45,35.0,205.5,5.45,16.5,234.5,218.68,173.78
2016,4,1,11,0,70.0,389.0,5.4,17.0,447.0,423.79,333.84
2016,4,1,11,15,35.0,259.0,5.4,17.0,288.0,262.62,206.88
2016,4,1,11,30,0.0,129.0,5.4,17.0,129.0,108.38,82.72
2016,4,1,11,45,5.5,179.0,5.45,17.5,184.0,155.17,120.36
2016,4,1,12,0,11.0,229.0,5.5,18.0,239.0,201.12,156.66
2016,4,1,12,15,10.0,215.0,5.55,18.0,224.0,187.38,145.61
2016,4,1,12,30,9.0,201.0,5.6,18.0,209.0,173.91,134.87
2016,4,1,12,45,14.0,260.0,5.65,18.5,273.0,224.48,174.58
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,272.92,212.02
2016,4,1,13,15,22.0,328.5,5.7,18.5,348.5,279.02,217.07
2016,4,1,13,30,25.0,338.0,5.7,18.0,360.0,279.27,217.62
2016,4,1,13,45,50.5,371.0,5.75,18.0,414.5,307.73,239.55
2016,4,1,14,0,76.0,404.0,5.8,18.0,469.0,330.77,256.73
2016,4,1,14,15,48.5,349.5,5.8,17.5,390.5,275.86,214.67
2016,4,1,14,30,21.0,295.0,5.8,17.0,312.0,236.09,184.66
2016,4,1,14,45,17.5,271.5,5.8,17.0,285.0,215.14,168.37
2016,4,1,15,0,14.0,248.0,5.8,17.0,258.0,194.94,152.72
2016,4,1,15,15,81.5,282.0,5.8,16.5,337.0,203.91,158.66
2016,4,1,15,30,149.0,316.0,5.8,16.0,416.0,200.23,166.12
2016,4,1,15,45,280.5,271.0,5.8,16.0,441.5,169.43,140.51
2016,4,1,16,0,412.0,226.0,5.8,16.0,467.0,140.71,116.44
2016,4,1,16,15,401.0,205.0,5.7,15.5,421.5,131.0,108.72
2016,4,1,16,30,390.0,184.0,5.6,15.0,376.0,120.64,100.33
2016,4,1,16,45,350.5,174.0,5.55,14.5,331.5,120.65,100.91
2016,4,1,17,0,311.0,164.0,5.5,14.0,287.0,114.46,96.01
2016,4,1,17,15,282.0,142.0,5.15,13.5,240.0,100.81,84.38
2016,4,1,17,30,253.0,120.0,4.8,13.0,193.0,86.62,72.0
2016,4,1,17,45,221.5,95.5,4.5,13.0,149.0,70.27,57.26
2016,4,1,18,0,190.0,71.0,4.2,13.0,105.0,53.33,41.7
2016,4,1,18,15,121.0,48.0,3.95,12.5,67.0,36.67,26.21
2016,4,1,18,30,52.0,25.0,3.7,12.0,29.0,20.01,7.74
2016,4,1,18,45,26.0,12.5,3.45,11.5,14.5,10.67,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,59.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,118.0,11.0,3.8,6.0,14.0,95.15,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,56.5,300.81,228.1
2016,4,2,7,0,453.0,38.0,4.0,7.0,99.0,460.34,386.94
2016,4,2,7,15,544.0,46.5,3.95,8.0,155.0,560.74,474.21
2016,4,2,7,30,635.0,55.0,3.9,9.0,211.0,665.41,559.1
2016,4,2,7,45,690.5,61.0,3.9,10.0,271.0,731.53,609.06
2016,4,2,8,0,746.0,67.0,3.9,11.0,331.0,804.85,661.67
2016,4,2,8,15,782.0,71.5,3.8,12.0,390.0,857.16,695.51
2016,4,2,8,30,818.0,76.0,3.7,13.0,449.0,907.45,726.5
2016,4,2,8,45,844.0,79.5,3.6,14.5,505.5,944.31,745.33
2016,4,2,9,0,870.0,83.0,3.5,16.0,562.0,967.11,753.68
2016,4,2,9,15,888.0,86.0,3.35,16.5,614.0,989.05,763.8
2016,4,2,9,30,906.0,89.0,3.2,17.0,666.0,1007.42,771.33
2016,4,2,9,45,919.5,91.0,3.1,17.5,712.5,1016.38,772.88
2016,4,2,10,0,933.0,93.0,3.0,18.0,759.0,1021.42,771.99
2016,4,2,10,15,943.0,95.0,3.05,18.5,799.0,1019.03,767.68
2016,4,2,10,30,953.0,97.0,3.1,19.0,839.0,1012.56,760.91
2016,4,2,10,45,960.0,98.5,3.15,19.5,871.0,998.64,749.39
2016,4,2,11,0,967.0,100.0,3.2,20.0,903.0,980.71,735.41
2016,4,2,11,15,972.0,101.0,3.25,20.0,927.0,956.55,718.8
2016,4,2,11,30,977.0,102.0,3.3,20.0,951.0,928.6,699.71
2016,4,2,11,45,978.5,103.0,3.35,20.5,966.0,894.12,674.88
2016,4,2,12,0,980.0,104.0,3.4,21.0,981.0,856.33,647.8
2016,4,2,12,15,981.0,104.5,3.4,21.0,987.5,814.59,618.89
2016,4,2,12,30,982.0,105.0,3.4,21.0,994.0,769.96,585.92
2016,4,2,12,45,981.0,105.0,3.45,21.5,990.5,720.96,547.82
2016,4,2,13,0,980.0,105.0,3.5,22.0,987.0,669.7,507.24
2016,4,2,13,15,977.5,104.5,3.5,22.0,975.0,615.19,464.03
2016,4,2,13,30,975.0,104.0,3.5,22.0,963.0,559.01,418.28
2016,4,2,13,45,970.0,103.5,3.5,22.0,942.0,500.31,369.25
2016,4,2,14,0,965.0,103.0,3.5,22.0,921.0,440.66,318.09
2016,4,2,14,15,958.5,101.5,3.45,22.0,892.0,379.13,264.38
2016,4,2,14,30,952.0,100.0,3.4,22.0,863.0,317.32,210.14
2016,4,2,14,45,936.5,101.5,3.4,22.0,824.5,255.65,157.79
2016,4,2,15,0,921.0,103.0,3.4,22.0,786.0,195.13,111.11
2016,4,2,15,15,908.5,100.5,3.35,21.5,742.0,133.78,74.56
2016,4,2,15,30,896.0,98.0,3.3,21.0,698.0,82.99,64.94
2016,4,2,15,45,880.0,94.5,3.25,21.0,648.5,81.08,63.56
2016,4,2,16,0,864.0,91.0,3.2,21.0,599.0,69.88,54.26
2016,4,2,16,15,841.0,87.5,3.0,20.5,544.5,68.39,53.3
2016,4,2,16,30,818.0,84.0,2.8,20.0,490.0,66.82,52.26
2016,4,2,16,45,786.5,79.5,2.6,20.0,432.0,64.32,50.31
2016,4,2,17,0,755.0,75.0,2.4,20.0,374.0,61.73,48.25
2016,4,2,17,15,708.0,69.0,2.05,19.0,315.0,57.71,45.09
2016,4,2,17,30,661.0,63.0,1.7,18.0,256.0,49.19,37.84
2016,4,2,17,45,587.5,55.5,1.4,17.0,198.5,43.96,33.3
2016,4,2,18,0,514.0,48.0,1.1,16.0,141.0,38.7,28.47
2016,4,2,18,15,387.0,36.0,1.1,15.5,91.5,29.32,19.65
2016,4,2,18,30,260.0,24.0,1.1,15.0,42.0,19.79,8.01
2016,4,2,18,45,130.0,12.0,1.15,14.5,21.0,10.24,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
