Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,118.0,12.0,1.8,9.0,15.0,96.29,0.0
2016,4,3,6,45,277.0,26.0,2.1,10.5,58.0,296.93,226.68
2016,4,3,7,0,436.0,40.0,2.4,12.0,101.0,450.19,370.06
2016,4,3,7,15,526.0,49.0,2.4,13.0,157.0,550.28,453.73
2016,4,3,7,30,616.0,58.0,2.4,14.0,213.0,654.48,535.02
2016,4,3,7,45,672.0,64.5,2.45,15.0,272.0,727.55,588.22
2016,4,3,8,0,728.0,71.0,2.5,16.0,331.0,794.91,634.39
2016,4,3,8,15,765.0,76.0,2.5,17.0,390.5,848.54,668.17
2016,4,3,8,30,802.0,81.0,2.5,18.0,450.0,900.18,699.25
2016,4,3,8,45,828.5,84.5,2.5,19.0,506.5,937.31,719.29
2016,4,3,9,0,855.0,88.0,2.5,20.0,563.0,971.43,736.91
2016,4,3,9,15,874.0,91.5,2.4,20.5,615.0,983.53,739.91
2016,4,3,9,30,893.0,95.0,2.3,21.0,667.0,1003.26,748.2
2016,4,3,9,45,907.5,97.5,2.2,22.0,713.5,1013.62,748.77
2016,4,3,10,0,922.0,100.0,2.1,23.0,760.0,1020.05,746.95
2016,4,3,10,15,932.0,101.5,2.05,23.0,800.0,1016.98,742.71
2016,4,3,10,30,942.0,103.0,2.0,23.0,840.0,1009.9,736.19
2016,4,3,10,45,949.5,104.5,2.0,23.5,872.5,996.43,725.02
2016,4,3,11,0,957.0,106.0,2.0,24.0,905.0,978.97,711.54
2016,4,3,11,15,962.0,107.5,2.05,24.0,929.0,955.34,696.22
2016,4,3,11,30,967.0,109.0,2.1,24.0,953.0,927.92,678.52
2016,4,3,11,45,970.0,109.5,2.2,24.5,968.0,894.29,655.9
2016,4,3,12,0,973.0,110.0,2.3,25.0,983.0,857.29,630.99
2016,4,3,12,15,974.0,110.5,2.35,25.0,989.5,815.64,603.6
2016,4,3,12,30,975.0,111.0,2.4,25.0,996.0,771.12,572.1
2016,4,3,12,45,974.0,111.0,2.5,25.0,993.0,722.28,536.8
2016,4,3,13,0,973.0,111.0,2.6,25.0,990.0,671.2,498.81
2016,4,3,13,15,970.5,110.5,2.6,25.0,978.0,616.91,456.88
2016,4,3,13,30,968.0,110.0,2.6,25.0,966.0,560.99,412.45
2016,4,3,13,45,964.0,109.0,2.65,25.0,945.0,502.65,364.95
2016,4,3,14,0,960.0,108.0,2.7,25.0,924.0,443.28,315.2
2016,4,3,14,15,953.0,106.5,2.7,25.0,895.0,381.81,262.67
2016,4,3,14,30,946.0,105.0,2.7,25.0,866.0,320.14,209.57
2016,4,3,14,45,937.5,103.5,2.7,25.0,829.0,258.19,157.56
2016,4,3,15,0,929.0,102.0,2.7,25.0,792.0,196.66,110.38
2016,4,3,15,15,916.5,99.5,2.65,25.0,748.5,134.87,73.65
2016,4,3,15,30,904.0,97.0,2.6,25.0,705.0,82.52,63.45
2016,4,3,15,45,887.5,94.0,2.6,25.0,655.0,80.9,62.34
2016,4,3,16,0,871.0,91.0,2.6,25.0,605.0,69.94,53.39
2016,4,3,16,15,848.5,87.5,2.4,24.5,550.5,68.45,52.45
2016,4,3,16,30,826.0,84.0,2.2,24.0,496.0,66.88,51.43
2016,4,3,16,45,794.5,79.5,2.05,23.5,438.0,64.37,49.61
2016,4,3,17,0,763.0,75.0,1.9,23.0,380.0,61.77,47.68
2016,4,3,17,15,716.5,69.5,1.7,21.5,320.5,58.15,44.99
2016,4,3,17,30,670.0,64.0,1.5,20.0,261.0,49.99,38.22
2016,4,3,17,45,597.5,56.0,1.3,19.0,203.0,44.38,33.38
2016,4,3,18,0,525.0,48.0,1.1,18.0,145.0,38.7,28.24
2016,4,3,18,15,399.0,36.5,1.15,17.5,95.0,29.74,19.87
2016,4,3,18,30,273.0,25.0,1.2,17.0,45.0,20.66,8.98
2016,4,3,18,45,136.5,12.5,1.3,16.5,22.5,10.67,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,6,15,56.5,6.5,3.1,10.5,8.5,0.0,0.0
2016,4,4,6,30,113.0,13.0,3.3,11.0,17.0,93.77,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.5,60.0,290.9,226.46
2016,4,4,7,0,418.0,43.0,3.8,12.0,103.0,440.23,365.3
2016,4,4,7,15,507.0,52.5,3.8,13.0,158.5,540.1,449.91
2016,4,4,7,30,596.0,62.0,3.8,14.0,214.0,643.83,532.35
2016,4,4,7,45,652.5,69.0,3.85,15.0,273.0,717.69,587.35
2016,4,4,8,0,709.0,76.0,3.9,16.0,332.0,791.83,639.69
2016,4,4,8,15,746.5,81.0,4.05,17.0,390.5,838.83,670.26
2016,4,4,8,30,784.0,86.0,4.2,18.0,449.0,890.71,703.44
2016,4,4,8,45,811.0,89.5,4.35,19.0,505.0,928.11,725.32
2016,4,4,9,0,838.0,93.0,4.5,20.0,561.0,962.53,745.21
2016,4,4,9,15,857.0,96.5,4.35,21.0,613.0,985.76,754.74
2016,4,4,9,30,876.0,100.0,4.2,22.0,665.0,993.79,754.1
2016,4,4,9,45,890.5,102.5,4.1,23.0,711.0,1004.03,755.47
2016,4,4,10,0,905.0,105.0,4.0,24.0,757.0,1010.41,754.33
2016,4,4,10,15,915.0,107.0,3.85,24.5,796.0,1007.9,748.57
2016,4,4,10,30,925.0,109.0,3.7,25.0,835.0,1001.41,740.43
2016,4,4,10,45,932.5,110.5,3.55,25.5,867.0,988.05,727.98
2016,4,4,11,0,940.0,112.0,3.4,26.0,899.0,970.76,713.21
2016,4,4,11,15,945.0,113.0,3.3,26.0,922.5,946.88,696.05
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,919.31,676.62
2016,4,4,11,45,952.5,115.0,3.1,26.5,961.0,886.12,652.27
2016,4,4,12,0,955.0,116.0,3.0,27.0,976.0,849.64,625.88
2016,4,4,12,15,956.0,116.0,2.9,27.0,982.0,808.09,597.36
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,763.78,564.88
2016,4,4,12,45,956.0,116.0,2.7,27.5,984.5,715.63,527.97
2016,4,4,13,0,955.0,116.0,2.6,28.0,981.0,665.31,488.88
2016,4,4,13,15,952.5,115.5,2.5,28.0,969.0,611.83,447.65
2016,4,4,13,30,950.0,115.0,2.4,28.0,957.0,556.78,404.15
2016,4,4,13,45,945.5,114.0,2.35,28.5,936.0,499.13,356.96
2016,4,4,14,0,941.0,113.0,2.3,29.0,915.0,440.56,307.95
2016,4,4,14,15,934.0,111.5,2.2,29.0,886.0,380.15,257.19
2016,4,4,14,30,927.0,110.0,2.1,29.0,857.0,319.55,205.96
2016,4,4,14,45,917.5,108.0,2.05,29.0,820.5,258.18,155.49
2016,4,4,15,0,908.0,106.0,2.0,29.0,784.0,197.38,109.7
2016,4,4,15,15,895.5,103.5,1.95,28.5,740.5,136.85,74.27
2016,4,4,15,30,883.0,101.0,1.9,28.0,697.0,84.44,64.17
2016,4,4,15,45,866.5,98.0,1.85,28.0,647.5,73.01,55.04
2016,4,4,16,0,850.0,95.0,1.8,28.0,598.0,72.18,54.54
2016,4,4,16,15,827.0,91.0,1.7,27.5,543.5,70.48,53.44
2016,4,4,16,30,804.0,87.0,1.6,27.0,489.0,68.67,52.25
2016,4,4,16,45,773.0,82.5,1.55,26.5,432.0,66.28,50.57
2016,4,4,17,0,742.0,78.0,1.5,26.0,375.0,63.82,48.79
2016,4,4,17,15,695.5,72.0,1.4,24.5,316.5,54.95,41.67
2016,4,4,17,30,649.0,66.0,1.3,23.0,258.0,51.28,38.85
2016,4,4,17,45,577.5,57.5,1.25,22.0,201.0,45.39,33.82
2016,4,4,18,0,506.0,49.0,1.2,21.0,144.0,39.38,28.45
2016,4,4,18,15,383.0,37.0,1.3,20.0,94.5,30.05,19.93
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,20.57,9.2
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,72.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,145.0,15.0,2.7,13.0,20.0,153.67,0.0
2016,4,5,6,45,297.0,28.5,3.05,14.0,64.5,316.27,247.06
2016,4,5,7,0,449.0,42.0,3.4,15.0,109.0,465.16,381.04
2016,4,5,7,15,535.0,51.5,3.3,15.5,165.5,563.49,463.15
2016,4,5,7,30,621.0,61.0,3.2,16.0,222.0,665.56,543.07
2016,4,5,7,45,674.0,67.5,3.15,17.0,281.0,736.26,593.87
2016,4,5,8,0,727.0,74.0,3.1,18.0,340.0,800.71,637.25
2016,4,5,8,15,762.5,79.0,3.2,19.0,398.5,852.95,670.68
2016,4,5,8,30,798.0,84.0,3.3,20.0,457.0,903.13,701.54
2016,4,5,8,45,824.0,87.5,3.45,21.5,513.0,939.69,721.04
2016,4,5,9,0,850.0,91.0,3.6,23.0,569.0,973.21,738.08
2016,4,5,9,15,868.5,94.0,3.65,23.5,620.5,995.36,749.37
2016,4,5,9,30,887.0,97.0,3.7,24.0,672.0,1002.42,750.64
2016,4,5,9,45,900.5,99.5,3.75,24.5,718.0,1011.68,753.67
2016,4,5,10,0,914.0,102.0,3.8,25.0,764.0,1017.05,754.26
2016,4,5,10,15,924.0,104.0,3.9,25.5,803.5,1014.48,750.13
2016,4,5,10,30,934.0,106.0,4.0,26.0,843.0,1007.9,743.59
2016,4,5,10,45,941.5,107.5,4.15,26.5,874.5,994.41,732.96
2016,4,5,11,0,949.0,109.0,4.3,27.0,906.0,976.95,719.87
2016,4,5,11,15,953.5,110.0,4.4,27.0,929.5,952.44,703.33
2016,4,5,11,30,958.0,111.0,4.5,27.0,953.0,924.23,684.37
2016,4,5,11,45,961.0,111.5,4.6,27.0,968.0,890.77,661.95
2016,4,5,12,0,964.0,112.0,4.7,27.0,983.0,854.0,637.34
2016,4,5,12,15,965.0,112.5,4.75,27.0,989.0,812.59,609.08
2016,4,5,12,30,966.0,113.0,4.8,27.0,995.0,768.38,576.75
2016,4,5,12,45,965.0,112.5,4.9,27.5,991.5,719.48,539.2
2016,4,5,13,0,964.0,112.0,5.0,28.0,988.0,668.41,499.24
2016,4,5,13,15,961.5,111.5,5.05,28.0,976.0,614.58,457.04
2016,4,5,13,30,959.0,111.0,5.1,28.0,964.0,559.14,412.41
2016,4,5,13,45,953.5,110.5,5.15,28.0,942.5,501.02,364.46
2016,4,5,14,0,948.0,110.0,5.2,28.0,921.0,442.05,314.56
2016,4,5,14,15,941.0,108.5,5.15,27.5,891.5,381.31,262.75
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,320.38,210.34
2016,4,5,14,45,923.5,106.0,5.1,27.0,825.0,259.12,158.66
2016,4,5,15,0,913.0,105.0,5.1,27.0,788.0,198.51,111.92
2016,4,5,15,15,900.0,102.5,5.0,26.5,744.0,137.7,75.35
2016,4,5,15,30,887.0,100.0,4.9,26.0,700.0,83.89,64.38
2016,4,5,15,45,869.5,97.0,4.8,26.0,650.5,82.33,63.3
2016,4,5,16,0,852.0,94.0,4.7,26.0,601.0,71.48,54.46
2016,4,5,16,15,829.0,90.5,4.5,25.5,546.5,70.1,53.61
2016,4,5,16,30,806.0,87.0,4.3,25.0,492.0,68.64,52.7
2016,4,5,16,45,772.5,83.0,4.15,25.0,434.5,66.6,51.18
2016,4,5,17,0,739.0,79.0,4.0,25.0,377.0,64.51,49.6
2016,4,5,17,15,692.5,73.0,3.55,24.0,318.0,55.6,42.32
2016,4,5,17,30,646.0,67.0,3.1,23.0,259.0,51.97,39.43
2016,4,5,17,45,572.0,59.0,2.7,22.0,202.0,46.49,34.77
2016,4,5,18,0,498.0,51.0,2.3,21.0,145.0,40.94,29.8
2016,4,5,18,15,377.0,38.5,2.3,20.0,95.5,31.27,20.97
2016,4,5,18,30,256.0,26.0,2.3,19.0,46.0,21.4,10.15
2016,4,5,18,45,128.0,13.0,2.35,18.5,23.0,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,13.5,7.0,2.65,14.5,7.5,5.97,0.0
2016,4,6,6,30,27.0,14.0,2.8,15.0,15.0,40.02,0.0
2016,4,6,6,45,119.0,37.5,3.0,15.5,54.5,171.88,133.58
2016,4,6,7,0,211.0,61.0,3.2,16.0,94.0,280.15,230.72
2016,4,6,7,15,202.0,84.5,3.45,16.5,126.5,306.41,254.61
2016,4,6,7,30,193.0,108.0,3.7,17.0,159.0,330.33,274.65
2016,4,6,7,45,268.0,120.0,4.0,18.0,209.0,411.35,341.11
2016,4,6,8,0,343.0,132.0,4.3,19.0,259.0,496.33,408.09
2016,4,6,8,15,370.0,151.0,4.65,19.5,308.5,569.63,463.19
2016,4,6,8,30,397.0,170.0,5.0,20.0,358.0,620.33,500.36
2016,4,6,8,45,587.0,139.0,5.4,20.5,453.0,778.89,620.49
2016,4,6,9,0,777.0,108.0,5.8,21.0,548.0,923.35,723.91
2016,4,6,9,15,600.0,182.5,5.95,21.0,540.5,839.97,661.09
2016,4,6,9,30,423.0,257.0,6.1,21.0,533.0,734.75,578.09
2016,4,6,9,45,374.5,292.0,6.25,21.5,548.5,697.72,547.41
2016,4,6,10,0,326.0,327.0,6.4,22.0,564.0,678.68,529.53
2016,4,6,10,15,613.0,222.5,6.35,22.5,697.5,860.39,667.56
2016,4,6,10,30,900.0,118.0,6.3,23.0,831.0,989.34,756.32
2016,4,6,10,45,916.0,117.0,6.3,23.5,866.5,981.49,747.48
2016,4,6,11,0,932.0,116.0,6.3,24.0,902.0,969.54,736.69
2016,4,6,11,15,940.0,117.0,6.2,24.0,928.5,948.31,720.53
2016,4,6,11,30,948.0,118.0,6.1,24.0,955.0,923.24,701.88
2016,4,6,11,45,962.5,114.0,6.05,24.5,975.0,895.18,680.15
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,863.2,655.84
2016,4,6,12,15,979.5,110.5,5.9,25.0,1003.0,822.4,626.45
2016,4,6,12,30,982.0,111.0,5.8,25.0,1011.0,778.63,593.12
2016,4,6,12,45,991.0,106.0,5.75,25.5,1011.5,731.85,555.78
2016,4,6,13,0,1000.0,101.0,5.7,26.0,1012.0,682.08,515.52
2016,4,6,13,15,998.0,100.5,5.6,26.0,1000.0,626.92,471.21
2016,4,6,13,30,996.0,100.0,5.5,26.0,988.0,570.03,424.45
2016,4,6,13,45,996.5,96.5,5.45,26.0,968.5,510.52,374.56
2016,4,6,14,0,997.0,93.0,5.4,26.0,949.0,449.52,322.17
2016,4,6,14,15,991.0,92.0,5.35,26.0,919.0,386.91,267.58
2016,4,6,14,30,985.0,91.0,5.3,26.0,889.0,323.93,212.4
2016,4,6,14,45,961.0,97.5,5.25,26.0,848.0,262.14,160.21
2016,4,6,15,0,937.0,104.0,5.2,26.0,807.0,202.29,114.24
2016,4,6,15,15,924.0,101.5,5.05,25.5,762.5,140.06,76.39
2016,4,6,15,30,911.0,99.0,4.9,25.0,718.0,83.75,64.51
2016,4,6,15,45,900.5,93.5,4.8,25.0,668.5,80.77,62.25
2016,4,6,16,0,890.0,88.0,4.7,25.0,619.0,77.52,59.74
2016,4,6,16,15,868.0,85.0,4.4,24.5,563.5,66.88,51.11
2016,4,6,16,30,846.0,82.0,4.1,24.0,508.0,65.58,50.32
2016,4,6,16,45,820.0,76.5,3.8,23.5,450.5,62.33,47.85
2016,4,6,17,0,794.0,71.0,3.5,23.0,393.0,58.9,45.2
2016,4,6,17,15,750.0,66.0,2.95,22.0,332.5,55.53,42.62
2016,4,6,17,30,706.0,61.0,2.4,21.0,272.0,52.12,39.9
2016,4,6,17,45,639.5,53.5,1.9,20.0,213.5,46.35,34.96
2016,4,6,18,0,573.0,46.0,1.4,19.0,155.0,37.18,26.83
2016,4,6,18,15,451.5,35.5,1.35,18.0,103.5,28.94,19.24
2016,4,6,18,30,330.0,25.0,1.3,17.0,52.0,20.63,10.02
2016,4,6,18,45,165.0,12.5,1.3,16.5,26.0,10.67,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,12.0,9.0,7.68,0.0
2016,4,7,6,30,0.0,18.0,2.5,13.0,18.0,16.74,0.0
2016,4,7,6,45,71.0,38.0,2.85,14.5,49.0,118.59,91.84
2016,4,7,7,0,142.0,58.0,3.2,16.0,80.0,217.17,178.49
2016,4,7,7,15,169.5,81.0,3.25,17.0,118.0,272.17,225.82
2016,4,7,7,30,197.0,104.0,3.3,18.0,156.0,327.1,271.12
2016,4,7,7,45,215.5,125.5,3.4,19.0,195.5,371.69,306.08
2016,4,7,8,0,234.0,147.0,3.5,20.0,235.0,415.94,339.39
2016,4,7,8,15,314.0,160.0,3.65,21.0,297.5,506.68,409.26
2016,4,7,8,30,394.0,173.0,3.8,22.0,360.0,621.54,493.89
2016,4,7,8,45,515.5,159.0,4.0,23.0,434.0,723.78,567.9
2016,4,7,9,0,637.0,145.0,4.2,24.0,508.0,837.6,645.49
2016,4,7,9,15,769.0,122.5,4.2,24.5,599.0,933.19,708.05
2016,4,7,9,30,901.0,100.0,4.2,25.0,690.0,1022.31,764.41
2016,4,7,9,45,918.0,100.0,4.2,25.5,736.5,1031.93,766.66
2016,4,7,10,0,935.0,100.0,4.2,26.0,783.0,1037.7,767.12
2016,4,7,10,15,944.0,102.0,4.15,26.5,822.5,1033.88,761.14
2016,4,7,10,30,953.0,104.0,4.1,27.0,862.0,1026.0,752.79
2016,4,7,10,45,956.5,107.0,4.1,27.5,892.5,1009.94,739.62
2016,4,7,11,0,960.0,110.0,4.1,28.0,923.0,989.93,724.12
2016,4,7,11,15,964.0,111.0,4.1,28.0,946.0,964.57,706.7
2016,4,7,11,30,968.0,112.0,4.1,28.0,969.0,935.51,686.93
2016,4,7,11,45,951.5,124.5,4.1,28.5,978.0,896.51,659.23
2016,4,7,12,0,935.0,137.0,4.1,29.0,987.0,854.71,629.73
2016,4,7,12,15,935.5,137.0,4.0,29.0,992.0,812.96,600.67
2016,4,7,12,30,936.0,137.0,3.9,29.0,997.0,768.61,568.05
2016,4,7,12,45,776.5,232.0,3.85,29.0,944.0,700.48,516.09
2016,4,7,13,0,617.0,327.0,3.8,29.0,891.0,633.72,465.39
2016,4,7,13,15,608.5,326.0,3.65,29.0,876.0,586.9,429.93
2016,4,7,13,30,600.0,325.0,3.5,29.0,861.0,540.01,393.65
2016,4,7,13,45,594.0,317.5,3.4,29.5,838.5,489.92,353.78
2016,4,7,14,0,588.0,310.0,3.3,30.0,816.0,440.15,313.51
2016,4,7,14,15,564.0,305.0,3.15,30.0,777.5,386.65,271.0
2016,4,7,14,30,540.0,300.0,3.0,30.0,739.0,335.78,230.49
2016,4,7,14,45,454.0,315.0,2.9,30.0,673.5,287.28,195.1
2016,4,7,15,0,368.0,330.0,2.8,30.0,608.0,258.51,177.08
2016,4,7,15,15,611.0,224.0,2.65,29.5,654.0,175.41,111.26
2016,4,7,15,30,854.0,118.0,2.5,29.0,700.0,83.57,63.17
2016,4,7,15,45,739.0,139.5,2.4,29.0,617.0,88.68,67.62
2016,4,7,16,0,624.0,161.0,2.3,29.0,534.0,103.52,79.97
2016,4,7,16,15,554.5,164.0,2.1,28.5,473.5,107.88,83.96
2016,4,7,16,30,485.0,167.0,1.9,28.0,413.0,110.78,86.81
2016,4,7,16,45,448.5,157.5,1.75,27.5,364.5,106.44,83.69
2016,4,7,17,0,412.0,148.0,1.6,27.0,316.0,101.86,80.35
2016,4,7,17,15,387.5,127.5,1.45,25.5,266.5,89.76,70.91
2016,4,7,17,30,363.0,107.0,1.3,24.0,217.0,77.02,60.63
2016,4,7,17,45,317.5,88.0,1.2,23.0,169.5,64.54,50.11
2016,4,7,18,0,272.0,69.0,1.1,22.0,122.0,51.53,38.78
2016,4,7,18,15,198.5,49.0,1.15,21.0,80.5,37.15,25.94
2016,4,7,18,30,125.0,29.0,1.2,20.0,39.0,22.31,11.37
2016,4,7,18,45,62.5,14.5,1.25,19.5,19.5,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,9.39,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,23.68,0.12
2016,4,8,6,45,141.5,40.5,3.6,14.5,63.5,193.33,154.13
2016,4,8,7,0,283.0,59.0,3.8,15.0,105.0,351.98,292.17
2016,4,8,7,15,362.0,74.5,4.05,15.5,157.5,444.78,371.7
2016,4,8,7,30,441.0,90.0,4.3,16.0,210.0,541.77,450.68
2016,4,8,7,45,393.0,112.5,4.55,17.0,237.5,535.47,443.81
2016,4,8,8,0,345.0,135.0,4.8,18.0,265.0,502.73,415.19
2016,4,8,8,15,495.5,130.0,5.1,18.5,350.0,663.7,541.0
2016,4,8,8,30,646.0,125.0,5.4,19.0,435.0,817.51,654.64
2016,4,8,8,45,606.0,147.0,5.7,20.0,464.0,808.4,643.66
2016,4,8,9,0,566.0,169.0,6.0,21.0,493.0,785.95,623.68
2016,4,8,9,15,554.0,191.5,5.95,21.5,532.0,798.02,629.14
2016,4,8,9,30,542.0,214.0,5.9,22.0,571.0,806.59,631.2
2016,4,8,9,45,420.0,275.5,5.85,22.5,563.5,744.8,579.05
2016,4,8,10,0,298.0,337.0,5.8,23.0,556.0,662.5,512.61
2016,4,8,10,15,293.5,357.5,5.7,23.0,582.5,668.37,515.3
2016,4,8,10,30,289.0,378.0,5.6,23.0,609.0,672.2,516.25
2016,4,8,10,45,339.0,377.0,5.5,23.5,658.0,703.09,537.52
2016,4,8,11,0,389.0,376.0,5.4,24.0,707.0,730.52,555.8
2016,4,8,11,15,421.0,372.5,5.3,24.5,739.0,747.22,565.61
2016,4,8,11,30,453.0,369.0,5.2,25.0,771.0,747.97,564.24
2016,4,8,11,45,386.0,405.5,5.1,25.5,752.0,691.22,520.01
2016,4,8,12,0,319.0,442.0,5.0,26.0,733.0,646.01,484.2
2016,4,8,12,15,265.5,457.0,4.8,26.0,700.5,594.77,445.35
2016,4,8,12,30,212.0,472.0,4.6,26.0,668.0,543.96,406.88
2016,4,8,12,45,253.0,462.0,4.45,26.0,695.0,543.06,405.92
2016,4,8,13,0,294.0,452.0,4.3,26.0,722.0,535.92,399.97
2016,4,8,13,15,168.0,422.0,4.2,26.0,576.0,423.19,316.54
2016,4,8,13,30,42.0,392.0,4.1,26.0,430.0,327.12,245.24
2016,4,8,13,45,81.5,412.0,4.0,26.0,483.5,350.13,262.06
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,358.14,266.76
2016,4,8,14,15,74.5,376.5,3.9,26.0,440.0,302.39,225.73
2016,4,8,14,30,28.0,321.0,3.9,26.0,343.0,244.72,183.68
2016,4,8,14,45,130.5,341.5,3.9,26.0,441.0,259.99,191.35
2016,4,8,15,0,233.0,362.0,3.9,26.0,539.0,269.81,194.64
2016,4,8,15,15,157.5,337.0,3.9,25.5,453.5,228.22,168.38
2016,4,8,15,30,82.0,312.0,3.9,25.0,368.0,210.38,167.92
2016,4,8,15,45,70.0,284.5,3.95,25.0,330.0,194.93,155.93
2016,4,8,16,0,58.0,257.0,4.0,25.0,292.0,178.91,143.39
2016,4,8,16,15,366.5,190.5,3.9,24.5,380.0,120.73,96.08
2016,4,8,16,30,675.0,124.0,3.8,24.0,468.0,85.5,67.1
2016,4,8,16,45,637.5,117.5,3.75,24.0,412.0,83.1,65.36
2016,4,8,17,0,600.0,111.0,3.7,24.0,356.0,80.59,63.47
2016,4,8,17,15,550.0,101.5,3.3,23.0,300.0,75.51,59.58
2016,4,8,17,30,500.0,92.0,2.9,22.0,244.0,67.84,53.3
2016,4,8,17,45,418.0,80.5,2.5,21.0,189.5,59.93,46.58
2016,4,8,18,0,336.0,69.0,2.1,20.0,135.0,51.87,39.44
2016,4,8,18,15,237.5,50.0,2.05,19.0,89.0,38.03,26.96
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,23.85,12.93
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,7.5,9.5,2.05,13.5,10.0,13.39,0.0
2016,4,9,6,30,15.0,19.0,2.3,14.0,20.0,31.65,7.07
2016,4,9,6,45,77.0,43.5,2.55,14.5,55.5,132.85,104.69
2016,4,9,7,0,139.0,68.0,2.8,15.0,91.0,231.84,191.25
2016,4,9,7,15,231.0,80.0,2.85,15.5,136.0,321.94,269.39
2016,4,9,7,30,323.0,92.0,2.9,16.0,181.0,440.66,367.03
2016,4,9,7,45,161.5,57.0,2.95,16.5,101.5,244.47,204.62
2016,4,9,8,0,0.0,22.0,3.0,17.0,22.0,18.14,9.74
2016,4,9,8,15,0.0,78.0,3.2,17.5,78.0,64.73,48.9
2016,4,9,8,30,0.0,134.0,3.4,18.0,134.0,118.3,92.9
2016,4,9,8,45,264.0,158.5,3.6,18.5,311.0,453.22,369.13
2016,4,9,9,0,528.0,183.0,3.8,19.0,488.0,765.72,605.34
2016,4,9,9,15,264.0,109.0,3.9,19.5,261.5,409.96,330.69
2016,4,9,9,30,0.0,35.0,4.0,20.0,35.0,29.03,18.17
2016,4,9,9,45,6.0,134.5,4.15,20.5,139.0,120.04,92.23
2016,4,9,10,0,12.0,234.0,4.3,21.0,243.0,216.99,168.71
2016,4,9,10,15,13.0,245.5,4.35,21.5,255.5,226.98,175.68
2016,4,9,10,30,14.0,257.0,4.4,22.0,268.0,236.83,182.67
2016,4,9,10,45,7.0,181.0,4.5,22.5,186.5,160.6,122.49
2016,4,9,11,0,0.0,105.0,4.6,23.0,105.0,88.06,64.78
2016,4,9,11,15,0.0,83.5,4.6,23.5,83.5,69.85,50.19
2016,4,9,11,30,0.0,62.0,4.6,24.0,62.0,51.83,35.75
2016,4,9,11,45,3.5,122.5,4.7,24.5,125.5,105.67,78.23
2016,4,9,12,0,7.0,183.0,4.8,25.0,189.0,159.16,119.71
2016,4,9,12,15,15.0,264.0,4.85,25.0,278.0,232.19,175.89
2016,4,9,12,30,23.0,345.0,4.9,25.0,367.0,302.8,229.29
2016,4,9,12,45,174.0,395.0,4.95,25.5,555.0,439.73,332.8
2016,4,9,13,0,325.0,445.0,5.0,26.0,743.0,549.32,411.87
2016,4,9,13,15,577.0,310.0,5.0,26.0,831.0,558.81,418.64
2016,4,9,13,30,829.0,175.0,5.0,26.0,919.0,544.3,405.16
2016,4,9,13,45,821.0,175.0,5.05,26.0,898.0,490.06,360.45
2016,4,9,14,0,813.0,175.0,5.1,26.0,877.0,435.65,314.63
2016,4,9,14,15,499.5,291.0,5.1,26.0,718.0,357.82,257.66
2016,4,9,14,30,186.0,407.0,5.1,26.0,559.0,328.18,241.83
2016,4,9,14,45,477.0,286.5,5.15,26.0,653.0,275.72,189.88
2016,4,9,15,0,768.0,166.0,5.2,26.0,747.0,204.49,122.73
2016,4,9,15,15,752.0,162.0,5.2,25.5,704.5,149.1,87.96
2016,4,9,15,30,736.0,158.0,5.2,25.0,662.0,96.57,75.13
2016,4,9,15,45,715.5,153.0,5.2,25.0,614.0,96.28,75.15
2016,4,9,16,0,695.0,148.0,5.2,25.0,566.0,95.9,75.07
2016,4,9,16,15,667.5,141.5,5.05,24.5,514.0,94.29,74.14
2016,4,9,16,30,640.0,135.0,4.9,24.0,462.0,92.54,73.08
2016,4,9,16,45,607.0,126.0,4.8,24.0,407.5,88.75,70.15
2016,4,9,17,0,574.0,117.0,4.7,24.0,353.0,84.7,66.98
2016,4,9,17,15,523.0,107.5,4.4,23.5,297.5,77.62,61.26
2016,4,9,17,30,472.0,98.0,4.1,23.0,242.0,71.69,56.39
2016,4,9,17,45,403.5,84.0,3.8,22.5,189.0,62.27,48.31
2016,4,9,18,0,335.0,70.0,3.5,22.0,136.0,52.57,39.71
2016,4,9,18,15,233.0,52.0,3.55,21.5,90.5,39.48,27.9
2016,4,9,18,30,131.0,34.0,3.6,21.0,45.0,26.42,14.93
2016,4,9,18,45,65.5,17.0,3.65,20.5,22.5,14.51,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.0,11.5,3.75,16.0,13.0,31.72,0.0
2016,4,10,6,30,62.0,23.0,3.9,16.0,26.0,96.71,43.57
2016,4,10,6,45,167.5,43.5,4.05,16.5,68.5,217.76,174.72
2016,4,10,7,0,273.0,64.0,4.2,17.0,111.0,351.4,290.26
2016,4,10,7,15,353.5,79.0,4.5,17.5,163.0,444.64,369.73
2016,4,10,7,30,434.0,94.0,4.8,18.0,215.0,542.19,449.03
2016,4,10,7,45,217.0,64.0,5.15,19.0,124.5,306.09,255.6
2016,4,10,8,0,0.0,34.0,5.5,20.0,34.0,28.07,17.88
2016,4,10,8,15,0.0,59.0,5.65,20.5,59.0,48.87,35.12
2016,4,10,8,30,0.0,84.0,5.8,21.0,84.0,69.77,52.13
2016,4,10,8,45,0.0,92.5,5.95,21.5,92.5,77.19,57.88
2016,4,10,9,0,0.0,101.0,6.1,22.0,101.0,84.65,63.61
2016,4,10,9,15,0.0,115.0,6.1,22.5,115.0,97.07,73.29
2016,4,10,9,30,0.0,129.0,6.1,23.0,129.0,109.44,82.83
2016,4,10,9,45,0.0,137.0,6.15,24.0,137.0,116.34,87.74
2016,4,10,10,0,0.0,145.0,6.2,25.0,145.0,123.2,92.59
2016,4,10,10,15,3.5,170.5,6.2,25.5,173.5,149.04,112.62
2016,4,10,10,30,7.0,196.0,6.2,26.0,202.0,174.62,132.21
2016,4,10,10,45,9.0,214.0,6.2,26.5,222.0,191.72,144.98
2016,4,10,11,0,11.0,232.0,6.2,27.0,242.0,208.49,157.4
2016,4,10,11,15,10.0,217.0,6.2,27.0,226.5,193.32,145.53
2016,4,10,11,30,9.0,202.0,6.2,27.0,211.0,178.54,134.01
2016,4,10,11,45,20.0,288.5,6.2,27.0,307.0,260.8,196.97
2016,4,10,12,0,31.0,375.0,6.2,27.0,403.0,348.69,262.93
2016,4,10,12,15,33.0,374.5,6.1,26.5,405.0,343.44,259.18
2016,4,10,12,30,35.0,374.0,6.0,26.0,407.0,337.94,255.4
2016,4,10,12,45,21.0,277.0,5.95,25.5,297.0,243.84,184.47
2016,4,10,13,0,7.0,180.0,5.9,25.0,187.0,153.58,115.23
2016,4,10,13,15,7.0,177.5,5.7,25.0,184.5,150.71,113.07
2016,4,10,13,30,7.0,175.0,5.5,25.0,182.0,147.86,110.85
2016,4,10,13,45,5.5,169.0,5.3,25.0,174.5,141.56,105.98
2016,4,10,14,0,4.0,163.0,5.1,25.0,167.0,135.49,101.32
2016,4,10,14,15,17.0,246.0,5.25,25.0,261.0,202.79,153.31
2016,4,10,14,30,30.0,329.0,5.4,25.0,355.0,250.53,189.53
2016,4,10,14,45,22.5,291.0,5.6,25.5,310.0,230.48,174.24
2016,4,10,15,0,15.0,253.0,5.8,26.0,265.0,199.27,150.55
2016,4,10,15,15,75.0,289.5,5.85,26.0,342.0,209.62,157.06
2016,4,10,15,30,135.0,326.0,5.9,26.0,419.0,204.8,163.31
2016,4,10,15,45,98.0,293.0,5.95,26.0,358.0,199.89,159.8
2016,4,10,16,0,61.0,260.0,6.0,26.0,297.0,180.68,144.63
2016,4,10,16,15,30.5,183.0,5.9,25.5,201.5,135.39,108.01
2016,4,10,16,30,0.0,106.0,5.8,25.0,106.0,86.78,67.93
2016,4,10,16,45,0.0,104.5,5.7,25.0,104.5,85.15,66.84
2016,4,10,17,0,0.0,103.0,5.6,25.0,103.0,83.35,65.57
2016,4,10,17,15,0.0,86.5,5.3,24.5,86.5,70.48,54.93
2016,4,10,17,30,0.0,70.0,5.0,24.0,70.0,57.49,43.99
2016,4,10,17,45,110.5,76.0,4.7,23.5,98.0,59.02,45.34
2016,4,10,18,0,221.0,82.0,4.4,23.0,126.0,61.03,46.79
2016,4,10,18,15,144.0,57.5,4.35,22.5,82.5,43.53,31.22
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,26.04,14.76
2016,4,10,18,45,33.5,16.5,4.25,22.0,19.5,14.08,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.5,2.0,1.71,0.0
2016,4,11,6,30,0.0,4.0,3.9,20.0,4.0,3.28,0.0
2016,4,11,6,45,0.0,11.5,3.95,20.5,11.5,9.45,1.97
2016,4,11,7,0,0.0,19.0,4.0,21.0,19.0,15.63,7.3
2016,4,11,7,15,0.0,28.0,4.25,21.5,28.0,23.08,13.63
2016,4,11,7,30,0.0,37.0,4.5,22.0,37.0,30.54,19.89
2016,4,11,7,45,19.0,93.5,4.8,22.5,101.0,110.78,86.99
2016,4,11,8,0,38.0,150.0,5.1,23.0,165.0,196.57,156.86
2016,4,11,8,15,111.0,181.0,5.1,23.5,234.0,319.74,256.45
2016,4,11,8,30,184.0,212.0,5.1,24.0,303.0,424.9,338.66
2016,4,11,8,45,163.5,239.0,5.1,24.5,326.0,432.97,341.64
2016,4,11,9,0,143.0,266.0,5.1,25.0,349.0,439.19,343.49
2016,4,11,9,15,189.5,288.0,4.95,25.5,408.5,504.57,391.75
2016,4,11,9,30,236.0,310.0,4.8,26.0,468.0,568.81,437.69
2016,4,11,9,45,265.0,327.0,4.7,26.5,515.5,629.42,479.22
2016,4,11,10,0,294.0,344.0,4.6,27.0,563.0,666.43,503.36
2016,4,11,10,15,548.5,251.0,4.35,27.5,684.5,823.64,617.08
2016,4,11,10,30,803.0,158.0,4.1,28.0,806.0,954.99,703.88
2016,4,11,10,45,826.0,152.0,3.9,28.5,840.5,949.12,695.44
2016,4,11,11,0,849.0,146.0,3.7,29.0,875.0,939.05,685.38
2016,4,11,11,15,855.5,147.5,3.45,29.5,898.0,917.56,667.69
2016,4,11,11,30,862.0,149.0,3.2,30.0,921.0,881.88,640.91
2016,4,11,11,45,874.5,144.5,3.0,30.5,938.5,854.0,619.85
2016,4,11,12,0,887.0,140.0,2.8,31.0,956.0,822.67,596.61
2016,4,11,12,15,889.5,140.5,2.65,31.0,962.5,784.63,570.04
2016,4,11,12,30,892.0,141.0,2.5,31.0,969.0,743.94,540.29
2016,4,11,12,45,898.0,136.5,2.45,31.5,968.0,699.32,506.96
2016,4,11,13,0,904.0,132.0,2.4,32.0,967.0,652.3,471.32
2016,4,11,13,15,902.5,131.5,2.35,32.0,956.0,601.76,433.26
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,549.71,393.04
2016,4,11,13,45,902.5,126.5,2.3,32.0,926.5,494.93,349.82
2016,4,11,14,0,904.0,122.0,2.3,32.0,908.0,438.78,304.24
2016,4,11,14,15,898.0,121.0,2.25,32.0,880.0,381.28,256.57
2016,4,11,14,30,892.0,120.0,2.2,32.0,852.0,323.54,208.27
2016,4,11,14,45,882.5,118.0,2.2,32.0,816.0,264.41,160.02
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,205.91,115.74
2016,4,11,15,15,860.5,113.5,2.15,31.5,737.5,147.68,80.32
2016,4,11,15,30,848.0,111.0,2.1,31.0,695.0,80.32,59.96
2016,4,11,15,45,838.0,105.0,2.05,31.0,648.0,76.45,57.07
2016,4,11,16,0,828.0,99.0,2.0,31.0,601.0,73.98,55.25
2016,4,11,16,15,805.5,95.0,1.85,30.5,547.5,72.45,54.31
2016,4,11,16,30,783.0,91.0,1.7,30.0,494.0,70.82,53.29
2016,4,11,16,45,755.5,85.5,1.55,30.0,438.0,67.89,51.08
2016,4,11,17,0,728.0,80.0,1.4,30.0,382.0,64.82,48.72
2016,4,11,17,15,683.0,74.0,1.2,29.0,324.5,55.93,41.64
2016,4,11,17,30,638.0,68.0,1.0,28.0,267.0,52.35,38.89
2016,4,11,17,45,569.5,60.5,0.8,27.5,210.5,47.34,34.69
2016,4,11,18,0,501.0,53.0,0.6,27.0,154.0,42.27,30.23
2016,4,11,18,15,387.0,41.0,0.5,26.5,104.0,33.1,22.07
2016,4,11,18,30,273.0,29.0,0.4,26.0,54.0,23.75,12.91
2016,4,11,18,45,136.5,14.5,0.35,26.0,27.0,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,62.0,12.5,3.7,14.0,16.5,54.73,0.0
2016,4,12,6,30,124.0,25.0,3.7,14.0,33.0,165.4,102.19
2016,4,12,6,45,227.5,43.0,3.75,14.0,76.5,280.79,229.49
2016,4,12,7,0,331.0,61.0,3.8,14.0,120.0,394.73,330.09
2016,4,12,7,15,165.5,33.0,3.7,14.5,62.5,207.74,175.86
2016,4,12,7,30,0.0,5.0,3.6,15.0,5.0,4.11,0.0
2016,4,12,7,45,65.5,84.0,3.5,15.5,109.5,156.83,130.11
2016,4,12,8,0,131.0,163.0,3.4,16.0,214.0,320.56,265.17
2016,4,12,8,15,65.5,154.0,3.45,16.5,179.5,220.91,180.56
2016,4,12,8,30,0.0,145.0,3.5,17.0,145.0,129.11,101.89
2016,4,12,8,45,0.0,135.0,3.6,17.5,135.0,117.17,91.65
2016,4,12,9,0,0.0,125.0,3.7,18.0,125.0,106.66,82.58
2016,4,12,9,15,0.0,128.5,3.7,18.5,128.5,109.34,84.33
2016,4,12,9,30,0.0,132.0,3.7,19.0,132.0,112.12,86.16
2016,4,12,9,45,0.0,140.5,3.7,19.5,141.0,119.45,91.65
2016,4,12,10,0,0.0,149.0,3.7,20.0,150.0,126.75,97.08
2016,4,12,10,15,0.0,136.5,3.65,20.5,137.0,115.43,87.65
2016,4,12,10,30,0.0,124.0,3.6,21.0,124.0,104.43,78.56
2016,4,12,10,45,5.5,183.5,3.55,21.5,188.5,161.38,123.5
2016,4,12,11,0,11.0,243.0,3.5,22.0,253.0,218.21,167.36
2016,4,12,11,15,5.5,184.0,3.5,22.0,189.0,160.68,122.2
2016,4,12,11,30,0.0,125.0,3.5,22.0,125.0,105.05,78.28
2016,4,12,11,45,5.0,171.0,3.5,22.5,176.0,148.03,112.03
2016,4,12,12,0,10.0,217.0,3.5,23.0,227.0,190.25,144.55
2016,4,12,12,15,9.5,207.5,3.5,23.0,217.0,180.82,137.1
2016,4,12,12,30,9.0,198.0,3.5,23.0,207.0,171.53,129.87
2016,4,12,12,45,7.5,187.0,3.55,23.5,195.0,160.5,121.03
2016,4,12,13,0,6.0,176.0,3.6,24.0,183.0,149.72,112.44
2016,4,12,13,15,73.5,319.0,3.65,24.0,386.5,296.94,225.43
2016,4,12,13,30,141.0,462.0,3.7,24.0,590.0,420.17,315.97
2016,4,12,13,45,78.5,376.5,3.75,24.0,448.0,324.42,244.49
2016,4,12,14,0,16.0,291.0,3.8,24.0,306.0,238.8,180.71
2016,4,12,14,15,9.0,223.0,3.85,24.0,231.5,182.88,138.22
2016,4,12,14,30,2.0,155.0,3.9,24.0,157.0,127.43,95.5
2016,4,12,14,45,10.0,212.0,4.0,24.0,220.0,171.57,129.89
2016,4,12,15,0,18.0,269.0,4.1,24.0,283.0,210.87,160.22
2016,4,12,15,15,9.0,177.5,4.1,24.0,184.5,142.79,107.9
2016,4,12,15,30,0.0,86.0,4.1,24.0,86.0,71.62,54.58
2016,4,12,15,45,0.0,67.5,4.1,24.0,67.5,56.1,41.77
2016,4,12,16,0,0.0,49.0,4.1,24.0,49.0,40.64,28.87
2016,4,12,16,15,0.0,42.0,4.05,23.5,42.0,34.79,24.07
2016,4,12,16,30,0.0,35.0,4.0,23.0,35.0,28.95,19.23
2016,4,12,16,45,0.0,34.5,3.95,23.0,34.5,28.52,18.95
2016,4,12,17,0,0.0,34.0,3.9,23.0,34.0,28.08,18.66
2016,4,12,17,15,0.0,28.5,3.75,22.0,28.5,23.51,14.85
2016,4,12,17,30,0.0,23.0,3.6,21.0,23.0,18.95,10.97
2016,4,12,17,45,0.0,18.0,3.45,20.5,18.0,14.81,7.35
2016,4,12,18,0,0.0,13.0,3.3,20.0,13.0,10.68,3.68
2016,4,12,18,15,0.0,8.5,3.5,19.5,8.5,6.98,0.35
2016,4,12,18,30,0.0,4.0,3.7,19.0,4.0,3.28,0.0
2016,4,12,18,45,0.0,2.0,3.95,19.0,2.0,1.64,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
