Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,153.0,17.0,1.0,14.5,34.0,168.31,58.67
2016,4,23,6,30,306.0,34.0,1.1,15.0,68.0,327.55,260.39
2016,4,23,6,45,411.5,45.0,1.2,16.0,118.5,437.26,354.36
2016,4,23,7,0,517.0,56.0,1.3,17.0,169.0,553.98,446.67
2016,4,23,7,15,582.0,64.0,1.2,17.5,226.0,636.51,507.57
2016,4,23,7,30,647.0,72.0,1.1,18.0,283.0,720.87,565.86
2016,4,23,7,45,690.5,77.5,1.0,19.0,341.0,782.74,603.69
2016,4,23,8,0,734.0,83.0,0.9,20.0,399.0,838.11,635.0
2016,4,23,8,15,764.0,87.5,1.0,20.5,456.0,884.24,663.21
2016,4,23,8,30,794.0,92.0,1.1,21.0,513.0,928.1,689.46
2016,4,23,8,45,814.0,96.5,1.25,22.0,566.0,959.33,706.61
2016,4,23,9,0,834.0,101.0,1.4,23.0,619.0,987.43,721.67
2016,4,23,9,15,850.0,104.0,1.45,23.0,668.0,1006.28,732.0
2016,4,23,9,30,866.0,107.0,1.5,23.0,717.0,1009.27,732.5
2016,4,23,9,45,876.0,110.5,1.55,23.5,760.0,1015.37,733.93
2016,4,23,10,0,886.0,114.0,1.6,24.0,803.0,1017.69,733.08
2016,4,23,10,15,895.0,116.0,1.6,24.0,839.5,1013.57,729.08
2016,4,23,10,30,904.0,118.0,1.6,24.0,876.0,1005.61,722.92
2016,4,23,10,45,908.5,120.5,1.65,24.5,905.0,990.01,711.46
2016,4,23,11,0,913.0,123.0,1.7,25.0,934.0,970.7,697.84
2016,4,23,11,15,917.0,124.0,1.7,25.0,955.0,945.88,681.56
2016,4,23,11,30,921.0,125.0,1.7,25.0,976.0,917.6,663.16
2016,4,23,11,45,923.5,126.0,1.7,25.5,989.0,884.74,640.57
2016,4,23,12,0,926.0,127.0,1.7,26.0,1002.0,848.8,616.04
2016,4,23,12,15,926.5,127.0,1.7,26.0,1006.5,807.68,589.24
2016,4,23,12,30,927.0,127.0,1.7,26.0,1011.0,764.11,559.13
2016,4,23,12,45,924.0,128.0,1.75,26.0,1006.0,716.77,525.7
2016,4,23,13,0,921.0,129.0,1.8,26.0,1001.0,667.69,490.1
2016,4,23,13,15,918.5,128.0,1.85,26.0,988.0,615.94,451.52
2016,4,23,13,30,916.0,127.0,1.9,26.0,975.0,562.85,410.68
2016,4,23,13,45,909.5,127.0,1.95,26.0,953.5,507.45,366.79
2016,4,23,14,0,903.0,127.0,2.0,26.0,932.0,451.48,321.06
2016,4,23,14,15,896.5,125.5,2.1,26.0,903.0,394.17,273.19
2016,4,23,14,30,890.0,124.0,2.2,26.0,874.0,336.72,224.42
2016,4,23,14,45,880.5,122.0,2.3,26.0,837.5,278.38,175.45
2016,4,23,15,0,871.0,120.0,2.4,26.0,801.0,220.69,129.66
2016,4,23,15,15,858.5,117.5,2.45,25.5,758.0,163.25,91.22
2016,4,23,15,30,846.0,115.0,2.5,25.0,715.0,96.78,59.64
2016,4,23,15,45,830.5,111.0,2.6,25.0,667.0,79.22,60.76
2016,4,23,16,0,815.0,107.0,2.7,25.0,619.0,78.22,60.15
2016,4,23,16,15,792.5,103.0,2.65,24.5,565.5,76.97,59.43
2016,4,23,16,30,770.0,99.0,2.6,24.0,512.0,75.61,58.63
2016,4,23,16,45,739.5,94.0,2.55,24.0,456.0,73.29,56.9
2016,4,23,17,0,709.0,89.0,2.5,24.0,400.0,64.8,49.91
2016,4,23,17,15,666.5,83.0,2.3,23.0,342.5,61.63,47.6
2016,4,23,17,30,624.0,77.0,2.1,22.0,285.0,58.37,45.11
2016,4,23,17,45,558.5,69.0,1.9,21.5,229.0,53.27,40.8
2016,4,23,18,0,493.0,61.0,1.7,21.0,173.0,48.07,36.22
2016,4,23,18,15,396.5,49.5,1.65,20.0,123.0,39.64,28.66
2016,4,23,18,30,300.0,38.0,1.6,19.0,73.0,31.03,20.55
2016,4,23,18,45,150.0,19.0,1.6,18.5,36.5,14.81,2.62
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,14.0,19.5,1.9,15.5,21.0,31.14,9.24
2016,4,24,6,30,28.0,39.0,2.1,16.0,42.0,69.27,51.63
2016,4,24,6,45,56.5,64.0,2.35,16.5,75.0,124.67,100.26
2016,4,24,7,0,85.0,89.0,2.6,17.0,108.0,194.3,159.71
2016,4,24,7,15,123.0,109.5,2.8,17.5,145.5,250.56,207.34
2016,4,24,7,30,161.0,130.0,3.0,18.0,183.0,308.65,255.07
2016,4,24,7,45,166.5,159.0,3.2,18.5,223.0,349.74,286.67
2016,4,24,8,0,172.0,188.0,3.4,19.0,263.0,389.3,316.29
2016,4,24,8,15,86.0,168.5,3.5,19.5,206.0,255.46,206.31
2016,4,24,8,30,0.0,149.0,3.6,20.0,149.0,131.46,102.28
2016,4,24,8,45,1.5,162.5,3.75,20.5,163.5,144.54,112.48
2016,4,24,9,0,3.0,176.0,3.9,21.0,178.0,157.62,122.4
2016,4,24,9,15,15.5,224.5,3.95,21.0,235.5,216.07,168.85
2016,4,24,9,30,28.0,273.0,4.0,21.0,293.0,294.88,230.13
2016,4,24,9,45,26.0,284.0,4.1,21.5,304.0,300.0,232.79
2016,4,24,10,0,24.0,295.0,4.2,22.0,315.0,285.86,220.9
2016,4,24,10,15,39.0,336.5,4.2,22.0,369.0,357.85,275.78
2016,4,24,10,30,54.0,378.0,4.2,22.0,423.0,408.83,313.76
2016,4,24,10,45,111.5,415.0,4.25,22.5,513.0,510.35,389.25
2016,4,24,11,0,169.0,452.0,4.3,23.0,603.0,588.56,445.72
2016,4,24,11,15,100.0,415.0,4.3,23.0,505.5,464.91,353.26
2016,4,24,11,30,31.0,378.0,4.3,23.0,408.0,362.59,275.44
2016,4,24,11,45,24.0,345.5,4.3,23.5,369.0,321.96,244.43
2016,4,24,12,0,17.0,313.0,4.3,24.0,330.0,277.07,209.95
2016,4,24,12,15,71.0,401.0,4.2,24.0,469.5,393.63,298.22
2016,4,24,12,30,125.0,489.0,4.1,24.0,609.0,496.6,373.48
2016,4,24,12,45,72.5,413.5,4.1,24.0,483.5,387.08,292.05
2016,4,24,13,0,20.0,338.0,4.1,24.0,358.0,289.09,218.48
2016,4,24,13,15,15.0,276.5,4.05,24.0,291.5,234.73,177.53
2016,4,24,13,30,10.0,215.0,4.0,24.0,225.0,181.52,136.88
2016,4,24,13,45,8.5,197.0,3.95,24.5,205.0,165.32,124.24
2016,4,24,14,0,7.0,179.0,3.9,25.0,185.0,149.46,111.83
2016,4,24,14,15,398.0,170.5,3.85,25.0,506.5,246.68,177.95
2016,4,24,14,30,789.0,162.0,3.8,25.0,828.0,328.12,223.87
2016,4,24,14,45,772.5,162.5,3.75,25.0,791.5,274.4,178.16
2016,4,24,15,0,756.0,163.0,3.7,25.0,755.0,222.43,136.74
2016,4,24,15,15,741.5,159.5,3.7,24.5,714.0,161.04,94.12
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,109.56,71.11
2016,4,24,15,45,496.5,217.5,3.7,24.0,560.0,130.89,103.9
2016,4,24,16,0,266.0,279.0,3.7,24.0,447.0,173.29,139.1
2016,4,24,16,15,298.5,247.5,3.65,24.0,420.5,158.83,127.58
2016,4,24,16,30,331.0,216.0,3.6,24.0,394.0,143.25,115.15
2016,4,24,16,45,456.0,167.0,3.55,24.0,384.0,111.15,88.76
2016,4,24,17,0,581.0,118.0,3.5,24.0,374.0,83.86,66.07
2016,4,24,17,15,536.5,109.0,3.3,23.5,320.0,79.49,62.74
2016,4,24,17,30,492.0,100.0,3.1,23.0,266.0,72.7,57.21
2016,4,24,17,45,433.0,88.0,2.9,22.5,213.5,64.83,50.59
2016,4,24,18,0,374.0,76.0,2.7,22.0,161.0,56.72,43.51
2016,4,24,18,15,286.5,60.0,2.6,21.5,114.0,45.29,33.31
2016,4,24,18,30,199.0,44.0,2.5,21.0,67.0,33.59,22.53
2016,4,24,18,45,99.5,22.0,2.45,20.5,33.5,17.0,4.44
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,105.0,21.0,2.55,19.5,33.0,137.99,69.55
2016,4,25,6,30,210.0,42.0,2.7,20.0,66.0,262.7,207.8
2016,4,25,6,45,302.5,57.0,2.85,20.5,113.5,361.23,293.54
2016,4,25,7,0,395.0,72.0,3.0,21.0,161.0,466.57,379.94
2016,4,25,7,15,251.5,104.0,3.2,21.5,166.5,372.94,304.6
2016,4,25,7,30,108.0,136.0,3.4,22.0,172.0,268.84,217.53
2016,4,25,7,45,120.5,160.0,3.6,22.5,207.5,307.65,248.05
2016,4,25,8,0,133.0,184.0,3.8,23.0,243.0,346.05,277.11
2016,4,25,8,15,164.5,209.5,3.9,23.5,291.5,404.46,321.48
2016,4,25,8,30,196.0,235.0,4.0,24.0,340.0,462.63,364.53
2016,4,25,8,45,102.5,217.5,4.15,24.5,273.0,342.47,268.39
2016,4,25,9,0,9.0,200.0,4.3,25.0,206.0,187.3,143.77
2016,4,25,9,15,137.5,263.0,4.35,25.5,360.5,420.78,326.66
2016,4,25,9,30,266.0,326.0,4.4,26.0,515.0,637.65,485.98
2016,4,25,9,45,525.0,239.0,4.45,26.5,640.5,815.88,616.08
2016,4,25,10,0,784.0,152.0,4.5,27.0,766.0,970.88,720.57
2016,4,25,10,15,548.5,274.5,4.5,27.0,713.5,852.54,635.07
2016,4,25,10,30,313.0,397.0,4.5,27.0,661.0,715.01,532.46
2016,4,25,10,45,564.0,281.0,4.5,27.5,776.5,838.93,623.92
2016,4,25,11,0,815.0,165.0,4.5,28.0,892.0,933.77,688.39
2016,4,25,11,15,820.0,166.0,4.5,28.0,912.0,910.74,671.61
2016,4,25,11,30,825.0,167.0,4.5,28.0,932.0,884.37,653.42
2016,4,25,11,45,849.0,153.0,4.55,28.5,950.0,846.63,626.5
2016,4,25,12,0,873.0,139.0,4.6,29.0,968.0,817.67,605.68
2016,4,25,12,15,874.0,139.0,4.55,29.0,972.0,778.78,578.7
2016,4,25,12,30,875.0,139.0,4.5,29.0,976.0,737.59,548.35
2016,4,25,12,45,869.0,142.0,4.5,29.0,970.5,691.89,514.33
2016,4,25,13,0,863.0,145.0,4.5,29.0,965.0,644.83,478.61
2016,4,25,13,15,531.5,310.5,4.45,29.0,813.5,539.03,397.93
2016,4,25,13,30,200.0,476.0,4.4,29.0,662.0,460.55,338.59
2016,4,25,13,45,520.0,310.5,4.35,29.5,779.0,459.43,334.97
2016,4,25,14,0,840.0,145.0,4.3,30.0,896.0,439.69,312.59
2016,4,25,14,15,832.5,143.5,4.25,29.5,867.5,381.03,264.13
2016,4,25,14,30,825.0,142.0,4.2,29.0,839.0,325.67,217.48
2016,4,25,14,45,521.5,261.5,4.2,29.0,696.0,278.98,188.39
2016,4,25,15,0,218.0,381.0,4.2,29.0,553.0,284.35,203.43
2016,4,25,15,15,492.0,258.5,4.1,29.0,618.0,199.13,130.53
2016,4,25,15,30,766.0,136.0,4.0,29.0,683.0,109.18,68.16
2016,4,25,15,45,465.0,213.5,3.95,29.0,539.0,127.92,99.41
2016,4,25,16,0,164.0,291.0,3.9,29.0,395.0,188.33,148.44
2016,4,25,16,15,416.0,207.0,3.75,28.5,439.5,129.48,101.43
2016,4,25,16,30,668.0,123.0,3.6,28.0,484.0,82.98,63.74
2016,4,25,16,45,635.5,116.5,3.5,28.0,430.5,80.67,62.09
2016,4,25,17,0,603.0,110.0,3.4,28.0,377.0,78.19,60.26
2016,4,25,17,15,558.0,102.0,3.2,27.5,322.5,74.3,57.34
2016,4,25,17,30,513.0,94.0,3.0,27.0,268.0,70.25,54.19
2016,4,25,17,45,450.0,83.0,2.8,26.5,215.0,61.46,46.88
2016,4,25,18,0,387.0,72.0,2.6,26.0,162.0,53.92,40.41
2016,4,25,18,15,298.5,57.5,2.65,25.5,115.0,43.51,31.24
2016,4,25,18,30,210.0,43.0,2.7,25.0,68.0,32.86,21.56
2016,4,25,18,45,105.0,21.5,2.8,24.5,34.0,16.62,4.62
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,4.05,20.0,33.0,114.76,63.6
2016,4,26,6,30,183.0,44.0,4.1,20.0,66.0,244.71,194.4
2016,4,26,6,45,258.0,63.0,4.15,20.5,112.0,334.16,272.55
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,428.42,351.14
2016,4,26,7,15,166.5,96.0,4.3,21.5,134.0,285.39,233.88
2016,4,26,7,30,0.0,110.0,4.4,22.0,110.0,102.39,79.13
2016,4,26,7,45,37.5,145.5,4.55,22.5,162.0,190.27,151.99
2016,4,26,8,0,75.0,181.0,4.7,23.0,214.0,266.07,213.0
2016,4,26,8,15,339.5,167.0,4.8,23.5,346.0,541.96,433.95
2016,4,26,8,30,604.0,153.0,4.9,24.0,478.0,821.22,640.02
2016,4,26,8,45,634.0,158.0,5.05,24.5,529.5,860.76,664.03
2016,4,26,9,0,664.0,163.0,5.2,25.0,581.0,897.64,687.29
2016,4,26,9,15,683.5,168.5,5.25,25.0,628.0,921.53,702.1
2016,4,26,9,30,703.0,174.0,5.3,25.0,675.0,942.19,714.8
2016,4,26,9,45,721.0,177.0,5.4,25.5,717.0,955.17,721.18
2016,4,26,10,0,739.0,180.0,5.5,26.0,759.0,964.61,725.27
2016,4,26,10,15,750.0,183.5,5.55,26.0,794.5,963.99,723.77
2016,4,26,10,30,761.0,187.0,5.6,26.0,830.0,959.73,720.0
2016,4,26,10,45,766.0,191.5,5.7,26.5,857.5,938.49,703.58
2016,4,26,11,0,771.0,196.0,5.8,27.0,885.0,922.66,691.12
2016,4,26,11,15,776.0,197.5,5.85,27.0,905.0,900.67,675.59
2016,4,26,11,30,781.0,199.0,5.9,27.0,925.0,875.4,657.87
2016,4,26,11,45,790.5,195.0,5.95,27.5,938.5,846.0,636.02
2016,4,26,12,0,800.0,191.0,6.0,28.0,952.0,813.5,611.4
2016,4,26,12,15,800.0,191.5,5.95,28.0,955.5,774.61,582.5
2016,4,26,12,30,800.0,192.0,5.9,28.0,959.0,733.62,551.73
2016,4,26,12,45,423.0,309.5,5.9,28.0,715.0,538.25,405.01
2016,4,26,13,0,46.0,427.0,5.9,28.0,471.0,371.87,277.46
2016,4,26,13,15,39.0,406.0,5.85,28.0,443.0,343.81,256.87
2016,4,26,13,30,32.0,385.0,5.8,28.0,415.0,317.31,237.12
2016,4,26,13,45,23.0,324.5,5.8,28.0,346.0,263.16,196.71
2016,4,26,14,0,14.0,264.0,5.8,28.0,277.0,218.15,162.94
2016,4,26,14,15,45.5,333.0,5.7,28.0,372.0,266.02,198.5
2016,4,26,14,30,77.0,402.0,5.6,28.0,467.0,310.88,230.91
2016,4,26,14,45,48.0,339.5,5.6,28.0,379.5,255.84,190.37
2016,4,26,15,0,19.0,277.0,5.6,28.0,292.0,217.75,162.96
2016,4,26,15,15,322.5,241.5,5.5,28.0,473.0,172.72,117.35
2016,4,26,15,30,626.0,206.0,5.4,28.0,654.0,137.79,92.49
2016,4,26,15,45,490.0,234.0,5.3,28.0,570.0,139.72,109.51
2016,4,26,16,0,354.0,262.0,5.2,28.0,486.0,165.91,131.14
2016,4,26,16,15,413.5,230.5,4.95,27.5,470.5,143.25,113.26
2016,4,26,16,30,473.0,199.0,4.7,27.0,455.0,128.47,101.72
2016,4,26,16,45,266.0,189.0,4.5,26.5,330.5,127.7,101.66
2016,4,26,17,0,59.0,179.0,4.3,26.0,206.0,130.07,104.21
2016,4,26,17,15,44.5,156.5,4.1,25.5,175.0,114.87,92.01
2016,4,26,17,30,30.0,134.0,3.9,25.0,144.0,99.35,79.34
2016,4,26,17,45,92.0,119.5,3.7,25.0,142.5,86.88,68.81
2016,4,26,18,0,154.0,105.0,3.5,25.0,141.0,76.66,59.92
2016,4,26,18,15,104.5,75.5,3.5,24.5,97.0,56.49,42.38
2016,4,26,18,30,55.0,46.0,3.5,24.0,53.0,35.69,24.05
2016,4,26,18,45,27.5,23.0,3.55,24.0,26.5,18.56,6.37
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,155.07,96.03
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,291.86,237.29
2016,4,27,6,45,370.5,56.0,3.45,15.0,129.0,414.9,344.71
2016,4,27,7,0,499.0,67.0,3.5,15.0,183.0,554.39,459.43
2016,4,27,7,15,565.5,76.0,3.4,15.5,241.0,639.77,525.54
2016,4,27,7,30,632.0,85.0,3.3,16.0,299.0,726.72,589.46
2016,4,27,7,45,691.0,88.0,3.25,16.5,360.5,799.83,640.29
2016,4,27,8,0,750.0,91.0,3.2,17.0,422.0,872.67,688.88
2016,4,27,8,15,781.0,95.5,3.15,18.0,480.5,913.18,711.59
2016,4,27,8,30,812.0,100.0,3.1,19.0,539.0,958.21,736.95
2016,4,27,8,45,839.0,102.0,3.05,20.5,595.0,993.47,753.47
2016,4,27,9,0,866.0,104.0,3.0,22.0,651.0,1025.6,767.49
2016,4,27,9,15,882.0,107.0,2.95,22.5,701.0,1044.39,775.44
2016,4,27,9,30,898.0,110.0,2.9,23.0,751.0,1046.99,772.97
2016,4,27,9,45,911.5,112.0,2.9,24.0,796.0,1054.63,773.09
2016,4,27,10,0,925.0,114.0,2.9,25.0,841.0,1058.39,770.81
2016,4,27,10,15,933.0,115.5,2.8,25.5,877.5,1052.21,762.91
2016,4,27,10,30,941.0,117.0,2.7,26.0,914.0,1042.11,752.81
2016,4,27,10,45,947.0,118.0,2.65,27.0,943.5,1025.68,737.95
2016,4,27,11,0,953.0,119.0,2.6,28.0,973.0,1005.44,720.96
2016,4,27,11,15,956.0,120.0,2.6,28.0,994.0,978.74,703.4
2016,4,27,11,30,959.0,121.0,2.6,28.0,1015.0,948.52,683.67
2016,4,27,11,45,963.5,120.0,2.6,28.5,1028.0,914.43,660.12
2016,4,27,12,0,968.0,119.0,2.6,29.0,1041.0,877.12,634.54
2016,4,27,12,15,968.0,119.0,2.6,29.0,1044.5,834.23,606.48
2016,4,27,12,30,968.0,119.0,2.6,29.0,1048.0,788.84,575.48
2016,4,27,12,45,966.5,118.5,2.6,29.0,1042.5,739.81,540.43
2016,4,27,13,0,965.0,118.0,2.6,29.0,1037.0,688.91,503.18
2016,4,27,13,15,961.5,117.0,2.55,29.0,1023.0,634.8,462.45
2016,4,27,13,30,958.0,116.0,2.5,29.0,1009.0,579.38,419.62
2016,4,27,13,45,953.0,115.0,2.5,29.0,986.5,522.15,374.36
2016,4,27,14,0,948.0,114.0,2.5,29.0,964.0,464.13,327.14
2016,4,27,14,15,941.0,112.5,2.4,28.5,933.5,404.54,277.95
2016,4,27,14,30,934.0,111.0,2.3,28.0,903.0,344.83,227.83
2016,4,27,14,45,922.5,110.0,2.25,28.0,865.0,284.53,177.36
2016,4,27,15,0,911.0,109.0,2.2,28.0,827.0,225.07,130.15
2016,4,27,15,15,898.5,106.5,2.0,28.0,783.0,165.67,89.6
2016,4,27,15,30,886.0,104.0,1.8,28.0,739.0,107.69,63.86
2016,4,27,15,45,867.5,102.0,1.65,28.0,689.0,84.69,64.4
2016,4,27,16,0,849.0,100.0,1.5,28.0,639.0,74.02,55.85
2016,4,27,16,15,828.0,96.5,1.35,28.0,585.0,72.91,55.14
2016,4,27,16,30,807.0,93.0,1.2,28.0,531.0,71.7,54.34
2016,4,27,16,45,774.5,89.5,1.1,28.0,473.5,70.23,53.33
2016,4,27,17,0,742.0,86.0,1.0,28.0,416.0,68.73,52.29
2016,4,27,17,15,700.5,80.0,0.85,27.5,358.0,59.65,44.97
2016,4,27,17,30,659.0,74.0,0.7,27.0,300.0,56.25,42.33
2016,4,27,17,45,593.5,67.0,0.55,26.5,242.0,51.77,38.66
2016,4,27,18,0,528.0,60.0,0.4,26.0,184.0,47.24,34.77
2016,4,27,18,15,431.0,49.5,0.45,25.5,132.5,39.56,27.99
2016,4,27,18,30,334.0,39.0,0.5,25.0,81.0,31.76,20.79
2016,4,27,18,45,167.0,19.5,0.6,24.5,40.5,15.62,4.87
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,129.5,22.0,1.45,15.0,38.5,161.09,105.59
2016,4,28,6,30,259.0,44.0,1.7,16.0,77.0,302.96,244.72
2016,4,28,6,45,351.5,58.0,2.0,17.0,126.5,402.52,330.13
2016,4,28,7,0,444.0,72.0,2.3,18.0,176.0,508.65,415.76
2016,4,28,7,15,506.5,82.0,2.45,18.5,231.0,595.09,482.52
2016,4,28,7,30,569.0,92.0,2.6,19.0,286.0,678.16,543.77
2016,4,28,7,45,616.5,98.0,2.8,20.0,343.0,743.1,588.47
2016,4,28,8,0,664.0,104.0,3.0,21.0,400.0,807.43,631.23
2016,4,28,8,15,695.0,110.0,3.25,21.5,455.0,854.59,662.15
2016,4,28,8,30,726.0,116.0,3.5,22.0,510.0,899.74,691.25
2016,4,28,8,45,751.0,119.5,3.8,23.0,562.5,933.33,710.9
2016,4,28,9,0,776.0,123.0,4.1,24.0,615.0,957.4,723.87
2016,4,28,9,15,793.5,126.5,4.1,24.0,663.0,977.89,735.55
2016,4,28,9,30,811.0,130.0,4.1,24.0,711.0,994.91,744.98
2016,4,28,9,45,824.0,133.0,4.2,24.5,753.5,1003.18,747.82
2016,4,28,10,0,837.0,136.0,4.3,25.0,796.0,1007.72,748.36
2016,4,28,10,15,846.5,138.5,4.3,25.5,831.5,1004.43,743.29
2016,4,28,10,30,856.0,141.0,4.3,26.0,867.0,997.32,735.94
2016,4,28,10,45,860.5,143.5,4.35,26.5,895.0,968.72,714.75
2016,4,28,11,0,865.0,146.0,4.4,27.0,923.0,949.82,700.34
2016,4,28,11,15,869.0,147.5,4.4,27.0,943.5,926.1,683.87
2016,4,28,11,30,873.0,149.0,4.4,27.0,964.0,899.06,665.27
2016,4,28,11,45,873.0,151.5,4.45,27.5,975.0,866.33,641.78
2016,4,28,12,0,873.0,154.0,4.5,28.0,986.0,830.8,616.43
2016,4,28,12,15,872.5,154.0,4.45,28.0,989.5,790.43,588.22
2016,4,28,12,30,872.0,154.0,4.4,28.0,993.0,747.96,557.01
2016,4,28,12,45,861.5,159.5,4.4,28.0,985.0,700.87,521.99
2016,4,28,13,0,851.0,165.0,4.4,28.0,977.0,657.4,488.69
2016,4,28,13,15,846.5,164.0,4.35,28.0,963.0,605.98,449.06
2016,4,28,13,30,842.0,163.0,4.3,28.0,949.0,553.7,407.82
2016,4,28,13,45,822.5,169.5,4.25,28.0,923.0,499.18,363.92
2016,4,28,14,0,803.0,176.0,4.2,28.0,897.0,445.61,319.79
2016,4,28,14,15,793.0,174.0,4.15,28.0,867.5,390.78,273.84
2016,4,28,14,30,783.0,172.0,4.1,28.0,838.0,336.55,227.88
2016,4,28,14,45,488.0,279.0,4.05,28.0,688.0,283.93,194.15
2016,4,28,15,0,193.0,386.0,4.0,28.0,538.0,284.1,204.94
2016,4,28,15,15,270.0,348.5,3.95,28.0,549.5,239.13,169.37
2016,4,28,15,30,347.0,311.0,3.9,28.0,561.0,199.48,143.7
2016,4,28,15,45,239.0,302.0,3.85,28.0,468.5,195.42,154.09
2016,4,28,16,0,131.0,293.0,3.8,28.0,376.0,188.73,149.17
2016,4,28,16,15,83.5,253.5,3.65,27.5,305.0,177.15,140.59
2016,4,28,16,30,36.0,214.0,3.5,27.0,234.0,153.25,121.86
2016,4,28,16,45,18.0,170.5,3.35,26.5,180.5,132.34,105.35
2016,4,28,17,0,0.0,127.0,3.2,26.0,127.0,101.13,79.95
2016,4,28,17,15,0.0,108.0,3.0,25.5,108.0,86.65,68.22
2016,4,28,17,30,0.0,89.0,2.8,25.0,89.0,72.02,56.13
2016,4,28,17,45,73.0,97.5,2.65,25.0,115.0,73.42,57.38
2016,4,28,18,0,146.0,106.0,2.5,25.0,141.0,77.37,60.55
2016,4,28,18,15,101.5,75.5,2.55,24.5,97.0,56.65,42.57
2016,4,28,18,30,57.0,45.0,2.6,24.0,53.0,35.16,23.71
2016,4,28,18,45,29.5,24.0,2.7,24.0,28.0,19.36,7.79
2016,4,28,19,0,2.0,3.0,2.8,24.0,3.0,2.56,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.5,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,7.6,0.0
2016,4,29,6,15,61.0,26.0,2.8,21.5,33.5,102.38,66.02
2016,4,29,6,30,116.0,48.0,2.9,22.0,63.0,180.19,141.82
2016,4,29,6,45,165.0,73.0,3.05,22.5,106.0,256.1,206.7
2016,4,29,7,0,214.0,98.0,3.2,23.0,149.0,332.84,270.2
2016,4,29,7,15,112.5,110.5,3.55,23.5,138.0,240.06,193.98
2016,4,29,7,30,11.0,123.0,3.9,24.0,127.0,127.17,99.08
2016,4,29,7,45,17.5,144.5,4.25,24.5,152.0,153.02,119.87
2016,4,29,8,0,24.0,166.0,4.6,25.0,177.0,178.88,140.15
2016,4,29,8,15,12.0,156.5,4.75,25.0,162.0,152.84,118.39
2016,4,29,8,30,0.0,147.0,4.9,25.0,147.0,128.96,98.42
2016,4,29,8,45,1.0,158.0,5.1,25.5,159.0,139.19,106.06
2016,4,29,9,0,2.0,169.0,5.3,26.0,171.0,149.47,113.64
2016,4,29,9,15,4.5,185.0,5.35,26.0,188.5,166.03,126.39
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,182.48,138.95
2016,4,29,9,45,3.5,172.0,5.45,26.5,175.0,151.14,113.83
2016,4,29,10,0,0.0,143.0,5.5,27.0,144.0,121.26,89.98
2016,4,29,10,15,25.5,261.5,5.45,27.0,283.5,268.26,203.91
2016,4,29,10,30,51.0,380.0,5.4,27.0,423.0,407.23,307.9
2016,4,29,10,45,323.0,342.5,5.4,27.5,632.0,654.85,494.6
2016,4,29,11,0,595.0,305.0,5.4,28.0,841.0,869.98,647.78
2016,4,29,11,15,326.5,370.0,5.35,28.0,665.0,651.73,487.45
2016,4,29,11,30,58.0,435.0,5.3,28.0,489.0,437.69,326.17
2016,4,29,11,45,35.0,336.5,5.25,28.5,369.5,322.94,241.26
2016,4,29,12,0,12.0,238.0,5.2,29.0,250.0,209.69,155.75
2016,4,29,12,15,19.5,309.0,5.15,29.0,328.5,273.33,203.63
2016,4,29,12,30,27.0,380.0,5.1,29.0,407.0,336.6,250.27
2016,4,29,12,45,19.5,307.0,5.05,29.0,326.5,266.73,198.29
2016,4,29,13,0,12.0,234.0,5.0,29.0,246.0,200.75,148.84
2016,4,29,13,15,66.0,354.5,4.9,29.0,416.5,320.39,238.55
2016,4,29,13,30,120.0,475.0,4.8,29.0,587.0,419.56,310.23
2016,4,29,13,45,212.0,455.0,4.75,29.0,647.5,432.58,318.3
2016,4,29,14,0,304.0,435.0,4.7,29.0,708.0,425.76,310.79
2016,4,29,14,15,411.0,383.0,4.6,28.5,740.5,394.27,284.04
2016,4,29,14,30,518.0,331.0,4.5,28.0,773.0,360.64,253.64
2016,4,29,14,45,456.5,353.5,4.4,28.0,730.5,321.77,223.6
2016,4,29,15,0,395.0,376.0,4.3,28.0,688.0,299.54,208.15
2016,4,29,15,15,378.0,363.5,4.1,28.0,649.5,259.0,180.23
2016,4,29,15,30,361.0,351.0,3.9,28.0,611.0,220.72,159.29
2016,4,29,15,45,313.5,317.0,3.75,28.0,532.0,191.03,150.5
2016,4,29,16,0,266.0,283.0,3.6,28.0,453.0,175.02,138.1
2016,4,29,16,15,251.5,287.0,3.35,27.5,437.0,187.29,148.72
2016,4,29,16,30,237.0,291.0,3.1,27.0,421.0,187.39,149.54
2016,4,29,16,45,198.5,240.5,2.9,27.0,341.5,161.01,128.54
2016,4,29,17,0,160.0,190.0,2.7,27.0,262.0,132.65,105.67
2016,4,29,17,15,109.5,174.5,2.55,26.5,220.5,122.0,97.43
2016,4,29,17,30,59.0,159.0,2.4,26.0,179.0,113.96,91.17
2016,4,29,17,45,78.0,133.5,2.25,26.0,155.0,96.98,76.98
2016,4,29,18,0,97.0,108.0,2.1,26.0,131.0,78.27,61.03
2016,4,29,18,15,64.5,74.5,2.05,25.5,88.0,55.92,41.79
2016,4,29,18,30,32.0,41.0,2.0,25.0,45.0,32.96,21.82
2016,4,29,18,45,16.5,21.5,2.0,25.0,23.5,17.84,7.02
2016,4,29,19,0,1.0,2.0,2.0,25.0,2.0,1.71,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,14.0,9.0,18.01,0.0
2016,4,30,6,15,119.0,28.5,3.4,14.5,44.0,151.76,107.01
2016,4,30,6,30,222.0,49.0,3.5,15.0,79.0,281.76,230.4
2016,4,30,6,45,319.5,64.0,3.65,15.5,129.0,385.47,320.92
2016,4,30,7,0,417.0,79.0,3.8,16.0,179.0,496.07,412.7
2016,4,30,7,15,480.5,89.5,3.9,16.5,234.0,575.51,475.44
2016,4,30,7,30,544.0,100.0,4.0,17.0,289.0,665.35,543.49
2016,4,30,7,45,594.5,106.5,4.15,18.0,346.5,733.49,591.5
2016,4,30,8,0,645.0,113.0,4.3,19.0,404.0,801.07,637.45
2016,4,30,8,15,677.0,119.5,4.25,19.5,459.0,849.54,668.55
2016,4,30,8,30,709.0,126.0,4.2,20.0,514.0,896.0,697.55
2016,4,30,8,45,739.0,128.0,4.2,21.0,567.5,932.58,717.92
2016,4,30,9,0,769.0,130.0,4.2,22.0,621.0,966.43,736.07
2016,4,30,9,15,786.5,134.0,4.0,22.5,669.0,979.9,740.34
2016,4,30,9,30,804.0,138.0,3.8,23.0,717.0,997.37,747.44
2016,4,30,9,45,649.0,217.0,3.6,23.5,702.0,926.08,694.71
2016,4,30,10,0,494.0,296.0,3.4,24.0,687.0,834.84,624.89
2016,4,30,10,15,678.5,218.5,3.2,24.0,782.0,931.04,692.73
2016,4,30,10,30,863.0,141.0,3.0,24.0,877.0,991.46,729.41
2016,4,30,10,45,874.0,140.0,2.8,24.5,907.0,978.82,716.49
2016,4,30,11,0,885.0,139.0,2.6,25.0,937.0,962.5,701.98
2016,4,30,11,15,889.5,140.5,2.35,25.0,958.0,938.9,683.79
2016,4,30,11,30,894.0,142.0,2.1,25.0,979.0,911.89,663.49
2016,4,30,11,45,900.5,140.0,1.9,25.5,992.5,880.33,639.53
2016,4,30,12,0,907.0,138.0,1.7,26.0,1006.0,845.7,613.72
2016,4,30,12,15,907.5,138.0,1.6,26.0,1010.0,805.2,586.36
2016,4,30,12,30,908.0,138.0,1.5,26.0,1014.0,762.4,555.85
2016,4,30,12,45,909.0,136.5,1.4,26.5,1010.0,716.77,521.65
2016,4,30,13,0,910.0,135.0,1.3,27.0,1006.0,669.26,485.61
2016,4,30,13,15,907.5,134.0,1.3,27.0,993.0,618.38,448.17
2016,4,30,13,30,905.0,133.0,1.3,27.0,980.0,566.24,408.66
2016,4,30,13,45,901.5,131.0,1.35,27.5,959.0,511.86,365.79
2016,4,30,14,0,898.0,129.0,1.4,28.0,938.0,456.66,321.02
2016,4,30,14,15,891.5,127.5,1.35,28.0,909.5,400.1,274.42
2016,4,30,14,30,885.0,126.0,1.3,28.0,881.0,343.43,227.0
2016,4,30,14,45,878.0,123.0,1.3,28.0,845.5,285.82,179.24
2016,4,30,15,0,871.0,120.0,1.3,28.0,810.0,228.6,133.89
2016,4,30,15,15,859.0,117.0,1.25,27.5,767.5,171.41,94.77
2016,4,30,15,30,847.0,114.0,1.2,27.0,725.0,105.07,60.6
2016,4,30,15,45,834.0,110.0,1.15,27.0,677.5,78.16,59.25
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,77.21,58.69
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.5,76.3,58.14
2016,4,30,16,30,778.0,99.0,1.0,27.0,525.0,75.29,57.52
2016,4,30,16,45,751.5,93.5,0.95,27.0,470.0,72.66,55.56
2016,4,30,17,0,725.0,88.0,0.9,27.0,415.0,63.93,48.47
2016,4,30,17,15,685.0,82.5,0.85,26.5,358.0,61.1,46.38
2016,4,30,17,30,645.0,77.0,0.8,26.0,301.0,58.18,44.15
2016,4,30,17,45,587.5,69.0,0.8,25.5,245.0,53.1,39.97
2016,4,30,18,0,530.0,61.0,0.8,25.0,189.0,47.88,35.5
2016,4,30,18,15,437.5,51.0,0.85,24.0,137.5,40.67,29.17
2016,4,30,18,30,345.0,41.0,0.9,23.0,86.0,33.35,22.43
2016,4,30,18,45,202.0,26.0,0.95,22.5,49.0,20.23,9.2
2016,4,30,19,0,59.0,11.0,1.0,22.0,12.0,9.39,0.0
2016,4,30,19,15,29.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,35.98,0.0
2016,5,1,6,15,157.0,28.5,3.25,15.5,47.5,199.14,144.3
2016,5,1,6,30,276.0,46.0,3.5,16.0,83.0,318.63,260.48
2016,5,1,6,45,360.0,59.5,3.75,17.0,132.0,411.64,340.83
2016,5,1,7,0,444.0,73.0,4.0,18.0,181.0,510.44,421.31
2016,5,1,7,15,222.0,87.0,4.1,18.5,141.0,320.03,266.24
2016,5,1,7,30,0.0,101.0,4.2,19.0,101.0,90.76,70.35
2016,5,1,7,45,5.5,128.5,4.35,19.5,131.0,122.75,96.87
2016,5,1,8,0,11.0,156.0,4.5,20.0,161.0,154.54,122.53
2016,5,1,8,15,63.5,199.5,4.5,20.0,234.0,270.01,217.09
2016,5,1,8,30,116.0,243.0,4.5,20.0,307.0,391.53,313.13
2016,5,1,8,45,58.0,169.0,4.55,20.5,201.0,221.25,176.1
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,79.16,59.01
2016,5,1,9,15,41.5,213.0,4.55,21.5,243.0,246.66,193.95
2016,5,1,9,30,83.0,331.0,4.5,22.0,391.0,413.49,321.88
2016,5,1,9,45,43.5,250.5,4.5,22.5,282.0,281.61,218.46
2016,5,1,10,0,4.0,170.0,4.5,23.0,173.0,149.28,113.47
2016,5,1,10,15,8.5,213.0,4.5,23.0,220.0,191.82,146.83
2016,5,1,10,30,13.0,256.0,4.5,23.0,267.0,234.05,179.34
2016,5,1,10,45,56.0,350.5,4.5,23.5,401.0,376.4,288.03
2016,5,1,11,0,99.0,445.0,4.5,24.0,535.0,501.26,379.61
2016,5,1,11,15,136.0,463.0,4.5,24.0,589.0,555.33,418.72
2016,5,1,11,30,173.0,481.0,4.5,24.0,643.0,590.47,444.08
2016,5,1,11,45,202.5,485.0,4.5,24.0,677.0,602.95,453.02
2016,5,1,12,0,232.0,489.0,4.5,24.0,711.0,612.31,459.69
2016,5,1,12,15,133.0,447.5,4.5,24.0,575.0,484.02,364.91
2016,5,1,12,30,34.0,406.0,4.5,24.0,439.0,362.83,273.84
2016,5,1,12,45,25.5,360.0,4.5,24.0,385.0,313.34,237.04
2016,5,1,13,0,17.0,314.0,4.5,24.0,331.0,268.25,203.04
2016,5,1,13,15,68.0,394.0,4.55,24.0,458.5,351.37,266.02
2016,5,1,13,30,119.0,474.0,4.6,24.0,586.0,418.57,315.35
2016,5,1,13,45,453.5,328.5,4.65,24.0,740.0,443.53,331.85
2016,5,1,14,0,788.0,183.0,4.7,24.0,894.0,446.62,327.0
2016,5,1,14,15,779.5,181.0,4.7,24.0,866.0,393.29,281.28
2016,5,1,14,30,771.0,179.0,4.7,24.0,838.0,340.42,235.58
2016,5,1,14,45,632.5,237.5,4.75,24.0,762.5,289.62,196.7
2016,5,1,15,0,494.0,296.0,4.8,24.0,687.0,261.28,178.5
2016,5,1,15,15,502.5,273.5,4.75,23.5,653.5,213.34,143.48
2016,5,1,15,30,511.0,251.0,4.7,23.0,620.0,165.14,115.67
2016,5,1,15,45,407.5,263.5,4.7,23.0,545.5,153.8,123.21
2016,5,1,16,0,304.0,276.0,4.7,23.0,471.0,171.99,138.62
2016,5,1,16,15,239.5,259.5,4.55,22.5,405.5,163.86,132.55
2016,5,1,16,30,175.0,243.0,4.4,22.0,340.0,163.33,132.82
2016,5,1,16,45,246.0,208.0,4.3,22.0,328.0,138.16,112.19
2016,5,1,17,0,317.0,173.0,4.2,22.0,316.0,119.56,96.91
2016,5,1,17,15,277.0,158.0,3.95,21.5,271.0,110.45,89.69
2016,5,1,17,30,237.0,143.0,3.7,21.0,226.0,100.98,82.0
2016,5,1,17,45,202.0,121.0,3.5,21.0,182.5,86.85,69.93
2016,5,1,18,0,167.0,99.0,3.3,21.0,139.0,73.68,58.42
2016,5,1,18,15,122.0,75.0,3.3,20.5,100.0,56.7,43.43
2016,5,1,18,30,77.0,51.0,3.3,20.0,61.0,39.38,27.86
2016,5,1,18,45,38.5,28.5,3.3,20.0,33.5,22.68,11.43
2016,5,1,19,0,0.0,6.0,3.3,20.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.85,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,4.92,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,9.03,1.93
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,14.39,6.67
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,19.77,11.4
2016,5,2,7,15,0.0,31.0,5.55,13.0,31.0,25.57,16.44
2016,5,2,7,30,0.0,38.0,5.6,13.0,38.0,31.38,21.42
2016,5,2,7,45,0.0,45.5,5.65,13.5,45.5,37.62,26.65
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,43.88,31.8
2016,5,2,8,15,0.0,104.5,5.7,14.0,104.5,88.66,69.47
2016,5,2,8,30,0.0,156.0,5.7,14.0,156.0,137.68,110.06
2016,5,2,8,45,3.0,172.5,5.7,14.5,174.5,155.23,124.05
2016,5,2,9,0,6.0,189.0,5.7,15.0,193.0,172.73,137.85
2016,5,2,9,15,3.0,153.5,5.6,15.0,155.5,134.82,106.3
2016,5,2,9,30,0.0,118.0,5.5,15.0,118.0,99.4,76.83
2016,5,2,9,45,0.0,112.0,5.45,15.0,112.0,94.09,72.3
2016,5,2,10,0,0.0,106.0,5.4,15.0,106.0,88.91,67.89
2016,5,2,10,15,0.0,114.0,5.25,15.0,114.0,95.86,73.45
2016,5,2,10,30,0.0,122.0,5.1,15.0,122.0,102.77,78.96
2016,5,2,10,45,0.5,132.5,5.0,15.5,133.0,112.26,86.41
2016,5,2,11,0,1.0,143.0,4.9,16.0,144.0,121.66,93.73
2016,5,2,11,15,7.5,211.0,4.85,16.0,218.5,185.85,145.33
2016,5,2,11,30,14.0,279.0,4.8,16.0,293.0,249.33,195.51
2016,5,2,11,45,16.0,281.0,4.75,16.0,297.0,251.05,196.63
2016,5,2,12,0,18.0,283.0,4.7,16.0,301.0,252.51,197.68
2016,5,2,12,15,51.0,379.5,4.75,16.0,429.5,360.42,282.17
2016,5,2,12,30,84.0,476.0,4.8,16.0,558.0,455.4,354.57
2016,5,2,12,45,57.0,432.5,4.85,16.0,488.0,391.95,305.46
2016,5,2,13,0,30.0,389.0,4.9,16.0,418.0,332.82,259.74
2016,5,2,13,15,86.5,434.0,4.9,16.0,516.0,391.68,305.54
2016,5,2,13,30,143.0,479.0,4.9,16.0,614.0,434.4,337.61
2016,5,2,13,45,136.5,466.5,4.9,16.5,593.0,406.0,314.54
2016,5,2,14,0,130.0,454.0,4.9,17.0,572.0,378.73,292.49
2016,5,2,14,15,70.0,341.0,4.8,17.0,404.5,280.46,217.19
2016,5,2,14,30,10.0,228.0,4.7,17.0,237.0,185.92,144.46
2016,5,2,14,45,44.5,299.0,4.6,17.5,335.5,230.54,178.36
2016,5,2,15,0,79.0,370.0,4.5,18.0,434.0,271.12,208.28
2016,5,2,15,15,50.0,317.0,4.35,18.0,356.5,227.26,175.57
2016,5,2,15,30,21.0,264.0,4.2,18.0,279.0,201.88,157.53
2016,5,2,15,45,10.5,191.0,4.1,18.0,198.5,150.44,122.66
2016,5,2,16,0,0.0,118.0,4.0,18.0,118.0,96.77,77.63
2016,5,2,16,15,9.0,158.0,3.8,18.0,163.0,125.89,102.75
2016,5,2,16,30,18.0,198.0,3.6,18.0,208.0,152.14,125.36
2016,5,2,16,45,9.0,139.5,3.45,18.0,144.5,111.18,90.82
2016,5,2,17,0,0.0,81.0,3.3,18.0,81.0,67.25,53.22
2016,5,2,17,15,0.0,70.0,3.0,17.5,70.0,58.04,45.5
2016,5,2,17,30,0.0,59.0,2.7,17.0,59.0,48.85,37.65
2016,5,2,17,45,226.0,65.0,2.4,17.0,120.5,46.84,35.93
2016,5,2,18,0,452.0,71.0,2.1,17.0,182.0,55.38,43.36
2016,5,2,18,15,365.5,58.5,1.8,16.0,133.0,44.47,33.58
2016,5,2,18,30,279.0,46.0,1.5,15.0,84.0,35.26,25.0
2016,5,2,18,45,139.5,29.0,1.2,14.5,48.0,22.34,11.83
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,10.24,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
