Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,13.0,1.7,10.0,16.0,72.16,0.0
2016,5,3,6,15,228.0,28.0,1.85,10.5,55.5,254.02,194.59
2016,5,3,6,30,369.0,43.0,2.0,11.0,95.0,390.3,323.04
2016,5,3,6,45,464.0,52.5,2.15,12.0,148.0,493.72,410.31
2016,5,3,7,0,559.0,62.0,2.3,13.0,201.0,602.38,496.82
2016,5,3,7,15,616.0,69.0,2.45,13.5,258.0,678.15,554.68
2016,5,3,7,30,673.0,76.0,2.6,14.0,315.0,755.03,610.84
2016,5,3,7,45,714.5,80.5,2.8,15.0,373.0,814.29,651.02
2016,5,3,8,0,756.0,85.0,3.0,16.0,431.0,867.24,685.41
2016,5,3,8,15,783.0,89.5,3.05,16.5,487.0,910.56,712.34
2016,5,3,8,30,810.0,94.0,3.1,17.0,543.0,951.48,737.13
2016,5,3,8,45,830.0,97.5,3.15,17.5,596.0,981.36,753.96
2016,5,3,9,0,850.0,101.0,3.2,18.0,649.0,1008.11,768.61
2016,5,3,9,15,865.0,103.5,3.2,18.5,697.5,1012.86,767.96
2016,5,3,9,30,880.0,106.0,3.2,19.0,746.0,1026.38,773.6
2016,5,3,9,45,890.5,108.5,3.2,19.5,788.0,1031.69,773.79
2016,5,3,10,0,901.0,111.0,3.2,20.0,830.0,1033.25,771.73
2016,5,3,10,15,909.5,113.0,3.2,20.0,866.0,1028.46,767.14
2016,5,3,10,30,918.0,115.0,3.2,20.0,902.0,1019.83,760.25
2016,5,3,10,45,923.0,117.0,3.2,20.5,930.5,1004.0,747.33
2016,5,3,11,0,928.0,119.0,3.2,21.0,959.0,984.45,732.17
2016,5,3,11,15,932.0,120.0,3.2,21.5,980.0,959.4,713.54
2016,5,3,11,30,936.0,121.0,3.2,22.0,1001.0,930.89,692.74
2016,5,3,11,45,939.5,120.5,3.2,22.5,1014.0,897.32,668.64
2016,5,3,12,0,943.0,120.0,3.2,23.0,1027.0,860.69,642.53
2016,5,3,12,15,943.5,120.5,3.2,23.0,1031.0,819.74,614.66
2016,5,3,12,30,944.0,121.0,3.2,23.0,1035.0,776.36,583.92
2016,5,3,12,45,943.0,120.5,3.2,23.0,1030.0,729.04,548.82
2016,5,3,13,0,942.0,120.0,3.2,23.0,1025.0,679.9,511.59
2016,5,3,13,15,939.0,119.5,3.2,23.0,1011.5,627.97,471.33
2016,5,3,13,30,936.0,119.0,3.2,23.0,998.0,574.73,428.95
2016,5,3,13,45,931.0,118.0,3.2,23.5,976.5,519.09,382.8
2016,5,3,14,0,926.0,117.0,3.2,24.0,955.0,462.72,334.95
2016,5,3,14,15,919.0,115.5,3.15,24.0,925.5,404.79,285.48
2016,5,3,14,30,912.0,114.0,3.1,24.0,896.0,346.78,235.23
2016,5,3,14,45,903.0,112.5,3.1,24.0,859.5,288.43,185.12
2016,5,3,15,0,894.0,111.0,3.1,24.0,823.0,230.66,137.7
2016,5,3,15,15,882.0,108.5,3.1,23.5,780.0,172.73,96.36
2016,5,3,15,30,870.0,106.0,3.1,23.0,737.0,116.17,68.2
2016,5,3,15,45,855.0,103.0,3.1,23.0,688.5,84.87,65.92
2016,5,3,16,0,840.0,100.0,3.1,23.0,640.0,73.51,56.62
2016,5,3,16,15,819.5,96.5,3.0,22.5,587.5,72.44,56.04
2016,5,3,16,30,799.0,93.0,2.9,22.0,535.0,71.25,55.36
2016,5,3,16,45,770.5,89.0,2.8,22.0,479.0,69.49,54.07
2016,5,3,17,0,742.0,85.0,2.7,22.0,423.0,67.65,52.71
2016,5,3,17,15,703.5,79.5,2.4,21.5,366.0,59.05,45.61
2016,5,3,17,30,665.0,74.0,2.1,21.0,309.0,56.01,43.23
2016,5,3,17,45,606.0,67.5,1.8,20.5,252.5,51.95,39.84
2016,5,3,18,0,547.0,61.0,1.5,20.0,196.0,47.83,36.26
2016,5,3,18,15,459.0,51.0,1.45,19.0,144.0,40.61,29.82
2016,5,3,18,30,371.0,41.0,1.4,18.0,92.0,33.25,22.98
2016,5,3,18,45,229.0,26.5,1.35,17.0,53.5,21.58,11.3
2016,5,3,19,0,87.0,12.0,1.3,16.0,15.0,10.24,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,64.66,0.0
2016,5,4,6,15,207.0,30.0,2.4,13.5,55.0,237.56,182.29
2016,5,4,6,30,339.0,46.0,2.7,14.0,94.0,370.05,304.96
2016,5,4,6,45,430.0,56.5,3.05,15.0,146.0,470.81,390.26
2016,5,4,7,0,521.0,67.0,3.4,16.0,198.0,576.42,475.22
2016,5,4,7,15,579.5,75.0,3.4,16.5,254.5,653.93,534.35
2016,5,4,7,30,638.0,83.0,3.4,17.0,311.0,732.6,591.58
2016,5,4,7,45,680.0,89.0,3.45,18.0,369.0,793.62,632.43
2016,5,4,8,0,722.0,95.0,3.5,19.0,427.0,853.84,671.23
2016,5,4,8,15,751.0,99.5,3.55,19.5,483.0,891.6,694.22
2016,5,4,8,30,780.0,104.0,3.6,20.0,539.0,934.07,720.24
2016,5,4,8,45,802.0,108.0,3.7,21.0,592.0,966.23,737.6
2016,5,4,9,0,824.0,112.0,3.8,22.0,645.0,995.31,752.73
2016,5,4,9,15,840.0,115.0,3.8,22.5,693.5,1013.78,761.4
2016,5,4,9,30,856.0,118.0,3.8,23.0,742.0,1028.71,767.83
2016,5,4,9,45,868.0,121.0,3.85,23.5,785.0,1022.87,760.92
2016,5,4,10,0,880.0,124.0,3.9,24.0,828.0,1026.31,760.57
2016,5,4,10,15,889.0,126.0,3.9,24.5,864.0,1021.92,754.79
2016,5,4,10,30,898.0,128.0,3.9,25.0,900.0,1013.74,746.77
2016,5,4,10,45,904.5,130.0,3.9,25.5,929.5,999.36,734.87
2016,5,4,11,0,911.0,132.0,3.9,26.0,959.0,981.25,720.73
2016,5,4,11,15,916.0,133.0,3.85,26.0,980.0,957.2,703.93
2016,5,4,11,30,921.0,134.0,3.8,26.0,1001.0,929.67,684.94
2016,5,4,11,45,927.5,132.0,3.8,26.5,1015.0,897.5,661.87
2016,5,4,12,0,934.0,130.0,3.8,27.0,1029.0,862.19,636.76
2016,5,4,12,15,935.0,130.0,3.8,27.0,1033.0,821.33,609.12
2016,5,4,12,30,936.0,130.0,3.8,27.0,1037.0,778.08,578.46
2016,5,4,12,45,935.5,129.5,3.8,27.0,1033.0,731.3,544.04
2016,5,4,13,0,935.0,129.0,3.8,27.0,1029.0,682.72,507.52
2016,5,4,13,15,932.5,128.5,3.8,27.0,1015.5,631.33,468.04
2016,5,4,13,30,930.0,128.0,3.8,27.0,1002.0,578.61,426.47
2016,5,4,13,45,926.0,126.0,3.8,27.0,981.0,523.02,381.62
2016,5,4,14,0,922.0,124.0,3.8,27.0,960.0,466.64,334.9
2016,5,4,14,15,915.5,122.5,3.75,27.0,930.5,409.09,286.14
2016,5,4,14,30,909.0,121.0,3.7,27.0,901.0,351.41,236.59
2016,5,4,14,45,900.5,119.0,3.7,27.0,865.0,293.03,186.89
2016,5,4,15,0,892.0,117.0,3.7,27.0,829.0,235.17,139.78
2016,5,4,15,15,880.5,114.5,3.6,27.0,786.0,177.41,98.56
2016,5,4,15,30,869.0,112.0,3.5,27.0,743.0,120.94,70.22
2016,5,4,15,45,855.0,108.5,3.45,27.0,695.0,77.39,58.67
2016,5,4,16,0,841.0,105.0,3.4,27.0,647.0,76.69,58.32
2016,5,4,16,15,820.0,101.5,3.15,26.5,594.0,75.74,57.85
2016,5,4,16,30,799.0,98.0,2.9,26.0,541.0,74.69,57.3
2016,5,4,16,45,774.0,92.5,2.65,25.5,485.5,72.04,55.41
2016,5,4,17,0,749.0,87.0,2.4,25.0,430.0,69.2,53.35
2016,5,4,17,15,710.0,81.5,2.1,24.0,372.5,60.49,46.35
2016,5,4,17,30,671.0,76.0,1.8,23.0,315.0,57.5,44.13
2016,5,4,17,45,617.0,68.5,1.55,22.5,258.5,52.76,40.2
2016,5,4,18,0,563.0,61.0,1.3,22.0,202.0,47.89,36.01
2016,5,4,18,15,472.5,51.5,1.25,21.0,149.0,41.05,29.95
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,34.1,23.53
2016,5,4,18,45,237.0,28.0,1.2,19.5,56.5,22.87,12.35
2016,5,4,19,0,92.0,14.0,1.2,19.0,17.0,11.95,0.0
2016,5,4,19,15,46.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,67.5,7.5,1.15,14.5,10.0,6.4,0.0
2016,5,5,6,0,135.0,15.0,1.1,15.0,20.0,140.88,0.0
2016,5,5,6,15,279.0,28.5,1.3,16.0,61.5,292.74,223.87
2016,5,5,6,30,423.0,42.0,1.5,17.0,103.0,432.29,347.93
2016,5,5,6,45,506.0,51.0,1.7,18.0,156.0,526.99,425.27
2016,5,5,7,0,589.0,60.0,1.9,19.0,209.0,626.09,501.56
2016,5,5,7,15,642.5,66.0,1.85,19.5,266.0,698.18,553.27
2016,5,5,7,30,696.0,72.0,1.8,20.0,323.0,771.16,602.8
2016,5,5,7,45,730.0,78.0,1.8,20.5,380.0,820.42,633.82
2016,5,5,8,0,764.0,84.0,1.8,21.0,437.0,874.41,667.13
2016,5,5,8,15,789.5,88.0,1.8,22.0,492.0,915.71,689.48
2016,5,5,8,30,815.0,92.0,1.8,23.0,547.0,954.56,709.69
2016,5,5,8,45,829.5,96.5,1.8,24.0,598.5,980.19,720.85
2016,5,5,9,0,844.0,101.0,1.8,25.0,650.0,1002.57,729.93
2016,5,5,9,15,858.0,104.0,1.75,25.0,697.0,1006.84,729.67
2016,5,5,9,30,872.0,107.0,1.7,25.0,744.0,1019.9,735.34
2016,5,5,9,45,879.0,111.0,1.7,25.5,784.5,1023.34,734.24
2016,5,5,10,0,886.0,115.0,1.7,26.0,825.0,1023.03,731.09
2016,5,5,10,15,893.5,117.0,1.7,26.0,860.0,1017.34,726.23
2016,5,5,10,30,901.0,119.0,1.7,26.0,895.0,1007.9,719.26
2016,5,5,10,45,903.0,122.5,1.7,26.5,921.5,990.93,706.36
2016,5,5,11,0,905.0,126.0,1.7,27.0,948.0,970.36,691.45
2016,5,5,11,15,908.5,127.0,1.7,27.0,968.0,945.32,675.23
2016,5,5,11,30,912.0,128.0,1.7,27.0,988.0,916.93,656.95
2016,5,5,11,45,917.0,126.0,1.75,27.5,1000.5,884.01,635.08
2016,5,5,12,0,922.0,124.0,1.8,28.0,1013.0,848.09,611.23
2016,5,5,12,15,921.5,124.5,1.85,28.0,1016.0,807.19,585.18
2016,5,5,12,30,921.0,125.0,1.9,28.0,1019.0,764.03,556.29
2016,5,5,12,45,919.0,125.0,2.0,28.5,1013.5,717.48,522.89
2016,5,5,13,0,917.0,125.0,2.1,29.0,1008.0,669.29,487.47
2016,5,5,13,15,913.5,124.0,2.15,29.0,994.5,618.03,449.6
2016,5,5,13,30,910.0,123.0,2.2,29.0,981.0,565.59,409.68
2016,5,5,13,45,686.0,249.0,2.25,29.0,888.0,493.71,355.46
2016,5,5,14,0,462.0,375.0,2.3,29.0,795.0,445.03,319.25
2016,5,5,14,15,371.5,393.5,2.3,29.0,724.5,399.28,285.28
2016,5,5,14,30,281.0,412.0,2.3,29.0,654.0,353.87,252.59
2016,5,5,14,45,372.5,359.5,2.35,29.0,666.0,320.14,223.32
2016,5,5,15,0,464.0,307.0,2.4,29.0,678.0,265.38,178.06
2016,5,5,15,15,455.5,292.5,2.4,28.5,640.5,221.93,147.76
2016,5,5,15,30,447.0,278.0,2.4,28.0,603.0,180.02,124.27
2016,5,5,15,45,523.0,231.0,2.4,28.0,587.0,137.61,107.29
2016,5,5,16,0,599.0,184.0,2.4,28.0,571.0,113.82,88.36
2016,5,5,16,15,570.0,174.5,2.3,27.5,518.5,112.08,87.44
2016,5,5,16,30,541.0,165.0,2.2,27.0,466.0,108.17,84.7
2016,5,5,16,45,379.0,177.5,2.15,27.0,378.0,115.67,91.22
2016,5,5,17,0,217.0,190.0,2.1,27.0,290.0,133.68,106.43
2016,5,5,17,15,206.0,166.5,1.85,26.5,251.0,119.04,94.81
2016,5,5,17,30,195.0,143.0,1.6,26.0,212.0,103.91,82.62
2016,5,5,17,45,181.0,119.0,1.35,25.5,174.5,87.96,69.48
2016,5,5,18,0,167.0,95.0,1.1,25.0,137.0,69.71,54.06
2016,5,5,18,15,138.0,72.5,1.1,24.0,101.5,54.24,40.78
2016,5,5,18,30,109.0,50.0,1.1,23.0,66.0,38.24,26.71
2016,5,5,18,45,54.5,31.0,1.1,22.5,39.0,24.66,13.72
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,10.24,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,8.0,1.05,14.5,10.5,45.67,0.0
2016,5,6,6,0,117.0,16.0,1.1,15.0,21.0,127.06,0.0
2016,5,6,6,15,253.0,30.0,1.3,15.5,61.5,275.07,212.5
2016,5,6,6,30,389.0,44.0,1.5,16.0,102.0,408.08,330.96
2016,5,6,6,45,468.5,55.0,1.7,17.0,154.0,501.41,407.63
2016,5,6,7,0,548.0,66.0,1.9,18.0,206.0,599.01,483.41
2016,5,6,7,15,603.5,73.0,1.95,18.5,262.5,673.27,537.96
2016,5,6,7,30,659.0,80.0,2.0,19.0,319.0,748.48,590.61
2016,5,6,7,45,696.5,86.0,2.05,20.0,376.0,805.7,627.09
2016,5,6,8,0,734.0,92.0,2.1,21.0,433.0,861.91,661.58
2016,5,6,8,15,762.0,96.5,2.3,21.5,488.5,899.43,684.95
2016,5,6,8,30,790.0,101.0,2.5,22.0,544.0,940.99,710.89
2016,5,6,8,45,812.5,103.5,2.7,23.0,597.0,971.91,727.93
2016,5,6,9,0,835.0,106.0,2.9,24.0,650.0,999.77,742.84
2016,5,6,9,15,850.5,109.0,2.85,24.0,698.0,1017.81,751.93
2016,5,6,9,30,866.0,112.0,2.8,24.0,746.0,1019.64,750.59
2016,5,6,9,45,879.5,113.5,2.75,24.5,789.0,1026.8,751.6
2016,5,6,10,0,893.0,115.0,2.7,25.0,832.0,1030.26,750.3
2016,5,6,10,15,901.5,116.5,2.65,25.0,868.0,1024.96,745.03
2016,5,6,10,30,910.0,118.0,2.6,25.0,904.0,1015.88,737.59
2016,5,6,10,45,918.0,118.5,2.55,25.5,933.0,1001.55,725.54
2016,5,6,11,0,926.0,119.0,2.5,26.0,962.0,983.48,711.34
2016,5,6,11,15,929.5,120.0,2.45,26.0,982.5,958.11,694.0
2016,5,6,11,30,933.0,121.0,2.4,26.0,1003.0,929.31,674.59
2016,5,6,11,45,943.0,116.5,2.35,26.5,1017.5,897.9,652.25
2016,5,6,12,0,953.0,112.0,2.3,27.0,1032.0,863.18,627.84
2016,5,6,12,15,953.5,112.0,2.25,27.0,1035.5,821.77,600.27
2016,5,6,12,30,954.0,112.0,2.2,27.0,1039.0,777.94,570.3
2016,5,6,12,45,954.0,111.0,2.15,27.5,1034.5,730.84,535.22
2016,5,6,13,0,954.0,110.0,2.1,28.0,1030.0,681.82,498.16
2016,5,6,13,15,951.0,109.5,2.1,28.0,1016.5,629.7,459.3
2016,5,6,13,30,948.0,109.0,2.1,28.0,1003.0,576.23,418.3
2016,5,6,13,45,942.5,108.5,2.1,28.0,981.0,520.44,374.35
2016,5,6,14,0,937.0,108.0,2.1,28.0,959.0,463.94,328.52
2016,5,6,14,15,930.5,107.0,2.15,28.0,930.0,406.25,280.69
2016,5,6,14,30,924.0,106.0,2.2,28.0,901.0,348.39,231.82
2016,5,6,14,45,912.5,106.0,2.25,28.0,864.0,290.04,182.8
2016,5,6,15,0,901.0,106.0,2.3,28.0,827.0,232.51,136.38
2016,5,6,15,15,889.5,103.5,2.4,28.0,784.0,174.51,95.01
2016,5,6,15,30,878.0,101.0,2.5,28.0,741.0,117.82,65.97
2016,5,6,15,45,859.5,100.0,2.65,28.0,692.0,83.13,63.1
2016,5,6,16,0,841.0,99.0,2.8,28.0,643.0,72.73,54.78
2016,5,6,16,15,821.0,95.5,2.75,27.5,591.0,71.64,54.19
2016,5,6,16,30,801.0,92.0,2.7,27.0,539.0,70.44,53.5
2016,5,6,16,45,771.0,89.0,2.65,26.5,483.0,69.35,52.91
2016,5,6,17,0,741.0,86.0,2.6,26.0,427.0,68.23,52.3
2016,5,6,17,15,703.0,80.5,2.35,25.0,370.5,59.61,45.39
2016,5,6,17,30,665.0,75.0,2.1,24.0,314.0,56.6,43.17
2016,5,6,17,45,613.0,68.0,1.9,23.5,258.5,52.25,39.58
2016,5,6,18,0,561.0,61.0,1.7,23.0,203.0,47.77,35.75
2016,5,6,18,15,477.5,51.5,1.65,22.0,151.0,40.96,29.77
2016,5,6,18,30,394.0,42.0,1.6,21.0,99.0,34.03,23.41
2016,5,6,18,45,264.5,28.0,1.55,20.5,59.5,22.83,12.58
2016,5,6,19,0,135.0,14.0,1.5,20.0,20.0,11.36,0.0
2016,5,6,19,15,67.5,7.0,1.55,19.5,10.0,5.97,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,35.5,8.0,2.65,15.5,9.5,30.42,0.0
2016,5,7,6,0,71.0,16.0,2.9,16.0,19.0,95.1,0.0
2016,5,7,6,15,175.5,34.5,2.9,16.0,57.0,221.04,171.85
2016,5,7,6,30,280.0,53.0,2.9,16.0,95.0,331.67,272.44
2016,5,7,6,45,358.0,66.5,2.95,16.5,144.0,420.3,348.41
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,514.08,424.17
2016,5,7,7,15,491.5,90.5,3.2,17.5,246.5,587.44,481.01
2016,5,7,7,30,547.0,101.0,3.4,18.0,300.0,671.66,543.84
2016,5,7,7,45,556.5,112.0,3.6,19.0,343.5,706.12,566.21
2016,5,7,8,0,566.0,123.0,3.8,20.0,387.0,738.51,586.6
2016,5,7,8,15,633.5,123.5,4.1,20.5,453.0,813.4,638.96
2016,5,7,8,30,701.0,124.0,4.4,21.0,519.0,887.29,689.16
2016,5,7,8,45,719.5,130.0,4.7,22.0,568.5,917.02,706.8
2016,5,7,9,0,738.0,136.0,5.0,23.0,618.0,943.89,722.58
2016,5,7,9,15,755.0,140.0,5.0,23.5,664.5,956.16,727.48
2016,5,7,9,30,772.0,144.0,5.0,24.0,711.0,973.06,735.76
2016,5,7,9,45,779.5,150.5,5.05,24.5,750.0,979.48,737.29
2016,5,7,10,0,787.0,157.0,5.1,25.0,789.0,982.28,736.57
2016,5,7,10,15,796.5,159.5,5.05,25.0,823.5,979.28,732.84
2016,5,7,10,30,806.0,162.0,5.0,25.0,858.0,972.65,726.84
2016,5,7,10,45,809.5,166.0,5.0,25.5,884.5,958.08,714.58
2016,5,7,11,0,813.0,170.0,5.0,26.0,911.0,940.03,700.16
2016,5,7,11,15,817.5,171.5,5.0,26.0,930.5,917.1,684.0
2016,5,7,11,30,822.0,173.0,5.0,26.0,950.0,890.88,665.68
2016,5,7,11,45,855.0,153.0,5.0,26.5,970.5,855.38,639.71
2016,5,7,12,0,888.0,133.0,5.0,27.0,991.0,829.1,620.22
2016,5,7,12,15,696.5,275.0,4.95,27.0,949.5,773.66,576.93
2016,5,7,12,30,505.0,417.0,4.9,27.0,908.0,711.51,527.84
2016,5,7,12,45,328.0,457.0,4.9,27.5,775.5,590.18,438.02
2016,5,7,13,0,151.0,497.0,4.9,28.0,643.0,486.88,360.63
2016,5,7,13,15,124.0,483.0,4.85,28.0,602.0,443.99,329.23
2016,5,7,13,30,97.0,469.0,4.8,28.0,561.0,411.65,305.27
2016,5,7,13,45,475.5,304.0,4.8,28.0,738.5,439.69,324.31
2016,5,7,14,0,854.0,139.0,4.8,28.0,916.0,451.25,325.29
2016,5,7,14,15,846.5,137.5,4.8,28.0,888.0,397.24,279.28
2016,5,7,14,30,839.0,136.0,4.8,28.0,860.0,343.28,232.89
2016,5,7,14,45,815.5,142.0,4.8,28.5,821.5,283.49,182.58
2016,5,7,15,0,792.0,148.0,4.8,29.0,783.0,232.11,140.85
2016,5,7,15,15,779.0,145.0,4.75,28.5,742.0,178.82,102.69
2016,5,7,15,30,766.0,142.0,4.7,28.0,701.0,127.24,75.57
2016,5,7,15,45,675.0,166.0,4.7,28.0,635.0,99.69,76.72
2016,5,7,16,0,584.0,190.0,4.7,28.0,569.0,117.17,91.3
2016,5,7,16,15,629.5,159.5,4.65,27.5,537.5,102.1,79.36
2016,5,7,16,30,675.0,129.0,4.6,27.0,506.0,85.98,66.45
2016,5,7,16,45,655.5,119.0,4.55,27.0,454.5,81.63,63.08
2016,5,7,17,0,636.0,109.0,4.5,27.0,403.0,76.89,59.35
2016,5,7,17,15,596.0,101.5,4.4,26.5,349.0,73.35,56.72
2016,5,7,17,30,556.0,94.0,4.3,26.0,295.0,69.63,53.86
2016,5,7,17,45,513.5,82.5,4.25,25.5,243.0,62.56,48.03
2016,5,7,18,0,471.0,71.0,4.2,25.0,191.0,55.11,41.71
2016,5,7,18,15,389.5,59.0,4.0,24.0,142.0,46.66,34.36
2016,5,7,18,30,308.0,47.0,3.8,23.0,93.0,36.06,24.91
2016,5,7,18,45,154.0,32.5,3.65,22.5,55.5,24.97,14.26
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,14.52,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,18.5,1.0,0.82,0.0
2016,5,8,6,30,0.0,2.0,3.7,19.0,2.0,1.64,0.0
2016,5,8,6,45,0.0,3.5,4.05,19.5,3.5,2.87,0.0
2016,5,8,7,0,0.0,5.0,4.4,20.0,5.0,4.11,0.0
2016,5,8,7,15,0.0,6.5,4.65,20.5,6.5,5.34,0.0
2016,5,8,7,30,0.0,8.0,4.9,21.0,8.0,6.58,0.0
2016,5,8,7,45,0.0,65.5,5.15,21.5,65.5,54.28,39.52
2016,5,8,8,0,0.0,123.0,5.4,22.0,123.0,107.8,83.11
2016,5,8,8,15,2.0,147.5,5.3,22.0,148.5,132.62,102.97
2016,5,8,8,30,4.0,172.0,5.2,22.0,174.0,157.3,122.47
2016,5,8,8,45,2.5,166.0,5.15,22.0,167.0,147.93,114.46
2016,5,8,9,0,1.0,160.0,5.1,22.0,160.0,139.46,107.26
2016,5,8,9,15,0.5,110.0,5.0,22.0,110.0,92.89,69.66
2016,5,8,9,30,0.0,60.0,4.9,22.0,60.0,49.93,34.89
2016,5,8,9,45,2.5,118.0,4.8,22.5,120.0,101.87,76.48
2016,5,8,10,0,5.0,176.0,4.7,23.0,180.0,155.59,118.63
2016,5,8,10,15,2.5,124.5,4.6,23.0,126.5,107.44,80.33
2016,5,8,10,30,0.0,73.0,4.5,23.0,73.0,61.01,43.27
2016,5,8,10,45,0.0,89.5,4.45,23.0,89.5,75.01,54.36
2016,5,8,11,0,0.0,106.0,4.4,23.0,106.0,89.1,65.44
2016,5,8,11,15,5.0,157.0,4.35,23.0,162.0,137.11,103.3
2016,5,8,11,30,10.0,208.0,4.3,23.0,218.0,184.69,140.32
2016,5,8,11,45,14.0,266.0,4.25,23.5,280.0,236.59,179.77
2016,5,8,12,0,18.0,324.0,4.2,24.0,342.0,287.26,217.61
2016,5,8,12,15,15.0,276.0,4.05,24.0,291.0,242.49,183.44
2016,5,8,12,30,12.0,228.0,3.9,24.0,240.0,198.79,150.06
2016,5,8,12,45,6.5,183.0,3.8,24.0,190.0,156.75,117.64
2016,5,8,13,0,1.0,138.0,3.7,24.0,140.0,115.59,85.64
2016,5,8,13,15,140.5,303.0,3.6,24.0,436.5,322.13,244.84
2016,5,8,13,30,280.0,468.0,3.5,24.0,733.0,491.0,367.22
2016,5,8,13,45,147.5,373.0,3.45,24.0,512.5,349.68,262.36
2016,5,8,14,0,15.0,278.0,3.4,24.0,292.0,229.62,173.23
2016,5,8,14,15,30.0,327.0,3.6,23.5,353.5,257.63,194.97
2016,5,8,14,30,45.0,376.0,3.8,23.0,415.0,287.63,217.69
2016,5,8,14,45,32.5,332.5,4.0,23.0,360.5,249.66,189.24
2016,5,8,15,0,20.0,289.0,4.2,23.0,306.0,227.24,172.9
2016,5,8,15,15,37.5,303.5,4.7,22.5,332.0,219.29,166.93
2016,5,8,15,30,55.0,318.0,5.2,22.0,358.0,220.45,168.83
2016,5,8,15,45,29.0,245.0,5.7,22.0,266.0,173.99,140.41
2016,5,8,16,0,3.0,172.0,6.2,22.0,174.0,136.48,109.72
2016,5,8,16,15,145.5,203.0,6.15,22.0,285.0,141.55,114.35
2016,5,8,16,30,288.0,234.0,6.1,22.0,396.0,152.0,123.51
2016,5,8,16,45,144.0,144.0,6.05,22.0,225.0,106.15,85.22
2016,5,8,17,0,0.0,54.0,6.0,22.0,54.0,44.72,32.98
2016,5,8,17,15,0.0,47.0,5.55,21.5,47.0,38.87,28.15
2016,5,8,17,30,0.0,40.0,5.1,21.0,40.0,33.04,23.23
2016,5,8,17,45,0.0,32.5,4.7,21.0,32.5,26.81,17.84
2016,5,8,18,0,0.0,25.0,4.3,21.0,25.0,20.6,12.38
2016,5,8,18,15,0.0,18.5,3.95,20.5,18.5,15.22,7.62
2016,5,8,18,30,0.0,12.0,3.6,20.0,12.0,9.86,2.82
2016,5,8,18,45,0.0,7.0,3.3,19.5,7.0,5.74,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.64,0.0
2016,5,8,19,15,0.0,1.0,3.0,19.0,1.0,0.85,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.0,8.5,4.35,19.0,9.5,18.57,0.0
2016,5,9,6,0,34.0,17.0,4.4,19.0,19.0,49.42,1.06
2016,5,9,6,15,117.0,39.5,4.6,19.5,56.0,168.39,129.82
2016,5,9,6,30,200.0,62.0,4.8,20.0,93.0,266.13,216.48
2016,5,9,6,45,253.0,83.5,5.0,20.5,139.5,341.4,281.12
2016,5,9,7,0,306.0,105.0,5.2,21.0,186.0,419.12,345.49
2016,5,9,7,15,153.0,101.5,5.5,21.5,142.0,278.02,228.39
2016,5,9,7,30,0.0,98.0,5.8,22.0,98.0,86.32,65.91
2016,5,9,7,45,192.0,133.5,6.1,22.5,223.5,355.47,290.44
2016,5,9,8,0,384.0,169.0,6.4,23.0,349.0,609.08,490.18
2016,5,9,8,15,341.5,202.0,6.45,23.5,377.0,587.67,469.22
2016,5,9,8,30,299.0,235.0,6.5,24.0,405.0,584.7,462.81
2016,5,9,8,45,280.0,264.0,6.6,24.5,435.0,597.17,468.89
2016,5,9,9,0,261.0,293.0,6.7,25.0,465.0,607.13,473.07
2016,5,9,9,15,462.5,250.0,6.65,25.5,580.5,779.98,603.06
2016,5,9,9,30,664.0,207.0,6.6,26.0,696.0,940.66,717.73
2016,5,9,9,45,697.0,201.5,6.55,26.5,741.0,959.94,727.19
2016,5,9,10,0,730.0,196.0,6.5,27.0,786.0,975.44,734.68
2016,5,9,10,15,741.5,199.5,6.35,27.0,821.0,975.22,732.35
2016,5,9,10,30,753.0,203.0,6.2,27.0,856.0,971.37,727.75
2016,5,9,10,45,778.0,194.5,6.05,27.5,888.0,955.7,713.74
2016,5,9,11,0,803.0,186.0,5.9,28.0,920.0,946.25,704.27
2016,5,9,11,15,808.5,187.0,5.75,28.5,940.0,923.74,686.03
2016,5,9,11,30,814.0,188.0,5.6,29.0,960.0,897.9,665.77
2016,5,9,11,45,539.5,337.5,5.45,29.5,852.0,771.76,570.77
2016,5,9,12,0,265.0,487.0,5.3,30.0,744.0,642.65,472.21
2016,5,9,12,15,569.0,320.5,5.2,30.0,874.5,717.47,530.86
2016,5,9,12,30,873.0,154.0,5.1,30.0,1005.0,753.22,559.51
2016,5,9,12,45,534.0,326.5,5.0,30.0,846.5,628.23,464.21
2016,5,9,13,0,195.0,499.0,4.9,30.0,688.0,515.95,378.75
2016,5,9,13,15,535.0,322.0,4.8,30.0,830.5,554.26,408.59
2016,5,9,13,30,875.0,145.0,4.7,30.0,973.0,565.23,414.52
2016,5,9,13,45,873.5,141.5,4.65,30.5,953.0,512.97,371.41
2016,5,9,14,0,872.0,138.0,4.6,31.0,933.0,459.77,326.9
2016,5,9,14,15,865.0,136.0,4.55,31.0,904.5,404.76,280.9
2016,5,9,14,30,858.0,134.0,4.5,31.0,876.0,349.75,234.26
2016,5,9,14,45,850.5,131.0,4.45,31.0,840.5,294.19,187.44
2016,5,9,15,0,843.0,128.0,4.4,31.0,805.0,230.67,136.47
2016,5,9,15,15,830.5,125.0,4.3,30.5,763.5,174.69,96.3
2016,5,9,15,30,818.0,122.0,4.2,30.0,722.0,120.31,67.21
2016,5,9,15,45,803.0,118.5,4.15,30.0,675.0,82.23,61.87
2016,5,9,16,0,788.0,115.0,4.1,30.0,628.0,81.86,61.78
2016,5,9,16,15,767.0,111.0,3.95,29.5,577.0,80.93,61.35
2016,5,9,16,30,746.0,107.0,3.8,29.0,526.0,79.87,60.83
2016,5,9,16,45,720.0,101.0,3.7,29.0,472.5,70.4,53.21
2016,5,9,17,0,694.0,95.0,3.6,29.0,419.0,67.81,51.27
2016,5,9,17,15,656.0,89.5,3.4,28.5,364.0,65.25,49.43
2016,5,9,17,30,618.0,84.0,3.2,28.0,309.0,62.59,47.46
2016,5,9,17,45,566.5,75.5,3.0,27.5,254.5,57.42,43.27
2016,5,9,18,0,515.0,67.0,2.8,27.0,200.0,52.05,38.76
2016,5,9,18,15,433.0,56.5,2.85,26.0,149.5,44.67,32.41
2016,5,9,18,30,351.0,46.0,2.9,25.0,99.0,37.1,25.62
2016,5,9,18,45,227.5,31.0,2.95,24.5,60.0,24.03,13.61
2016,5,9,19,0,104.0,16.0,3.0,24.0,21.0,12.46,0.0
2016,5,9,19,15,52.0,8.0,3.15,23.5,10.5,6.83,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,14.5,8.5,2.25,20.5,9.5,16.91,0.0
2016,5,10,6,0,29.0,17.0,2.4,21.0,19.0,45.67,5.4
2016,5,10,6,15,102.5,41.0,2.55,21.5,56.0,159.96,122.2
2016,5,10,6,30,176.0,65.0,2.7,22.0,93.0,252.22,202.38
2016,5,10,6,45,263.5,81.5,2.9,22.5,142.0,346.28,281.43
2016,5,10,7,0,351.0,98.0,3.1,23.0,191.0,465.62,376.85
2016,5,10,7,15,407.0,111.0,3.15,23.5,243.0,539.78,433.63
2016,5,10,7,30,463.0,124.0,3.2,24.0,295.0,615.89,489.5
2016,5,10,7,45,524.5,127.5,3.3,24.5,351.5,686.25,538.86
2016,5,10,8,0,586.0,131.0,3.4,25.0,408.0,767.44,594.46
2016,5,10,8,15,617.0,138.0,3.35,25.5,460.5,814.56,623.63
2016,5,10,8,30,648.0,145.0,3.3,26.0,513.0,859.72,650.97
2016,5,10,8,45,681.5,146.0,3.3,26.5,565.0,898.17,673.47
2016,5,10,9,0,715.0,147.0,3.3,27.0,617.0,934.02,693.93
2016,5,10,9,15,732.0,151.0,3.3,27.5,662.5,953.69,703.45
2016,5,10,9,30,749.0,155.0,3.3,28.0,708.0,970.15,711.0
2016,5,10,9,45,766.5,156.0,3.35,28.5,749.0,972.52,709.76
2016,5,10,10,0,784.0,157.0,3.4,29.0,790.0,979.7,711.96
2016,5,10,10,15,793.0,159.5,3.45,29.0,824.0,976.29,708.77
2016,5,10,10,30,802.0,162.0,3.5,29.0,858.0,969.28,703.47
2016,5,10,10,45,809.5,163.0,3.55,29.5,885.0,955.72,692.68
2016,5,10,11,0,817.0,164.0,3.6,30.0,912.0,938.64,679.77
2016,5,10,11,15,821.5,165.5,3.65,30.0,931.5,915.83,664.59
2016,5,10,11,30,826.0,167.0,3.7,30.0,951.0,889.74,647.31
2016,5,10,11,45,824.5,170.0,3.8,30.0,961.5,856.77,625.69
2016,5,10,12,0,823.0,173.0,3.9,30.0,972.0,821.13,602.19
2016,5,10,12,15,823.5,173.5,3.95,30.0,975.5,782.55,575.31
2016,5,10,12,30,824.0,174.0,4.0,30.0,979.0,741.86,546.27
2016,5,10,12,45,818.5,176.5,4.05,30.5,973.0,696.87,512.56
2016,5,10,13,0,813.0,179.0,4.1,31.0,967.0,650.76,477.48
2016,5,10,13,15,810.0,178.0,4.1,31.0,954.0,602.63,441.11
2016,5,10,13,30,807.0,177.0,4.1,31.0,941.0,553.62,403.17
2016,5,10,13,45,796.0,178.5,4.15,31.0,919.0,501.87,362.36
2016,5,10,14,0,785.0,180.0,4.2,31.0,897.0,450.36,320.7
2016,5,10,14,15,777.5,178.0,4.2,30.5,869.5,398.2,278.13
2016,5,10,14,30,770.0,176.0,4.2,30.0,842.0,346.36,235.04
2016,5,10,14,45,750.0,178.0,4.2,30.0,805.0,294.69,192.1
2016,5,10,15,0,730.0,180.0,4.2,30.0,768.0,236.86,146.25
2016,5,10,15,15,715.5,176.0,4.15,30.0,727.5,185.37,109.03
2016,5,10,15,30,701.0,172.0,4.1,30.0,687.0,135.85,81.7
2016,5,10,15,45,667.5,173.5,4.05,30.0,638.5,103.69,79.26
2016,5,10,16,0,634.0,175.0,4.0,30.0,590.0,107.96,82.99
2016,5,10,16,15,609.5,168.5,3.85,29.5,540.5,107.35,82.93
2016,5,10,16,30,585.0,162.0,3.7,29.0,491.0,106.57,82.75
2016,5,10,16,45,538.0,158.0,3.6,29.0,437.5,105.59,82.26
2016,5,10,17,0,491.0,154.0,3.5,29.0,384.0,104.41,81.59
2016,5,10,17,15,449.5,142.0,3.35,28.5,331.5,98.03,76.76
2016,5,10,17,30,408.0,130.0,3.2,28.0,279.0,91.34,71.57
2016,5,10,17,45,345.0,116.0,3.1,27.5,227.5,82.77,64.64
2016,5,10,18,0,282.0,102.0,3.0,27.0,176.0,75.18,58.32
2016,5,10,18,15,217.0,81.0,3.05,26.5,130.0,60.46,45.68
2016,5,10,18,30,152.0,60.0,3.1,26.0,84.0,45.39,32.45
2016,5,10,18,45,76.0,37.0,3.2,25.5,49.0,29.08,17.66
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,11.55,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.97,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.5,8.5,2.05,18.5,10.0,28.92,0.0
2016,5,11,6,0,65.0,17.0,2.3,19.0,20.0,80.99,21.4
2016,5,11,6,15,154.0,37.0,2.55,19.5,58.0,207.31,161.59
2016,5,11,6,30,243.0,57.0,2.8,20.0,96.0,307.7,249.56
2016,5,11,6,45,312.5,74.0,3.05,20.5,144.5,393.23,321.67
2016,5,11,7,0,382.0,91.0,3.3,21.0,193.0,482.86,394.18
2016,5,11,7,15,436.0,103.5,3.55,21.5,246.0,555.75,450.5
2016,5,11,7,30,490.0,116.0,3.8,22.0,299.0,630.39,505.87
2016,5,11,7,45,521.5,129.0,4.1,23.0,351.5,685.35,543.89
2016,5,11,8,0,553.0,142.0,4.4,24.0,404.0,739.63,580.36
2016,5,11,8,15,584.0,150.5,4.45,24.5,457.0,795.96,617.68
2016,5,11,8,30,615.0,159.0,4.5,25.0,510.0,842.47,647.28
2016,5,11,8,45,623.5,172.5,4.6,25.5,556.5,869.42,663.12
2016,5,11,9,0,632.0,186.0,4.7,26.0,603.0,893.39,676.94
2016,5,11,9,15,650.5,192.5,4.7,26.5,648.5,917.04,689.84
2016,5,11,9,30,669.0,199.0,4.7,27.0,694.0,937.54,700.55
2016,5,11,9,45,665.0,214.5,4.7,27.5,729.5,941.24,699.93
2016,5,11,10,0,661.0,230.0,4.7,28.0,765.0,941.42,697.22
2016,5,11,10,15,672.5,234.5,4.6,28.0,799.0,942.7,696.08
2016,5,11,10,30,684.0,239.0,4.5,28.0,833.0,940.46,692.92
2016,5,11,10,45,682.5,248.5,4.45,28.5,857.5,927.01,680.95
2016,5,11,11,0,681.0,258.0,4.4,29.0,882.0,910.31,667.01
2016,5,11,11,15,686.5,261.0,4.3,29.0,902.0,890.89,652.69
2016,5,11,11,30,692.0,264.0,4.2,29.0,922.0,868.26,636.23
2016,5,11,11,45,774.0,211.5,4.1,29.5,955.5,850.4,623.99
2016,5,11,12,0,856.0,159.0,4.0,30.0,989.0,825.5,605.58
2016,5,11,12,15,662.5,295.5,3.9,30.0,939.5,765.27,559.34
2016,5,11,12,30,469.0,432.0,3.8,30.0,890.0,697.95,507.93
2016,5,11,12,45,242.5,363.5,3.7,30.5,600.5,461.28,339.35
2016,5,11,13,0,16.0,295.0,3.6,31.0,311.0,252.64,185.16
2016,5,11,13,15,25.5,347.0,3.5,31.0,372.0,292.12,214.54
2016,5,11,13,30,35.0,399.0,3.4,31.0,433.0,329.71,241.63
2016,5,11,13,45,71.0,426.0,3.3,31.0,492.0,358.19,261.78
2016,5,11,14,0,107.0,453.0,3.2,31.0,551.0,380.79,277.09
2016,5,11,14,15,130.0,442.5,3.1,31.0,557.5,357.6,259.27
2016,5,11,14,30,153.0,432.0,3.0,31.0,564.0,342.3,246.84
2016,5,11,14,45,90.5,373.5,2.95,31.0,451.5,289.19,209.67
2016,5,11,15,0,28.0,315.0,2.9,31.0,339.0,231.89,169.98
2016,5,11,15,15,47.0,321.5,2.9,30.5,358.0,231.32,169.65
2016,5,11,15,30,66.0,328.0,2.9,30.0,377.0,227.19,167.4
2016,5,11,15,45,171.5,308.0,2.9,30.0,423.5,196.95,153.55
2016,5,11,16,0,277.0,288.0,2.9,30.0,470.0,177.02,138.24
2016,5,11,16,15,270.0,264.0,2.85,29.5,429.5,166.25,130.36
2016,5,11,16,30,263.0,240.0,2.8,29.0,389.0,154.74,121.79
2016,5,11,16,45,200.0,219.5,2.8,29.0,326.0,150.79,119.05
2016,5,11,17,0,137.0,199.0,2.8,29.0,263.0,137.75,108.86
2016,5,11,17,15,275.5,164.5,2.65,28.5,272.5,114.24,90.1
2016,5,11,17,30,414.0,130.0,2.5,28.0,282.0,91.35,71.52
2016,5,11,17,45,357.0,115.0,2.35,27.5,230.5,82.15,64.09
2016,5,11,18,0,300.0,100.0,2.2,27.0,179.0,74.06,57.36
2016,5,11,18,15,233.5,80.0,2.25,26.5,132.5,59.93,45.24
2016,5,11,18,30,167.0,60.0,2.3,26.0,86.0,45.49,32.57
2016,5,11,18,45,98.0,37.0,2.35,25.5,50.5,28.65,17.43
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,11.65,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,5.97,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.1,19.5,5.0,4.27,0.0
2016,5,12,6,0,0.0,10.0,1.2,20.0,10.0,8.22,0.0
2016,5,12,6,15,0.0,26.0,1.4,20.5,26.0,21.48,11.5
2016,5,12,6,30,0.0,42.0,1.6,21.0,42.0,36.3,24.28
2016,5,12,6,45,0.0,62.0,1.8,21.5,62.0,56.29,41.16
2016,5,12,7,0,0.0,82.0,2.0,22.0,82.0,75.52,57.16
2016,5,12,7,15,1.5,103.0,2.0,22.5,104.0,96.75,74.54
2016,5,12,7,30,3.0,124.0,2.0,23.0,126.0,117.66,91.25
2016,5,12,7,45,1.5,103.5,2.05,23.5,104.5,91.01,69.11
2016,5,12,8,0,0.0,83.0,2.1,24.0,83.0,68.93,50.78
2016,5,12,8,15,8.5,142.5,2.05,24.0,147.5,133.69,103.01
2016,5,12,8,30,17.0,202.0,2.0,24.0,212.0,200.97,155.79
2016,5,12,8,45,10.5,192.0,2.0,24.5,198.5,181.47,139.32
2016,5,12,9,0,4.0,182.0,2.0,25.0,185.0,163.34,124.25
2016,5,12,9,15,2.0,105.0,1.95,25.5,106.5,90.0,66.26
2016,5,12,9,30,0.0,28.0,1.9,26.0,28.0,23.26,13.0
2016,5,12,9,45,34.0,199.5,1.85,26.5,227.0,219.81,167.43
2016,5,12,10,0,68.0,371.0,1.8,27.0,426.0,426.4,318.78
2016,5,12,10,15,139.5,401.0,1.7,27.0,520.5,541.2,399.81
2016,5,12,10,30,211.0,431.0,1.6,27.0,615.0,631.56,461.61
2016,5,12,10,45,175.0,446.5,1.55,27.5,602.5,600.26,436.53
2016,5,12,11,0,139.0,462.0,1.5,28.0,590.0,569.19,412.73
2016,5,12,11,15,166.5,473.5,1.5,28.0,630.0,592.21,428.73
2016,5,12,11,30,194.0,485.0,1.5,28.0,670.0,612.35,442.21
2016,5,12,11,45,246.0,481.0,1.55,28.5,718.5,643.91,463.25
2016,5,12,12,0,298.0,477.0,1.6,29.0,767.0,660.88,474.2
2016,5,12,12,15,522.5,352.0,1.65,29.0,862.0,708.61,510.45
2016,5,12,12,30,747.0,227.0,1.7,29.0,957.0,733.89,530.21
2016,5,12,12,45,512.5,354.5,1.75,29.0,855.0,636.02,459.45
2016,5,12,13,0,278.0,482.0,1.8,29.0,753.0,551.26,398.09
2016,5,12,13,15,343.0,447.5,1.85,29.0,776.5,539.02,390.03
2016,5,12,13,30,408.0,413.0,1.9,29.0,800.0,514.5,372.13
2016,5,12,13,45,568.5,314.0,1.95,29.0,841.0,492.51,354.66
2016,5,12,14,0,729.0,215.0,2.0,29.0,882.0,449.0,319.28
2016,5,12,14,15,720.0,212.5,2.0,29.0,854.5,397.5,277.65
2016,5,12,14,30,711.0,210.0,2.0,29.0,827.0,346.66,235.87
2016,5,12,14,45,520.0,287.5,2.0,29.0,729.0,306.39,208.11
2016,5,12,15,0,329.0,365.0,2.0,29.0,631.0,290.03,201.5
2016,5,12,15,15,313.0,348.0,1.95,28.5,591.0,251.85,174.92
2016,5,12,15,30,297.0,331.0,1.9,28.0,551.0,216.04,153.34
2016,5,12,15,45,326.0,301.0,1.9,28.0,527.5,182.37,142.83
2016,5,12,16,0,355.0,271.0,1.9,28.0,504.0,169.7,133.21
2016,5,12,16,15,451.5,223.5,1.8,27.5,495.5,137.98,108.29
2016,5,12,16,30,548.0,176.0,1.7,27.0,487.0,114.4,89.64
2016,5,12,16,45,515.5,166.5,1.6,27.0,436.0,110.37,86.69
2016,5,12,17,0,483.0,157.0,1.5,27.0,385.0,106.07,83.45
2016,5,12,17,15,441.5,145.0,1.35,26.5,333.0,99.77,78.68
2016,5,12,17,30,400.0,133.0,1.2,26.0,281.0,93.15,73.54
2016,5,12,17,45,346.5,118.0,1.1,25.5,230.5,84.06,66.17
2016,5,12,18,0,293.0,103.0,1.0,25.0,180.0,75.95,59.4
2016,5,12,18,15,228.0,82.5,0.95,24.5,134.0,61.57,47.02
2016,5,12,18,30,163.0,62.0,0.9,24.0,88.0,46.85,34.04
2016,5,12,18,45,81.5,39.5,0.9,24.0,52.5,30.89,19.5
2016,5,12,19,0,0.0,17.0,0.9,24.0,17.0,14.0,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.5,8.5,7.26,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,11.74,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,32.0,9.14
2016,5,13,6,15,59.5,42.0,2.4,19.0,51.0,112.38,85.99
