Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,30,103.0,69.0,2.4,19.0,86.0,185.07,149.34
2016,5,13,6,45,154.5,95.5,2.4,19.5,132.0,262.6,214.96
2016,5,13,7,0,206.0,122.0,2.4,20.0,178.0,357.91,292.29
2016,5,13,7,15,252.5,143.5,2.4,20.5,228.0,427.5,346.84
2016,5,13,7,30,299.0,165.0,2.4,21.0,278.0,498.9,400.78
2016,5,13,7,45,338.5,182.0,2.4,21.5,329.0,558.75,444.1
2016,5,13,8,0,378.0,199.0,2.4,22.0,380.0,619.28,486.58
2016,5,13,8,15,410.0,213.0,2.4,22.5,430.5,668.66,519.71
2016,5,13,8,30,442.0,227.0,2.4,23.0,481.0,738.68,566.13
2016,5,13,8,45,463.5,240.5,2.4,23.5,528.0,775.82,588.64
2016,5,13,9,0,485.0,254.0,2.4,24.0,575.0,810.93,609.64
2016,5,13,9,15,506.0,263.0,2.35,24.5,619.0,838.36,624.91
2016,5,13,9,30,527.0,272.0,2.3,25.0,663.0,863.29,638.35
2016,5,13,9,45,551.0,275.0,2.25,25.5,703.5,882.21,647.9
2016,5,13,10,0,575.0,278.0,2.2,26.0,744.0,898.22,655.51
2016,5,13,10,15,587.5,283.0,2.1,26.0,777.5,901.73,655.55
2016,5,13,10,30,600.0,288.0,2.0,26.0,811.0,904.79,655.39
2016,5,13,10,45,618.0,286.0,1.95,26.5,839.5,900.41,650.01
2016,5,13,11,0,636.0,284.0,1.9,27.0,868.0,892.37,642.42
2016,5,13,11,15,642.5,286.5,1.85,27.0,887.5,874.22,629.38
2016,5,13,11,30,649.0,289.0,1.8,27.0,907.0,852.9,614.38
2016,5,13,11,45,689.5,263.5,1.75,27.5,927.5,833.34,600.3
2016,5,13,12,0,730.0,238.0,1.7,28.0,948.0,809.15,583.01
2016,5,13,12,15,558.5,338.0,1.65,28.0,882.5,724.9,522.6
2016,5,13,12,30,387.0,438.0,1.6,28.0,817.0,644.96,465.14
2016,5,13,12,45,557.0,339.0,1.6,28.5,881.5,654.54,473.19
2016,5,13,13,0,727.0,240.0,1.6,29.0,946.0,646.1,467.08
2016,5,13,13,15,723.0,238.5,1.6,29.0,933.5,598.91,432.58
2016,5,13,13,30,719.0,237.0,1.6,29.0,921.0,551.26,397.13
2016,5,13,13,45,716.0,233.0,1.6,29.0,901.5,502.02,359.57
2016,5,13,14,0,713.0,229.0,1.6,29.0,882.0,452.54,320.76
2016,5,13,14,15,527.5,313.5,1.6,28.5,788.5,399.57,282.19
2016,5,13,14,30,342.0,398.0,1.6,28.0,695.0,367.61,260.94
2016,5,13,14,45,396.5,356.5,1.6,28.0,687.5,329.01,229.12
2016,5,13,15,0,451.0,315.0,1.6,28.0,680.0,273.54,184.73
2016,5,13,15,15,454.0,296.0,1.55,28.0,647.0,229.99,152.96
2016,5,13,15,30,457.0,277.0,1.5,28.0,614.0,186.74,126.37
2016,5,13,15,45,504.0,247.0,1.5,28.0,597.0,145.09,112.98
2016,5,13,16,0,551.0,217.0,1.5,28.0,580.0,132.77,103.48
2016,5,13,16,15,554.0,190.0,1.45,27.5,530.0,120.22,93.84
2016,5,13,16,30,557.0,163.0,1.4,27.0,480.0,106.68,83.29
2016,5,13,16,45,492.0,170.0,1.35,27.0,429.5,112.1,88.07
2016,5,13,17,0,427.0,177.0,1.3,27.0,379.0,117.92,93.19
2016,5,13,17,15,391.5,161.5,1.2,26.5,329.0,109.85,87.0
2016,5,13,17,30,356.0,146.0,1.1,26.0,279.0,104.11,82.67
2016,5,13,17,45,307.5,128.0,1.0,26.0,229.0,92.32,72.94
2016,5,13,18,0,259.0,110.0,0.9,26.0,179.0,80.15,62.68
2016,5,13,18,15,198.5,87.5,0.9,25.5,133.0,64.66,49.44
2016,5,13,18,30,138.0,65.0,0.9,25.0,87.0,48.76,35.53
2016,5,13,18,45,69.0,41.0,0.9,24.5,52.0,31.9,20.36
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,14.04,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,7.26,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,10.0,10.0,1.6,20.5,11.0,15.22,0.0
2016,5,14,6,0,20.0,20.0,1.7,21.0,22.0,35.66,12.43
2016,5,14,6,15,88.5,41.5,1.7,21.5,55.5,147.16,113.28
2016,5,14,6,30,157.0,63.0,1.7,22.0,89.0,231.0,185.24
2016,5,14,6,45,225.5,77.5,1.7,22.5,131.0,306.6,248.52
2016,5,14,7,0,294.0,92.0,1.7,23.0,173.0,407.82,328.73
2016,5,14,7,15,221.0,122.0,1.65,23.5,191.0,367.47,294.6
2016,5,14,7,30,148.0,152.0,1.6,24.0,209.0,321.18,255.69
2016,5,14,7,45,117.0,176.0,1.55,24.5,225.5,319.73,252.18
2016,5,14,8,0,86.0,200.0,1.5,25.0,242.0,295.54,231.12
2016,5,14,8,15,88.5,225.0,1.5,25.0,272.5,323.31,251.39
2016,5,14,8,30,91.0,250.0,1.5,25.0,303.0,350.36,270.59
2016,5,14,8,45,58.5,250.0,1.5,25.5,285.0,311.55,238.82
2016,5,14,9,0,26.0,250.0,1.5,26.0,267.0,253.21,192.68
2016,5,14,9,15,26.0,266.0,1.45,26.0,284.0,266.3,202.11
2016,5,14,9,30,26.0,282.0,1.4,26.0,301.0,299.63,226.21
2016,5,14,9,45,22.0,281.0,1.4,26.0,298.0,271.53,204.54
2016,5,14,10,0,18.0,280.0,1.4,26.0,295.0,264.27,198.65
2016,5,14,10,15,31.5,329.0,1.3,26.0,356.5,340.65,254.75
2016,5,14,10,30,45.0,378.0,1.2,26.0,418.0,397.89,295.18
2016,5,14,10,45,33.0,353.5,1.15,26.0,383.5,356.67,264.37
2016,5,14,11,0,21.0,329.0,1.1,26.0,349.0,303.55,225.35
2016,5,14,11,15,16.5,280.0,1.0,26.0,296.0,254.06,188.87
2016,5,14,11,30,12.0,231.0,0.9,26.0,243.0,206.22,153.23
2016,5,14,11,45,16.5,288.5,0.8,26.0,304.5,257.98,191.55
2016,5,14,12,0,21.0,346.0,0.7,26.0,366.0,308.37,227.58
2016,5,14,12,15,15.0,271.0,0.65,25.5,285.5,238.41,176.47
2016,5,14,12,30,9.0,196.0,0.6,25.0,205.0,170.19,126.12
2016,5,14,12,45,6.0,171.5,0.6,25.0,177.5,146.99,108.76
2016,5,14,13,0,3.0,147.0,0.6,25.0,150.0,124.28,91.47
2016,5,14,13,15,5.5,166.0,0.65,24.5,171.5,140.79,104.46
2016,5,14,13,30,8.0,185.0,0.7,24.0,193.0,156.76,116.89
2016,5,14,13,45,6.5,173.0,0.8,24.0,179.5,145.54,108.36
2016,5,14,14,0,5.0,161.0,0.9,24.0,166.0,134.59,100.1
2016,5,14,14,15,4.5,161.0,1.0,23.5,165.5,133.79,99.84
2016,5,14,14,30,4.0,161.0,1.1,23.0,165.0,133.02,99.6
2016,5,14,14,45,2.0,99.0,1.25,23.0,101.0,82.88,60.52
2016,5,14,15,0,0.0,37.0,1.4,23.0,37.0,30.81,19.22
2016,5,14,15,15,0.0,29.0,1.45,22.5,29.0,24.11,13.93
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,17.44,8.57
2016,5,14,15,45,1.5,97.5,1.6,22.0,98.5,81.12,63.06
2016,5,14,16,0,3.0,174.0,1.7,22.0,176.0,138.01,110.53
2016,5,14,16,15,1.5,165.0,1.65,21.5,166.0,130.98,105.13
2016,5,14,16,30,0.0,156.0,1.6,21.0,156.0,123.86,99.76
2016,5,14,16,45,0.0,119.0,1.6,21.0,119.0,96.54,77.12
2016,5,14,17,0,0.0,82.0,1.6,21.0,82.0,68.09,53.19
2016,5,14,17,15,0.0,71.0,1.65,21.0,71.0,58.88,45.5
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,49.69,37.7
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,40.94,30.18
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,32.21,22.56
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,23.91,15.24
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,15.64,7.87
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,9.45,2.22
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.28,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.71,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,3.0,2.65,14.0,3.0,2.56,0.0
2016,5,15,6,0,0.0,6.0,2.7,14.0,6.0,4.92,0.0
2016,5,15,6,15,0.0,15.0,2.7,14.0,15.0,12.34,4.51
2016,5,15,6,30,0.0,24.0,2.7,14.0,24.0,19.78,11.13
2016,5,15,6,45,0.0,36.0,2.75,14.5,36.0,29.72,19.8
2016,5,15,7,0,0.0,48.0,2.8,15.0,48.0,39.7,28.38
2016,5,15,7,15,43.5,100.0,2.8,15.0,116.5,141.53,116.41
2016,5,15,7,30,87.0,152.0,2.8,15.0,185.0,245.89,203.79
2016,5,15,7,45,60.0,167.5,2.85,15.5,192.5,234.44,192.03
2016,5,15,8,0,33.0,183.0,2.9,16.0,200.0,221.99,179.73
2016,5,15,8,15,57.5,216.0,2.9,16.5,248.0,281.11,227.09
2016,5,15,8,30,82.0,249.0,2.9,17.0,296.0,339.9,272.82
2016,5,15,8,45,92.5,275.5,2.95,17.5,333.5,376.08,299.55
2016,5,15,9,0,103.0,302.0,3.0,18.0,371.0,411.52,325.36
2016,5,15,9,15,141.5,328.0,2.95,18.5,429.5,496.07,388.31
2016,5,15,9,30,180.0,354.0,2.9,19.0,488.0,557.25,432.22
2016,5,15,9,45,154.5,374.5,2.9,19.5,494.5,545.74,420.54
2016,5,15,10,0,129.0,395.0,2.9,20.0,501.0,533.36,408.81
2016,5,15,10,15,138.0,414.5,2.85,20.0,532.0,553.48,422.71
2016,5,15,10,30,147.0,434.0,2.8,20.0,563.0,572.07,435.23
2016,5,15,10,45,127.0,445.0,2.8,20.5,559.0,552.86,419.08
2016,5,15,11,0,107.0,456.0,2.8,21.0,555.0,518.52,392.47
2016,5,15,11,15,62.5,389.5,2.7,21.0,448.0,406.59,309.28
2016,5,15,11,30,18.0,323.0,2.6,21.0,341.0,291.02,221.77
2016,5,15,11,45,18.0,321.0,2.55,21.5,339.0,287.09,218.55
2016,5,15,12,0,18.0,319.0,2.5,22.0,337.0,283.13,214.99
2016,5,15,12,15,20.0,338.0,2.45,22.0,358.0,298.18,226.17
2016,5,15,12,30,22.0,357.0,2.4,22.0,379.0,312.49,236.7
2016,5,15,12,45,25.5,373.5,2.35,22.5,399.0,324.32,244.91
2016,5,15,13,0,29.0,390.0,2.3,23.0,419.0,333.33,250.97
2016,5,15,13,15,28.0,380.5,2.3,23.0,407.5,319.1,240.35
2016,5,15,13,30,27.0,371.0,2.3,23.0,396.0,305.36,230.16
2016,5,15,13,45,22.0,336.5,2.3,23.0,357.0,280.19,211.44
2016,5,15,14,0,17.0,302.0,2.3,23.0,318.0,248.89,188.06
2016,5,15,14,15,25.0,328.0,2.3,22.5,350.0,257.14,194.65
2016,5,15,14,30,33.0,354.0,2.3,22.0,382.0,271.03,205.33
2016,5,15,14,45,67.5,370.5,2.3,22.0,426.0,282.67,212.89
2016,5,15,15,0,102.0,387.0,2.3,22.0,470.0,288.44,215.76
2016,5,15,15,15,133.0,369.5,2.3,22.0,472.0,255.65,189.95
2016,5,15,15,30,164.0,352.0,2.3,22.0,474.0,233.23,173.93
2016,5,15,15,45,137.0,326.5,2.3,22.0,423.5,204.94,164.71
2016,5,15,16,0,110.0,301.0,2.3,22.0,373.0,204.59,164.98
2016,5,15,16,15,56.5,235.5,2.25,21.5,272.5,167.71,135.54
2016,5,15,16,30,3.0,170.0,2.2,21.0,172.0,133.69,108.01
2016,5,15,16,45,1.5,150.0,2.15,21.0,151.0,118.83,95.97
2016,5,15,17,0,0.0,130.0,2.1,21.0,130.0,103.8,83.62
2016,5,15,17,15,0.0,112.5,1.95,21.0,112.5,90.41,72.52
2016,5,15,17,30,0.0,95.0,1.8,21.0,95.0,76.9,61.17
2016,5,15,17,45,0.0,79.0,1.7,21.0,79.0,64.36,50.48
2016,5,15,18,0,0.0,63.0,1.6,21.0,63.0,51.72,39.53
2016,5,15,18,15,0.0,47.5,1.45,20.5,47.5,39.31,28.65
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,26.42,17.2
2016,5,15,18,45,0.0,20.0,1.15,19.5,20.0,16.48,8.16
2016,5,15,19,0,0.0,8.0,1.0,19.0,8.0,6.57,0.0
2016,5,15,19,15,0.0,4.0,0.95,19.0,4.0,3.41,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.0,1.55,18.0,4.0,3.41,0.0
2016,5,16,6,0,0.0,8.0,1.8,18.0,8.0,6.57,0.0
2016,5,16,6,15,0.0,19.0,2.05,18.0,19.0,15.65,7.08
2016,5,16,6,30,0.0,30.0,2.3,18.0,30.0,24.76,15.06
2016,5,16,6,45,0.0,44.0,2.55,18.5,44.0,36.38,25.04
2016,5,16,7,0,0.0,58.0,2.8,19.0,58.0,48.04,34.9
2016,5,16,7,15,0.0,73.0,3.0,19.0,73.0,61.76,46.39
2016,5,16,7,30,0.0,88.0,3.2,19.0,88.0,75.37,57.62
2016,5,16,7,45,0.0,106.0,3.4,19.5,106.0,91.9,70.97
2016,5,16,8,0,0.0,124.0,3.6,20.0,124.0,108.3,84.0
2016,5,16,8,15,0.0,102.0,3.7,20.5,102.0,85.99,65.29
2016,5,16,8,30,0.0,80.0,3.8,21.0,80.0,66.48,49.03
2016,5,16,8,45,0.0,113.0,3.9,21.5,113.0,95.33,72.15
2016,5,16,9,0,0.0,146.0,4.0,22.0,146.0,125.17,95.66
2016,5,16,9,15,2.5,162.5,3.95,22.0,164.0,142.35,109.13
2016,5,16,9,30,5.0,179.0,3.9,22.0,182.0,159.42,122.43
2016,5,16,9,45,6.5,189.5,3.85,22.5,194.5,169.85,130.12
2016,5,16,10,0,8.0,200.0,3.8,23.0,207.0,180.17,137.68
2016,5,16,10,15,12.5,245.5,3.65,23.0,256.5,225.06,172.27
2016,5,16,10,30,17.0,291.0,3.5,23.0,306.0,269.5,205.95
2016,5,16,10,45,14.0,262.5,3.35,23.5,275.5,239.23,181.97
2016,5,16,11,0,11.0,234.0,3.2,24.0,245.0,210.0,159.02
2016,5,16,11,15,31.0,333.5,3.05,24.5,363.0,326.33,246.74
2016,5,16,11,30,51.0,433.0,2.9,25.0,481.0,429.28,321.18
2016,5,16,11,45,42.0,419.5,2.8,25.5,460.0,402.11,299.8
2016,5,16,12,0,33.0,406.0,2.7,26.0,439.0,376.02,279.83
2016,5,16,12,15,37.0,417.5,2.75,26.0,454.5,381.96,284.23
2016,5,16,12,30,41.0,429.0,2.8,26.0,470.0,386.86,287.75
2016,5,16,12,45,37.5,418.5,2.85,26.5,455.5,368.26,273.57
2016,5,16,13,0,34.0,408.0,2.9,27.0,441.0,350.43,260.07
2016,5,16,13,15,40.5,417.0,3.0,27.0,456.0,353.76,262.64
2016,5,16,13,30,47.0,426.0,3.1,27.0,471.0,355.92,264.24
2016,5,16,13,45,52.5,424.0,3.25,27.0,473.0,348.71,258.97
2016,5,16,14,0,58.0,422.0,3.4,27.0,475.0,340.78,253.11
2016,5,16,14,15,86.0,425.0,3.5,27.0,501.5,343.4,254.42
2016,5,16,14,30,114.0,428.0,3.6,27.0,528.0,329.69,243.21
2016,5,16,14,45,104.5,407.0,3.7,27.0,496.0,313.74,231.32
2016,5,16,15,0,95.0,386.0,3.8,27.0,464.0,286.85,211.58
2016,5,16,15,15,63.5,340.0,3.85,26.5,391.0,244.96,182.22
2016,5,16,15,30,32.0,294.0,3.9,26.0,318.0,207.72,156.31
2016,5,16,15,45,377.0,217.0,4.0,26.0,467.5,125.76,98.56
2016,5,16,16,0,722.0,140.0,4.1,26.0,617.0,87.36,67.31
2016,5,16,16,15,699.5,135.0,4.1,25.5,567.0,86.7,67.15
2016,5,16,16,30,677.0,130.0,4.1,25.0,517.0,85.89,66.85
2016,5,16,16,45,557.0,145.0,4.1,24.5,442.5,97.32,76.84
2016,5,16,17,0,437.0,160.0,4.1,24.0,368.0,107.06,85.49
2016,5,16,17,15,410.5,144.5,4.05,23.5,320.5,98.81,78.99
2016,5,16,17,30,384.0,129.0,4.0,23.0,273.0,90.08,71.97
2016,5,16,17,45,434.5,101.5,3.95,23.0,239.5,73.4,57.84
2016,5,16,18,0,485.0,74.0,3.9,23.0,206.0,56.99,43.72
2016,5,16,18,15,410.0,63.0,3.65,22.5,157.0,49.47,37.13
2016,5,16,18,30,335.0,52.0,3.4,22.0,108.0,39.75,28.4
2016,5,16,18,45,235.5,36.5,3.2,21.5,68.5,28.14,17.75
2016,5,16,19,0,136.0,21.0,3.0,21.0,29.0,16.32,2.41
2016,5,16,19,15,68.0,10.5,2.9,20.5,14.5,8.96,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,8.0,2.0,17.5,8.0,6.83,0.0
2016,5,17,6,0,0.0,16.0,2.4,18.0,16.0,13.19,2.29
2016,5,17,6,15,2.0,36.5,2.55,18.0,37.0,35.94,23.66
2016,5,17,6,30,4.0,57.0,2.7,18.0,58.0,58.91,43.65
2016,5,17,6,45,18.0,79.0,2.85,18.5,84.0,92.62,72.76
2016,5,17,7,0,32.0,101.0,3.0,19.0,110.0,139.13,112.01
2016,5,17,7,15,16.0,67.0,3.1,19.5,71.5,76.62,59.38
2016,5,17,7,30,0.0,33.0,3.2,20.0,33.0,27.24,17.24
2016,5,17,7,45,0.5,90.5,3.35,20.5,91.0,76.98,58.45
2016,5,17,8,0,1.0,148.0,3.5,21.0,149.0,133.96,104.58
2016,5,17,8,15,23.0,191.0,3.5,21.0,204.5,198.18,156.67
2016,5,17,8,30,45.0,234.0,3.5,21.0,260.0,284.17,224.61
2016,5,17,8,45,31.0,233.0,3.5,21.5,251.5,263.59,206.58
2016,5,17,9,0,17.0,232.0,3.5,22.0,243.0,225.53,175.34
2016,5,17,9,15,10.5,203.5,3.45,22.5,210.5,189.02,145.81
2016,5,17,9,30,4.0,175.0,3.4,23.0,178.0,154.71,118.06
2016,5,17,9,45,3.0,162.0,3.35,23.5,164.5,141.38,107.1
2016,5,17,10,0,2.0,149.0,3.3,24.0,151.0,128.51,96.56
2016,5,17,10,15,7.0,199.5,3.25,24.0,206.0,178.0,135.12
2016,5,17,10,30,12.0,250.0,3.2,24.0,261.0,227.37,172.91
2016,5,17,10,45,75.5,357.5,3.15,24.5,427.0,401.03,304.31
2016,5,17,11,0,139.0,465.0,3.1,25.0,593.0,571.97,426.71
2016,5,17,11,15,75.5,352.5,3.05,25.0,422.5,384.07,289.06
2016,5,17,11,30,12.0,240.0,3.0,25.0,252.0,213.99,160.75
2016,5,17,11,45,23.5,325.0,2.95,25.0,348.0,303.1,228.21
2016,5,17,12,0,35.0,410.0,2.9,25.0,444.0,381.1,285.33
2016,5,17,12,15,49.0,437.0,2.85,25.0,485.0,407.52,304.3
2016,5,17,12,30,63.0,464.0,2.8,25.0,526.0,431.26,321.32
2016,5,17,12,45,126.5,482.5,2.8,25.5,606.5,477.81,354.82
2016,5,17,13,0,190.0,501.0,2.8,26.0,687.0,515.64,381.03
2016,5,17,13,15,154.5,491.5,2.8,26.0,641.5,469.01,346.78
2016,5,17,13,30,119.0,482.0,2.8,26.0,596.0,426.31,315.67
2016,5,17,13,45,129.0,472.5,2.8,26.0,593.5,409.31,303.04
2016,5,17,14,0,139.0,463.0,2.8,26.0,591.0,391.5,289.45
2016,5,17,14,15,452.0,318.5,2.8,26.0,716.0,377.92,273.47
2016,5,17,14,30,765.0,174.0,2.8,26.0,841.0,350.27,241.64
2016,5,17,14,45,760.5,167.5,2.85,26.0,808.5,297.47,196.93
2016,5,17,15,0,756.0,161.0,2.9,26.0,776.0,245.08,153.73
2016,5,17,15,15,742.5,157.5,2.9,25.5,736.0,194.0,115.67
2016,5,17,15,30,729.0,154.0,2.9,25.0,696.0,135.61,79.36
2016,5,17,15,45,381.0,207.0,2.95,25.0,489.0,120.29,94.46
2016,5,17,16,0,33.0,260.0,3.0,25.0,282.0,181.9,145.11
2016,5,17,16,15,16.5,190.0,2.95,24.5,201.0,148.64,118.52
2016,5,17,16,30,0.0,120.0,2.9,24.0,120.0,97.8,76.99
2016,5,17,16,45,210.5,142.0,2.9,24.0,242.5,98.09,77.58
2016,5,17,17,0,421.0,164.0,2.9,24.0,365.0,109.3,87.3
2016,5,17,17,15,392.5,148.5,2.8,23.5,317.5,101.12,80.87
2016,5,17,17,30,364.0,133.0,2.7,23.0,270.0,92.47,73.95
2016,5,17,17,45,326.5,116.0,2.65,23.0,224.0,84.98,67.72
2016,5,17,18,0,289.0,99.0,2.6,23.0,178.0,73.42,57.82
2016,5,17,18,15,235.5,80.5,2.6,22.5,135.0,60.41,46.54
2016,5,17,18,30,182.0,62.0,2.6,22.0,92.0,47.08,34.68
2016,5,17,18,45,111.0,41.5,2.6,22.0,58.0,32.01,20.97
2016,5,17,19,0,40.0,21.0,2.6,22.0,24.0,17.02,3.5
2016,5,17,19,15,20.0,10.5,2.65,21.5,12.0,8.96,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,18.0,12.0,3.8,15.0,13.0,22.29,0.0
2016,5,18,6,0,36.0,24.0,3.8,15.0,26.0,64.47,35.89
2016,5,18,6,15,98.0,45.5,3.75,15.0,60.5,160.15,128.02
2016,5,18,6,30,160.0,67.0,3.7,15.0,95.0,238.75,197.99
2016,5,18,6,45,229.0,80.5,3.7,15.5,136.5,313.16,262.73
2016,5,18,7,0,298.0,94.0,3.7,16.0,178.0,413.51,345.73
2016,5,18,7,15,149.0,89.5,3.65,16.0,131.5,255.66,213.76
2016,5,18,7,30,0.0,85.0,3.6,16.0,85.0,72.26,55.56
2016,5,18,7,45,3.5,122.0,3.6,16.5,124.0,111.63,88.43
2016,5,18,8,0,7.0,159.0,3.6,17.0,163.0,151.44,120.83
2016,5,18,8,15,91.0,208.0,3.5,17.5,261.0,303.74,246.24
2016,5,18,8,30,175.0,257.0,3.4,18.0,359.0,463.96,371.43
2016,5,18,8,45,133.5,279.0,3.35,18.5,361.0,443.16,351.16
2016,5,18,9,0,92.0,301.0,3.3,19.0,363.0,398.65,313.97
2016,5,18,9,15,52.5,270.5,3.3,19.5,306.5,318.27,249.74
2016,5,18,9,30,13.0,240.0,3.3,20.0,250.0,224.89,174.84
2016,5,18,9,45,14.5,255.5,3.3,20.5,267.0,239.38,185.62
2016,5,18,10,0,16.0,271.0,3.3,21.0,284.0,253.67,195.92
2016,5,18,10,15,146.0,346.0,3.25,21.0,473.5,490.46,378.48
2016,5,18,10,30,276.0,421.0,3.2,21.0,663.0,702.44,531.74
2016,5,18,10,45,223.0,443.5,3.15,21.5,643.0,642.99,484.92
2016,5,18,11,0,170.0,466.0,3.1,22.0,623.0,601.8,452.53
2016,5,18,11,15,106.0,441.0,3.05,22.0,540.0,507.35,382.76
2016,5,18,11,30,42.0,416.0,3.0,22.0,457.0,405.96,306.97
2016,5,18,11,45,51.0,436.5,2.95,22.5,486.0,424.78,320.45
2016,5,18,12,0,60.0,457.0,2.9,23.0,515.0,441.77,331.96
2016,5,18,12,15,65.5,453.5,2.85,23.0,517.0,434.01,326.08
2016,5,18,12,30,71.0,450.0,2.8,23.0,519.0,425.71,319.92
2016,5,18,12,45,39.5,315.5,2.8,23.5,354.0,287.37,216.92
2016,5,18,13,0,8.0,181.0,2.8,24.0,189.0,155.35,116.23
2016,5,18,13,15,19.5,284.0,2.8,24.0,303.0,240.52,181.6
2016,5,18,13,30,31.0,387.0,2.8,24.0,417.0,319.39,240.41
2016,5,18,13,45,31.5,380.5,2.85,24.0,410.5,308.43,232.01
2016,5,18,14,0,32.0,374.0,2.9,24.0,404.0,297.58,223.95
2016,5,18,14,15,52.5,391.5,2.95,24.0,438.5,309.91,232.83
2016,5,18,14,30,73.0,409.0,3.0,24.0,473.0,318.46,238.49
2016,5,18,14,45,71.0,390.5,3.1,24.0,451.0,296.18,221.7
2016,5,18,15,0,69.0,372.0,3.2,24.0,429.0,274.5,205.54
2016,5,18,15,15,38.0,287.5,3.3,23.5,318.5,211.62,159.65
2016,5,18,15,30,7.0,203.0,3.4,23.0,208.0,160.92,122.45
2016,5,18,15,45,19.5,231.0,3.5,23.0,244.5,178.16,142.81
2016,5,18,16,0,32.0,259.0,3.6,23.0,281.0,181.36,145.83
2016,5,18,16,15,40.0,246.5,3.65,22.5,272.0,173.6,140.18
2016,5,18,16,30,48.0,234.0,3.7,22.0,263.0,165.51,134.25
2016,5,18,16,45,32.0,201.5,3.75,22.0,220.0,145.58,118.12
2016,5,18,17,0,16.0,169.0,3.8,22.0,177.0,130.78,106.14
2016,5,18,17,15,11.5,149.0,3.8,21.5,154.5,115.87,94.11
2016,5,18,17,30,7.0,129.0,3.8,21.0,132.0,100.84,81.76
2016,5,18,17,45,3.5,108.0,3.8,20.5,109.5,85.03,68.48
2016,5,18,18,0,0.0,87.0,3.8,20.0,87.0,69.08,54.8
2016,5,18,18,15,134.0,74.0,3.65,19.5,96.5,55.42,42.81
2016,5,18,18,30,268.0,61.0,3.5,19.0,106.0,45.98,34.21
2016,5,18,18,45,176.0,42.0,3.35,19.0,67.5,32.03,21.34
2016,5,18,19,0,84.0,23.0,3.2,19.0,29.0,18.16,4.96
2016,5,18,19,15,42.0,11.5,3.15,18.5,14.5,9.82,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.85,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.64,0.0
2016,5,19,6,15,0.0,5.5,2.85,15.0,5.5,4.51,0.0
2016,5,19,6,30,0.0,9.0,3.1,15.0,9.0,7.39,0.61
2016,5,19,6,45,0.0,13.0,3.35,15.5,13.0,10.69,3.48
2016,5,19,7,0,0.0,17.0,3.6,16.0,17.0,13.99,6.32
2016,5,19,7,15,0.0,25.5,3.4,16.0,25.5,21.02,12.34
2016,5,19,7,30,0.0,34.0,3.2,16.0,34.0,28.07,18.3
2016,5,19,7,45,0.0,28.0,3.0,16.5,28.0,23.12,13.98
2016,5,19,8,0,0.0,22.0,2.8,17.0,22.0,18.17,9.71
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,22.33,13.15
2016,5,19,8,30,0.0,32.0,2.9,17.0,32.0,26.49,16.57
2016,5,19,8,45,0.0,49.0,3.0,17.0,49.0,40.66,28.29
2016,5,19,9,0,0.0,66.0,3.1,17.0,66.0,54.87,39.94
2016,5,19,9,15,0.0,75.0,3.05,17.0,75.0,62.44,46.04
2016,5,19,9,30,0.0,84.0,3.0,17.0,84.0,70.02,52.12
2016,5,19,9,45,0.0,104.0,2.95,17.5,104.0,87.17,65.83
2016,5,19,10,0,0.0,124.0,2.9,18.0,124.0,104.57,79.59
2016,5,19,10,15,0.0,131.0,2.5,18.0,131.5,110.63,84.26
2016,5,19,10,30,0.0,138.0,2.1,18.0,139.0,116.64,88.89
2016,5,19,10,45,5.5,179.5,1.7,18.0,185.0,157.81,121.58
2016,5,19,11,0,11.0,221.0,1.3,18.0,231.0,198.62,153.25
2016,5,19,11,15,29.5,324.5,1.25,18.5,353.0,316.69,243.08
2016,5,19,11,30,48.0,428.0,1.2,19.0,475.0,422.14,319.46
2016,5,19,11,45,126.5,464.0,1.2,19.5,588.0,521.61,390.96
2016,5,19,12,0,205.0,500.0,1.2,20.0,701.0,601.52,446.27
2016,5,19,12,15,254.0,491.0,1.2,20.5,741.0,615.53,454.82
2016,5,19,12,30,303.0,482.0,1.2,21.0,781.0,620.43,457.45
2016,5,19,12,45,279.5,486.5,1.2,21.5,761.0,582.13,429.05
2016,5,19,13,0,256.0,491.0,1.2,22.0,741.0,545.49,402.06
2016,5,19,13,15,147.0,450.0,1.2,22.0,593.5,435.57,323.44
2016,5,19,13,30,38.0,409.0,1.2,22.0,446.0,339.18,253.63
2016,5,19,13,45,29.0,366.5,1.2,22.5,394.0,297.37,222.98
2016,5,19,14,0,20.0,324.0,1.2,23.0,342.0,266.86,200.27
2016,5,19,14,15,33.5,353.0,1.2,23.0,383.0,277.56,208.15
2016,5,19,14,30,47.0,382.0,1.2,23.0,424.0,293.77,219.72
2016,5,19,14,45,31.0,323.5,1.2,23.5,351.0,245.11,183.5
2016,5,19,15,0,15.0,265.0,1.2,24.0,278.0,210.51,158.11
2016,5,19,15,15,22.5,278.5,1.3,24.0,296.5,217.7,163.77
2016,5,19,15,30,30.0,292.0,1.4,24.0,315.0,207.0,155.98
2016,5,19,15,45,27.0,269.5,1.5,24.0,289.0,187.8,149.24
2016,5,19,16,0,24.0,247.0,1.6,24.0,263.0,187.5,149.54
2016,5,19,16,15,20.0,224.5,1.75,23.5,237.5,171.62,137.47
2016,5,19,16,30,16.0,202.0,1.9,23.0,212.0,155.52,125.08
2016,5,19,16,45,180.5,191.5,2.05,23.0,279.5,135.25,108.79
2016,5,19,17,0,345.0,181.0,2.2,23.0,347.0,124.34,100.14
2016,5,19,17,15,328.0,160.5,2.2,22.5,303.0,112.41,90.67
2016,5,19,17,30,311.0,140.0,2.2,22.0,259.0,99.92,80.55
2016,5,19,17,45,400.5,107.5,2.2,21.5,235.0,77.06,61.29
2016,5,19,18,0,490.0,75.0,2.2,21.0,211.0,57.62,44.64
2016,5,19,18,15,417.5,64.0,2.05,20.5,161.5,50.14,38.07
2016,5,19,18,30,345.0,53.0,1.9,20.0,112.0,40.49,29.38
2016,5,19,18,45,243.0,38.0,1.8,19.5,72.0,29.26,19.04
2016,5,19,19,0,141.0,23.0,1.7,19.0,32.0,17.84,5.38
2016,5,19,19,15,70.5,11.5,1.7,18.5,16.0,9.82,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.0,12.5,0.8,14.5,17.5,58.22,0.0
2016,5,20,6,0,142.0,25.0,0.9,15.0,35.0,171.5,110.55
2016,5,20,6,15,245.0,40.5,0.9,15.5,76.0,278.56,223.8
2016,5,20,6,30,348.0,56.0,0.9,16.0,117.0,387.44,316.01
2016,5,20,6,45,174.0,45.5,0.9,16.5,76.0,231.35,191.16
2016,5,20,7,0,0.0,35.0,0.9,17.0,35.0,28.88,18.86
2016,5,20,7,15,0.0,52.0,0.9,17.5,52.0,43.02,30.93
2016,5,20,7,30,0.0,69.0,0.9,18.0,69.0,57.2,42.66
2016,5,20,7,45,0.0,107.5,0.9,19.0,107.5,93.23,72.11
2016,5,20,8,0,0.0,146.0,0.9,20.0,146.0,130.67,101.82
2016,5,20,8,15,2.5,161.5,0.95,20.5,163.5,146.59,114.0
2016,5,20,8,30,5.0,177.0,1.0,21.0,181.0,162.54,126.09
2016,5,20,8,45,9.5,201.5,1.05,21.5,208.5,189.52,146.73
2016,5,20,9,0,14.0,226.0,1.1,22.0,236.0,216.3,166.84
2016,5,20,9,15,13.0,229.5,1.15,22.0,239.0,216.56,166.46
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,217.11,166.45
2016,5,20,9,45,18.5,272.0,1.3,22.5,287.0,259.1,198.01
2016,5,20,10,0,25.0,311.0,1.4,23.0,332.0,300.54,228.43
2016,5,20,10,15,104.5,374.0,1.45,23.5,465.0,478.02,359.34
2016,5,20,10,30,184.0,437.0,1.5,24.0,598.0,610.98,451.83
2016,5,20,10,45,517.5,291.5,1.6,24.5,765.0,807.93,592.27
2016,5,20,11,0,851.0,146.0,1.7,25.0,932.0,941.99,680.4
2016,5,20,11,15,855.5,147.0,1.7,25.0,951.5,919.24,663.7
2016,5,20,11,30,860.0,148.0,1.7,25.0,971.0,893.28,646.72
2016,5,20,11,45,869.0,144.0,1.75,25.5,984.5,863.92,626.88
2016,5,20,12,0,878.0,140.0,1.8,26.0,998.0,831.57,605.06
2016,5,20,12,15,878.5,140.0,1.8,26.0,1001.5,792.98,579.76
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,752.36,551.84
2016,5,20,12,45,875.5,141.0,1.8,26.5,1000.0,708.0,519.19
2016,5,20,13,0,872.0,142.0,1.8,27.0,995.0,662.37,485.05
2016,5,20,13,15,869.0,141.5,1.8,27.0,982.0,614.84,449.74
2016,5,20,13,30,866.0,141.0,1.8,27.0,969.0,566.2,412.62
2016,5,20,13,45,858.5,141.0,1.8,27.0,947.5,514.75,372.41
2016,5,20,14,0,851.0,141.0,1.8,27.0,926.0,462.92,330.75
2016,5,20,14,15,844.0,139.5,1.8,27.0,898.0,410.17,287.31
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,357.4,242.99
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,303.47,197.71
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,241.91,147.72
2016,5,20,15,15,809.5,128.0,1.95,27.0,761.0,187.76,106.92
2016,5,20,15,30,797.0,125.0,2.0,27.0,720.0,135.19,75.02
2016,5,20,15,45,779.5,122.5,2.05,27.0,674.0,84.58,64.42
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,83.87,64.1
2016,5,20,16,15,741.0,116.0,2.1,26.5,578.5,83.12,63.82
2016,5,20,16,30,720.0,112.0,2.1,26.0,529.0,74.83,57.29
2016,5,20,16,45,691.0,108.0,2.15,26.0,476.0,73.88,56.71
2016,5,20,17,0,662.0,104.0,2.2,26.0,423.0,72.85,56.07
2016,5,20,17,15,625.5,97.5,2.1,25.5,369.5,69.89,53.91
2016,5,20,17,30,589.0,91.0,2.0,25.0,316.0,66.78,51.57
2016,5,20,17,45,538.5,83.0,1.9,25.0,263.5,62.23,47.83
2016,5,20,18,0,488.0,75.0,1.8,25.0,211.0,57.54,43.83
2016,5,20,18,15,416.0,64.0,1.65,24.0,162.0,50.06,37.44
2016,5,20,18,30,344.0,53.0,1.5,23.0,113.0,40.48,29.0
2016,5,20,18,45,241.5,38.0,1.4,22.5,73.0,29.24,18.8
2016,5,20,19,0,139.0,23.0,1.3,22.0,33.0,17.83,5.76
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.5,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,23.55,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,65.18,38.98
2016,5,21,6,15,99.0,48.0,2.35,20.5,64.0,164.41,129.0
2016,5,21,6,30,157.0,73.0,2.4,21.0,102.0,245.93,198.71
2016,5,21,6,45,105.0,89.5,2.45,21.5,111.5,206.99,167.59
2016,5,21,7,0,53.0,106.0,2.5,22.0,121.0,163.68,131.2
2016,5,21,7,15,53.5,128.5,2.5,22.0,146.5,188.38,151.2
2016,5,21,7,30,54.0,151.0,2.5,22.0,172.0,212.4,170.01
2016,5,21,7,45,39.0,165.5,2.55,22.5,182.0,210.6,167.01
2016,5,21,8,0,24.0,180.0,2.6,23.0,192.0,190.7,149.68
2016,5,21,8,15,58.5,217.0,2.6,23.5,250.5,282.25,221.78
2016,5,21,8,30,93.0,254.0,2.6,24.0,309.0,355.98,277.76
2016,5,21,8,45,210.0,269.5,2.65,24.5,406.5,508.73,393.47
2016,5,21,9,0,327.0,285.0,2.7,25.0,504.0,663.41,504.54
2016,5,21,9,15,330.5,306.5,2.7,25.0,541.5,685.96,517.61
2016,5,21,9,30,334.0,328.0,2.7,25.0,579.0,706.45,530.11
2016,5,21,9,45,350.0,338.0,2.7,25.5,614.0,724.97,540.74
2016,5,21,10,0,366.0,348.0,2.7,26.0,649.0,741.57,550.0
2016,5,21,10,15,250.0,391.5,2.65,26.0,601.0,659.66,488.68
2016,5,21,10,30,134.0,435.0,2.6,26.0,553.0,560.14,415.11
2016,5,21,10,45,130.5,449.0,2.6,26.5,567.0,560.0,413.91
2016,5,21,11,0,127.0,463.0,2.6,27.0,581.0,558.89,411.53
2016,5,21,11,15,92.5,453.0,2.55,27.0,540.0,493.08,363.85
2016,5,21,11,30,58.0,443.0,2.5,27.0,499.0,444.59,328.28
2016,5,21,11,45,234.0,436.0,2.5,27.0,664.5,595.35,438.81
2016,5,21,12,0,410.0,429.0,2.5,27.0,830.0,711.69,520.35
2016,5,21,12,15,217.0,400.0,2.45,27.0,613.0,512.87,378.48
2016,5,21,12,30,24.0,371.0,2.4,27.0,396.0,325.63,240.91
2016,5,21,12,45,35.5,404.5,2.4,27.0,440.0,356.07,263.82
2016,5,21,13,0,47.0,438.0,2.4,27.0,484.0,382.03,282.47
2016,5,21,13,15,133.5,461.5,2.4,27.0,589.5,436.3,321.93
2016,5,21,13,30,220.0,485.0,2.4,27.0,695.0,482.85,354.32
2016,5,21,13,45,466.0,356.0,2.45,27.5,789.5,477.03,348.13
2016,5,21,14,0,712.0,227.0,2.5,28.0,884.0,457.2,328.59
2016,5,21,14,15,494.5,323.5,2.55,28.0,773.5,399.24,285.58
2016,5,21,14,30,277.0,420.0,2.6,28.0,663.0,364.71,262.52
2016,5,21,14,45,237.0,408.5,2.65,28.0,610.5,336.8,241.93
2016,5,21,15,0,197.0,397.0,2.7,28.0,558.0,300.82,216.2
2016,5,21,15,15,381.5,322.5,2.75,28.0,614.5,253.27,173.64
2016,5,21,15,30,566.0,248.0,2.8,28.0,671.0,186.25,121.02
2016,5,21,15,45,550.5,238.0,2.85,28.0,628.0,142.3,110.99
2016,5,21,16,0,535.0,228.0,2.9,28.0,585.0,137.88,107.81
2016,5,21,16,15,510.0,218.5,2.9,27.5,537.5,135.26,106.24
2016,5,21,16,30,485.0,209.0,2.9,27.0,490.0,132.34,104.43
2016,5,21,16,45,458.5,196.0,2.95,27.0,441.0,126.95,100.39
2016,5,21,17,0,432.0,183.0,3.0,27.0,392.0,121.16,95.99
2016,5,21,17,15,393.5,168.5,2.95,26.5,341.0,113.84,90.45
2016,5,21,17,30,355.0,154.0,2.9,26.0,290.0,108.97,86.87
2016,5,21,17,45,302.5,137.0,2.85,25.5,240.0,97.91,77.93
2016,5,21,18,0,250.0,120.0,2.8,25.0,190.0,86.51,68.46
2016,5,21,18,15,195.5,96.5,2.65,24.5,144.0,70.64,54.88
2016,5,21,18,30,141.0,73.0,2.5,24.0,98.0,54.31,40.59
2016,5,21,18,45,87.0,47.0,2.45,24.0,60.5,36.42,24.63
2016,5,21,19,0,33.0,21.0,2.4,24.0,23.0,17.14,5.63
2016,5,21,19,15,16.5,10.5,2.4,23.5,11.5,8.96,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,15.0,13.0,2.05,21.5,14.0,21.14,0.0
2016,5,22,6,0,30.0,26.0,2.2,22.0,28.0,64.08,38.41
2016,5,22,6,15,83.5,47.5,2.3,22.0,60.5,136.37,105.93
2016,5,22,6,30,137.0,69.0,2.4,22.0,93.0,222.4,178.95
2016,5,22,6,45,192.0,85.0,2.55,22.5,132.5,288.48,234.56
2016,5,22,7,0,247.0,101.0,2.7,23.0,172.0,358.41,291.41
2016,5,22,7,15,282.0,120.5,2.7,23.0,218.0,418.34,338.38
2016,5,22,7,30,317.0,140.0,2.7,23.0,264.0,478.98,384.4
2016,5,22,7,45,223.5,174.0,2.75,23.5,268.0,437.04,347.38
2016,5,22,8,0,130.0,208.0,2.8,24.0,272.0,367.35,289.59
2016,5,22,8,15,183.5,230.5,2.8,24.0,332.0,443.64,348.18
2016,5,22,8,30,237.0,253.0,2.8,24.0,392.0,520.5,405.06
2016,5,22,8,45,161.0,276.5,2.8,24.5,375.0,467.39,360.79
2016,5,22,9,0,85.0,300.0,2.8,25.0,358.0,389.82,299.1
2016,5,22,9,15,382.0,242.5,2.75,25.0,526.5,689.1,524.27
2016,5,22,9,30,679.0,185.0,2.7,25.0,695.0,932.88,691.97
2016,5,22,9,45,351.5,246.0,2.7,25.5,511.0,648.96,488.09
2016,5,22,10,0,24.0,307.0,2.7,26.0,327.0,295.66,222.29
2016,5,22,10,15,19.5,294.0,2.7,26.0,311.0,276.6,208.6
2016,5,22,10,30,15.0,281.0,2.7,26.0,295.0,258.35,194.48
2016,5,22,10,45,14.5,277.0,2.75,26.5,291.0,252.67,189.63
2016,5,22,11,0,14.0,273.0,2.8,27.0,287.0,247.15,184.92
2016,5,22,11,15,13.0,256.5,2.8,27.0,269.5,230.4,172.18
2016,5,22,11,30,12.0,240.0,2.8,27.0,252.0,214.03,159.75
2016,5,22,11,45,14.0,269.0,2.85,27.0,283.0,239.31,178.68
2016,5,22,12,0,16.0,298.0,2.9,27.0,314.0,263.89,196.89
2016,5,22,12,15,14.5,269.5,2.95,27.0,283.5,236.93,176.64
2016,5,22,12,30,13.0,241.0,3.0,27.0,253.0,210.51,156.83
2016,5,22,12,45,89.0,372.0,3.1,27.5,458.5,367.33,273.87
2016,5,22,13,0,165.0,503.0,3.2,28.0,664.0,502.32,369.72
2016,5,22,13,15,457.0,357.5,3.25,28.0,796.5,539.95,398.3
2016,5,22,13,30,749.0,212.0,3.3,28.0,929.0,555.65,408.54
2016,5,22,13,45,745.5,208.5,3.35,28.0,909.5,505.98,369.32
2016,5,22,14,0,742.0,205.0,3.4,28.0,890.0,456.03,329.13
2016,5,22,14,15,430.5,318.5,3.4,28.0,713.0,373.03,268.93
2016,5,22,14,30,119.0,432.0,3.4,28.0,536.0,335.33,246.07
2016,5,22,14,45,413.0,311.5,3.45,28.0,653.0,301.22,210.68
2016,5,22,15,0,707.0,191.0,3.5,28.0,770.0,252.17,160.31
2016,5,22,15,15,527.5,257.5,3.5,28.0,677.0,225.55,147.11
2016,5,22,15,30,348.0,324.0,3.5,28.0,584.0,223.12,156.16
2016,5,22,15,45,384.0,291.0,3.55,28.0,561.5,180.28,141.55
2016,5,22,16,0,420.0,258.0,3.6,28.0,539.0,152.35,119.54
2016,5,22,16,15,507.0,209.5,3.55,27.5,522.5,129.91,101.92
2016,5,22,16,30,594.0,161.0,3.5,27.0,506.0,104.57,81.65
2016,5,22,16,45,561.0,154.0,3.45,27.0,455.0,102.76,80.47
2016,5,22,17,0,528.0,147.0,3.4,27.0,404.0,99.78,78.3
2016,5,22,17,15,489.0,137.0,3.25,26.5,352.5,94.61,74.43
2016,5,22,17,30,450.0,127.0,3.1,26.0,301.0,89.18,70.27
2016,5,22,17,45,391.5,115.5,3.0,26.0,249.5,82.29,64.61
2016,5,22,18,0,333.0,104.0,2.9,26.0,198.0,75.17,58.61
2016,5,22,18,15,268.5,86.5,2.8,25.5,151.5,64.69,49.63
2016,5,22,18,30,204.0,69.0,2.7,25.0,105.0,52.03,38.51
2016,5,22,18,45,130.0,47.0,2.65,25.0,67.0,36.02,24.23
2016,5,22,19,0,56.0,25.0,2.6,25.0,29.0,19.64,7.63
2016,5,22,19,15,28.0,12.5,2.65,24.5,14.5,10.67,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
