Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,6,15,0.0,1.0,1.3,21.0,1.0,0.82,0.0
2016,6,2,6,30,0.0,2.0,1.6,21.0,2.0,1.64,0.0
2016,6,2,6,45,0.0,3.0,1.95,21.5,3.0,2.46,0.0
2016,6,2,7,0,0.0,4.0,2.3,22.0,4.0,3.29,0.0
2016,6,2,7,15,0.0,10.5,2.4,22.0,10.5,8.64,1.58
2016,6,2,7,30,0.0,17.0,2.5,22.0,17.0,14.01,6.05
2016,6,2,7,45,4.0,89.5,2.6,22.0,91.5,79.12,59.97
2016,6,2,8,0,8.0,162.0,2.7,22.0,166.0,154.81,121.1
2016,6,2,8,15,99.5,211.5,2.75,22.0,269.5,335.61,266.24
2016,6,2,8,30,191.0,261.0,2.8,22.0,373.0,483.02,379.13
2016,6,2,8,45,104.0,247.5,2.85,22.0,309.0,374.38,292.83
2016,6,2,9,0,17.0,234.0,2.9,22.0,245.0,226.98,175.84
2016,6,2,9,15,26.5,269.5,2.9,22.0,288.5,289.87,224.59
2016,6,2,9,30,36.0,305.0,2.9,22.0,332.0,333.53,257.33
2016,6,2,9,45,40.5,328.0,2.95,22.5,360.0,357.73,274.44
2016,6,2,10,0,45.0,351.0,3.0,23.0,388.0,381.17,290.88
2016,6,2,10,15,34.5,340.5,3.0,23.5,369.5,354.75,269.7
2016,6,2,10,30,24.0,330.0,3.0,24.0,351.0,312.12,236.69
2016,6,2,10,45,34.0,367.5,3.05,24.5,398.5,371.08,280.07
2016,6,2,11,0,44.0,405.0,3.1,25.0,446.0,410.96,308.42
2016,6,2,11,15,459.5,264.0,2.95,25.0,705.0,689.66,518.65
2016,6,2,11,30,875.0,123.0,2.8,25.0,964.0,889.51,656.02
2016,6,2,11,45,527.0,313.5,2.65,25.0,822.5,746.59,551.47
2016,6,2,12,0,179.0,504.0,2.5,25.0,681.0,586.24,431.54
2016,6,2,12,15,290.0,471.0,2.3,25.0,758.0,630.15,464.26
2016,6,2,12,30,401.0,438.0,2.1,25.0,835.0,661.12,485.65
2016,6,2,12,45,637.5,285.0,1.9,25.0,913.5,671.87,495.24
2016,6,2,13,0,874.0,132.0,1.7,25.0,992.0,665.48,491.34
2016,6,2,13,15,645.5,274.5,1.6,25.0,906.0,591.67,434.48
2016,6,2,13,30,417.0,417.0,1.5,25.0,820.0,531.57,388.53
2016,6,2,13,45,349.5,434.5,1.45,25.5,767.5,486.77,354.68
2016,6,2,14,0,282.0,452.0,1.4,26.0,715.0,440.75,320.24
2016,6,2,14,15,570.0,286.5,1.45,26.0,797.5,407.45,291.28
2016,6,2,14,30,858.0,121.0,1.5,26.0,880.0,367.38,252.01
2016,6,2,14,45,850.5,118.5,1.55,26.0,847.0,313.74,206.72
2016,6,2,15,0,843.0,116.0,1.6,26.0,814.0,260.51,162.32
2016,6,2,15,15,524.5,237.5,1.6,25.5,665.0,223.11,145.69
2016,6,2,15,30,206.0,359.0,1.6,25.0,516.0,249.05,180.51
2016,6,2,15,45,264.0,325.0,1.6,25.0,513.0,200.8,147.59
2016,6,2,16,0,322.0,291.0,1.6,25.0,510.0,178.15,141.23
2016,6,2,16,15,540.5,194.5,1.55,25.0,529.5,121.07,95.26
2016,6,2,16,30,759.0,98.0,1.5,25.0,549.0,72.56,55.49
2016,6,2,16,45,737.0,93.0,1.5,25.0,498.0,70.41,53.95
2016,6,2,17,0,715.0,88.0,1.5,25.0,447.0,68.09,52.21
2016,6,2,17,15,683.0,83.5,1.4,24.5,394.0,60.27,45.91
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,58.15,44.37
2016,6,2,17,45,610.5,72.0,1.25,24.0,288.5,54.03,40.98
2016,6,2,18,0,570.0,65.0,1.2,24.0,236.0,49.73,37.35
2016,6,2,18,15,506.0,57.5,1.1,23.5,186.5,44.71,33.04
2016,6,2,18,30,442.0,50.0,1.0,23.0,137.0,39.6,28.46
2016,6,2,18,45,350.5,39.0,0.9,22.5,94.5,31.3,20.94
2016,6,2,19,0,259.0,28.0,0.8,22.0,52.0,22.8,12.51
2016,6,2,19,15,129.5,14.0,0.8,21.5,26.0,11.31,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,9.39,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,18.17,7.94
2016,6,3,6,15,0.0,41.5,1.55,19.0,41.5,38.92,26.3
2016,6,3,6,30,0.0,61.0,1.6,19.0,61.0,58.48,43.17
2016,6,3,6,45,6.0,81.5,1.65,19.5,83.0,83.31,64.35
2016,6,3,7,0,12.0,102.0,1.7,20.0,105.0,107.87,84.91
2016,6,3,7,15,361.5,81.5,1.7,20.0,224.0,455.35,372.35
2016,6,3,7,30,711.0,61.0,1.7,20.0,343.0,764.36,598.54
2016,6,3,7,45,739.0,64.5,1.7,20.5,395.5,810.79,624.83
2016,6,3,8,0,767.0,68.0,1.7,21.0,448.0,855.82,651.95
2016,6,3,8,15,643.5,125.0,1.85,21.0,468.0,823.86,628.79
2016,6,3,8,30,520.0,182.0,2.0,21.0,488.0,763.04,585.77
2016,6,3,8,45,475.0,218.5,2.15,21.5,517.0,761.16,581.36
2016,6,3,9,0,430.0,255.0,2.3,22.0,546.0,754.64,573.24
2016,6,3,9,15,463.5,261.0,2.4,22.5,594.0,791.83,597.59
2016,6,3,9,30,497.0,267.0,2.5,23.0,642.0,826.86,619.81
2016,6,3,9,45,305.0,331.5,2.7,23.5,566.0,672.03,506.11
2016,6,3,10,0,113.0,396.0,2.9,24.0,490.0,517.55,389.79
2016,6,3,10,15,505.5,242.5,2.95,24.0,685.5,779.65,587.26
2016,6,3,10,30,898.0,89.0,3.0,24.0,881.0,979.28,721.69
2016,6,3,10,45,657.0,241.5,3.05,24.5,830.5,899.55,664.52
2016,6,3,11,0,416.0,394.0,3.1,25.0,780.0,790.89,582.75
2016,6,3,11,15,346.5,434.0,3.1,25.0,760.5,733.13,541.44
2016,6,3,11,30,277.0,474.0,3.1,25.0,741.0,687.82,507.86
2016,6,3,11,45,582.5,295.0,3.1,25.5,865.0,776.3,575.62
2016,6,3,12,0,888.0,116.0,3.1,26.0,989.0,826.69,611.86
2016,6,3,12,15,578.0,305.0,3.05,26.0,874.5,716.3,530.15
2016,6,3,12,30,268.0,494.0,3.0,26.0,760.0,608.35,447.92
2016,6,3,12,45,570.5,310.5,2.95,26.0,873.0,645.09,479.22
2016,6,3,13,0,873.0,127.0,2.9,26.0,986.0,662.02,493.44
2016,6,3,13,15,583.5,298.5,2.85,26.0,870.0,572.39,424.15
2016,6,3,13,30,294.0,470.0,2.8,26.0,754.0,508.74,374.91
2016,6,3,13,45,254.5,468.5,2.75,26.0,711.0,462.98,341.16
2016,6,3,14,0,215.0,467.0,2.7,26.0,668.0,432.24,318.09
2016,6,3,14,15,224.0,451.0,2.65,26.0,654.5,405.55,297.45
2016,6,3,14,30,233.0,435.0,2.6,26.0,641.0,378.23,275.98
2016,6,3,14,45,317.5,389.5,2.55,26.0,659.0,340.5,244.27
2016,6,3,15,0,402.0,344.0,2.5,26.0,677.0,295.68,206.18
2016,6,3,15,15,269.0,353.0,2.45,25.5,571.0,261.23,185.59
2016,6,3,15,30,136.0,362.0,2.4,25.0,465.0,243.96,179.64
2016,6,3,15,45,128.0,338.0,2.35,25.0,430.5,216.24,161.89
2016,6,3,16,0,120.0,314.0,2.3,25.0,396.0,198.77,158.08
2016,6,3,16,15,289.5,260.5,2.15,25.0,438.5,163.65,130.12
2016,6,3,16,30,459.0,207.0,2.0,25.0,481.0,129.64,102.75
2016,6,3,16,45,273.5,209.0,1.9,25.0,368.0,138.13,110.15
2016,6,3,17,0,88.0,211.0,1.8,25.0,255.0,150.75,120.92
2016,6,3,17,15,84.0,186.5,1.7,24.5,224.5,135.03,108.53
2016,6,3,17,30,80.0,162.0,1.6,24.0,194.0,118.92,95.66
2016,6,3,17,45,71.0,138.5,1.55,24.0,164.0,102.96,82.51
2016,6,3,18,0,62.0,115.0,1.5,24.0,134.0,86.68,68.84
2016,6,3,18,15,48.5,92.5,1.35,23.5,105.5,70.66,55.23
2016,6,3,18,30,35.0,70.0,1.2,23.0,77.0,54.37,41.07
2016,6,3,18,45,17.5,49.5,1.05,22.5,53.0,39.09,27.53
2016,6,3,19,0,0.0,29.0,0.9,22.0,29.0,23.59,13.22
2016,6,3,19,15,0.0,14.5,0.9,21.5,14.5,11.97,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,18.5,23.5,88.68,0.0
2016,6,4,6,0,231.0,27.0,2.3,19.0,47.0,245.1,179.68
2016,6,4,6,15,330.5,38.0,2.4,19.5,89.0,341.5,274.61
2016,6,4,6,30,430.0,49.0,2.5,20.0,131.0,446.4,362.19
2016,6,4,6,45,235.0,78.5,2.6,20.5,125.5,311.39,255.37
2016,6,4,7,0,40.0,108.0,2.7,21.0,120.0,153.09,122.44
2016,6,4,7,15,69.5,134.0,2.85,21.5,159.5,208.48,168.4
2016,6,4,7,30,99.0,160.0,3.0,22.0,199.0,283.12,227.95
2016,6,4,7,45,123.0,185.5,3.15,22.5,241.5,334.64,267.71
2016,6,4,8,0,147.0,211.0,3.3,23.0,284.0,386.13,306.59
2016,6,4,8,15,152.0,234.0,3.45,23.5,317.0,415.47,327.21
2016,6,4,8,30,157.0,257.0,3.6,24.0,350.0,443.95,346.95
2016,6,4,8,45,271.0,257.5,3.75,24.5,434.5,577.34,447.37
2016,6,4,9,0,385.0,258.0,3.9,25.0,519.0,690.03,529.17
2016,6,4,9,15,369.0,291.0,4.0,25.0,555.0,706.83,538.24
2016,6,4,9,30,353.0,324.0,4.1,25.0,591.0,720.83,545.94
2016,6,4,9,45,333.5,350.0,4.2,25.5,613.0,721.02,543.03
2016,6,4,10,0,314.0,376.0,4.3,26.0,635.0,719.05,538.83
2016,6,4,10,15,360.5,373.0,4.35,26.0,682.0,750.76,561.34
2016,6,4,10,30,407.0,370.0,4.4,26.0,729.0,795.5,592.15
2016,6,4,10,45,315.0,416.5,4.45,26.0,700.0,721.96,537.55
2016,6,4,11,0,223.0,463.0,4.5,26.0,671.0,649.65,483.92
2016,6,4,11,15,258.5,466.0,4.55,26.0,711.5,682.95,507.91
2016,6,4,11,30,294.0,469.0,4.6,26.0,752.0,698.51,519.01
2016,6,4,11,45,355.5,450.0,4.65,26.0,797.0,713.2,530.32
2016,6,4,12,0,417.0,431.0,4.7,26.0,842.0,726.74,540.53
2016,6,4,12,15,338.0,464.0,4.75,26.0,797.5,662.2,492.95
2016,6,4,12,30,259.0,497.0,4.8,26.0,753.0,604.43,450.13
2016,6,4,12,45,340.5,465.0,4.85,26.5,801.0,612.39,456.06
2016,6,4,13,0,422.0,433.0,4.9,27.0,849.0,609.73,453.54
2016,6,4,13,15,348.0,454.5,4.9,26.5,794.5,555.42,413.46
2016,6,4,13,30,274.0,476.0,4.9,26.0,740.0,502.34,374.37
2016,6,4,13,45,266.5,467.5,4.95,26.0,720.0,468.64,348.87
2016,6,4,14,0,259.0,459.0,5.0,26.0,700.0,435.98,323.76
2016,6,4,14,15,316.0,424.0,4.95,26.0,710.5,412.88,304.36
2016,6,4,14,30,373.0,389.0,4.9,26.0,721.0,384.59,279.96
2016,6,4,14,45,298.5,394.5,4.85,26.0,653.5,338.75,245.56
2016,6,4,15,0,224.0,400.0,4.8,26.0,586.0,314.54,228.72
2016,6,4,15,15,119.0,323.0,4.7,26.0,421.5,235.72,173.23
2016,6,4,15,30,14.0,246.0,4.6,26.0,257.0,192.54,145.16
2016,6,4,15,45,66.0,280.0,4.55,26.0,326.0,198.05,149.13
2016,6,4,16,0,118.0,314.0,4.5,26.0,395.0,198.73,158.1
2016,6,4,16,15,93.5,284.0,4.3,25.5,345.0,195.0,155.8
2016,6,4,16,30,69.0,254.0,4.1,25.0,295.0,177.36,142.18
2016,6,4,16,45,235.0,216.0,3.9,25.0,337.5,141.42,113.08
2016,6,4,17,0,401.0,178.0,3.7,25.0,380.0,116.58,92.86
2016,6,4,17,15,389.0,158.0,3.35,24.5,335.5,106.12,84.61
2016,6,4,17,30,377.0,138.0,3.0,24.0,291.0,94.98,75.66
2016,6,4,17,45,451.5,106.5,2.65,24.0,262.5,76.32,60.0
2016,6,4,18,0,526.0,75.0,2.3,24.0,234.0,56.97,43.53
2016,6,4,18,15,461.5,66.0,2.05,23.5,185.0,51.1,38.53
2016,6,4,18,30,397.0,57.0,1.8,23.0,136.0,45.09,33.17
2016,6,4,18,45,302.0,44.5,1.55,22.5,94.0,34.18,23.4
2016,6,4,19,0,207.0,32.0,1.3,22.0,52.0,24.74,14.23
2016,6,4,19,15,103.5,16.0,1.3,21.5,26.0,12.46,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,22.5,14.5,3.3,19.5,16.5,27.4,0.0
2016,6,5,6,0,45.0,29.0,3.5,20.0,33.0,79.31,54.6
2016,6,5,6,15,86.0,49.5,3.6,20.5,63.5,138.07,108.85
2016,6,5,6,30,127.0,70.0,3.7,21.0,94.0,197.12,160.01
2016,6,5,6,45,162.5,89.5,3.8,21.5,130.5,268.35,219.48
2016,6,5,7,0,198.0,109.0,3.9,22.0,167.0,325.47,266.15
2016,6,5,7,15,314.5,116.5,4.0,22.5,231.0,439.55,358.35
2016,6,5,7,30,431.0,124.0,4.1,23.0,295.0,583.27,468.78
2016,6,5,7,45,570.5,111.0,4.25,23.5,372.5,716.89,566.09
2016,6,5,8,0,710.0,98.0,4.4,24.0,450.0,845.2,655.49
2016,6,5,8,15,736.0,102.5,4.45,24.5,503.0,880.28,676.07
2016,6,5,8,30,762.0,107.0,4.5,25.0,556.0,919.6,699.82
2016,6,5,8,45,785.0,109.0,4.55,25.5,606.5,950.4,717.5
2016,6,5,9,0,808.0,111.0,4.6,26.0,657.0,978.39,733.18
2016,6,5,9,15,822.5,113.5,4.6,26.0,702.5,995.23,742.4
2016,6,5,9,30,837.0,116.0,4.6,26.0,748.0,995.82,740.9
2016,6,5,9,45,850.0,117.5,4.65,26.5,789.0,1003.33,743.25
2016,6,5,10,0,863.0,119.0,4.7,27.0,830.0,1007.38,743.39
2016,6,5,10,15,871.5,121.0,4.75,27.0,864.5,1003.89,740.2
2016,6,5,10,30,880.0,123.0,4.8,27.0,899.0,996.81,734.82
2016,6,5,10,45,632.5,264.5,4.85,27.5,831.5,898.21,664.98
2016,6,5,11,0,385.0,406.0,4.9,28.0,764.0,761.5,563.05
2016,6,5,11,15,407.5,410.5,4.9,28.0,797.0,777.21,573.98
2016,6,5,11,30,430.0,415.0,4.9,28.0,830.0,777.97,574.04
2016,6,5,11,45,319.5,458.5,4.95,28.0,768.5,690.38,510.22
2016,6,5,12,0,209.0,502.0,5.0,28.0,707.0,609.58,450.73
2016,6,5,12,15,565.5,310.5,4.95,28.0,870.0,711.79,530.75
2016,6,5,12,30,922.0,119.0,4.9,28.0,1033.0,777.2,581.35
2016,6,5,12,45,920.0,119.5,4.9,28.5,1029.0,733.04,547.0
2016,6,5,13,0,918.0,120.0,4.9,29.0,1025.0,687.43,511.64
2016,6,5,13,15,916.0,119.5,4.85,29.0,1013.0,639.7,474.91
2016,6,5,13,30,914.0,119.0,4.8,29.0,1001.0,590.62,436.33
2016,6,5,13,45,908.0,119.5,4.8,29.0,981.0,539.02,395.05
2016,6,5,14,0,902.0,120.0,4.8,29.0,961.0,486.76,352.19
2016,6,5,14,15,896.5,118.5,4.7,28.5,934.5,432.94,307.57
2016,6,5,14,30,891.0,117.0,4.6,28.0,908.0,378.84,261.76
2016,6,5,14,45,880.5,117.0,4.6,28.0,873.5,324.24,214.86
2016,6,5,15,0,870.0,117.0,4.6,28.0,839.0,270.31,169.23
2016,6,5,15,15,859.5,115.0,4.5,28.0,799.5,216.04,126.03
2016,6,5,15,30,849.0,113.0,4.4,28.0,760.0,162.87,89.85
2016,6,5,15,45,838.0,109.0,4.3,28.0,715.5,109.81,65.68
2016,6,5,16,0,827.0,105.0,4.2,28.0,671.0,74.79,56.33
2016,6,5,16,15,727.0,127.5,3.95,27.5,598.0,81.2,61.94
2016,6,5,16,30,627.0,150.0,3.7,27.0,525.0,96.41,74.87
2016,6,5,16,45,633.0,131.0,3.45,27.0,480.0,87.09,67.37
2016,6,5,17,0,639.0,112.0,3.2,27.0,435.0,76.99,59.21
2016,6,5,17,15,598.0,110.0,2.85,26.0,384.5,77.42,60.05
2016,6,5,17,30,557.0,108.0,2.5,25.0,334.0,78.01,61.02
2016,6,5,17,45,525.5,95.5,2.15,24.5,284.0,70.7,55.09
2016,6,5,18,0,494.0,83.0,1.8,24.0,234.0,62.94,48.65
2016,6,5,18,15,439.5,71.5,1.65,23.0,185.5,55.38,42.29
2016,6,5,18,30,385.0,60.0,1.5,22.0,137.0,45.59,33.76
2016,6,5,18,45,301.0,46.0,1.4,21.5,95.0,35.28,24.46
2016,6,5,19,0,217.0,32.0,1.3,21.0,53.0,24.76,14.41
2016,6,5,19,15,108.5,16.0,1.3,20.5,26.5,12.47,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,14.0,2.2,17.5,25.5,99.37,0.0
2016,6,6,6,0,262.0,28.0,2.4,18.0,51.0,267.97,197.96
2016,6,6,6,15,371.0,38.5,2.6,18.5,96.0,372.32,300.26
2016,6,6,6,30,480.0,49.0,2.8,19.0,141.0,485.67,394.72
2016,6,6,6,45,548.0,56.5,3.0,20.0,193.5,568.12,460.13
2016,6,6,7,0,616.0,64.0,3.2,21.0,246.0,653.66,524.46
2016,6,6,7,15,661.0,69.5,3.15,21.5,301.0,718.18,570.17
2016,6,6,7,30,706.0,75.0,3.1,22.0,356.0,777.7,610.27
2016,6,6,7,45,738.5,79.5,3.1,23.0,411.0,829.78,642.57
2016,6,6,8,0,771.0,84.0,3.1,24.0,466.0,880.49,672.81
2016,6,6,8,15,794.5,87.5,3.2,24.5,519.5,919.32,696.05
2016,6,6,8,30,818.0,91.0,3.3,25.0,573.0,955.8,717.45
2016,6,6,8,45,835.5,94.0,3.4,25.5,623.5,982.92,732.37
2016,6,6,9,0,853.0,97.0,3.5,26.0,674.0,995.02,737.34
2016,6,6,9,15,866.0,99.5,3.5,26.0,719.5,1010.7,745.65
2016,6,6,9,30,879.0,102.0,3.5,26.0,765.0,1023.03,751.84
2016,6,6,9,45,889.0,104.0,3.5,26.5,805.5,1028.26,752.06
2016,6,6,10,0,899.0,106.0,3.5,27.0,846.0,1029.92,750.16
2016,6,6,10,15,906.5,107.5,3.45,27.0,880.5,1024.9,745.24
2016,6,6,10,30,914.0,109.0,3.4,27.0,915.0,1016.24,738.18
2016,6,6,10,45,919.0,110.5,3.4,27.5,942.5,1001.52,726.3
2016,6,6,11,0,924.0,112.0,3.4,28.0,970.0,983.23,712.32
2016,6,6,11,15,927.0,113.0,3.35,28.0,990.0,959.12,695.77
2016,6,6,11,30,930.0,114.0,3.3,28.0,1010.0,931.69,677.16
2016,6,6,11,45,934.0,113.0,3.25,28.0,1022.5,900.17,655.92
2016,6,6,12,0,938.0,112.0,3.2,28.0,1035.0,865.64,632.7
2016,6,6,12,15,938.0,112.5,3.15,28.0,1039.0,826.42,606.31
2016,6,6,12,30,938.0,113.0,3.1,28.0,1043.0,784.99,578.34
2016,6,6,12,45,936.5,113.0,3.1,28.5,1038.5,740.3,545.27
2016,6,6,13,0,935.0,113.0,3.1,29.0,1034.0,694.08,510.35
2016,6,6,13,15,932.5,112.5,3.05,29.0,1022.0,645.39,473.75
2016,6,6,13,30,930.0,112.0,3.0,29.0,1010.0,595.37,435.27
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.0,543.15,394.3
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,490.11,351.54
2016,6,6,14,15,915.0,109.5,2.95,29.0,942.5,435.2,306.19
2016,6,6,14,30,909.0,108.0,2.9,29.0,915.0,380.06,259.7
2016,6,6,14,45,896.5,109.5,2.85,29.0,879.5,325.0,213.03
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,270.79,167.68
2016,6,6,15,15,873.5,108.5,2.75,29.0,804.0,215.51,124.09
2016,6,6,15,30,863.0,106.0,2.7,29.0,764.0,161.35,87.36
2016,6,6,15,45,850.0,103.5,2.65,29.0,719.0,108.37,63.37
2016,6,6,16,0,837.0,101.0,2.6,29.0,674.0,83.36,63.05
2016,6,6,16,15,819.5,98.0,2.45,28.5,624.5,71.88,53.97
2016,6,6,16,30,802.0,95.0,2.3,28.0,575.0,71.15,53.68
2016,6,6,16,45,779.5,91.0,2.2,28.0,522.5,69.55,52.55
2016,6,6,17,0,757.0,87.0,2.1,28.0,470.0,67.83,51.32
2016,6,6,17,15,726.0,82.5,1.95,27.5,416.0,65.52,49.69
2016,6,6,17,30,695.0,78.0,1.8,27.0,362.0,57.83,43.51
2016,6,6,17,45,652.0,72.5,1.7,26.5,307.5,54.69,41.08
2016,6,6,18,0,609.0,67.0,1.6,26.0,253.0,51.46,38.49
2016,6,6,18,15,545.0,59.5,1.45,25.0,201.0,46.44,34.3
2016,6,6,18,30,481.0,52.0,1.3,24.0,149.0,41.32,29.83
2016,6,6,18,45,380.5,41.5,1.2,23.0,104.0,33.41,22.73
2016,6,6,19,0,280.0,31.0,1.1,22.0,59.0,25.35,14.89
2016,6,6,19,15,140.0,15.5,1.1,21.5,29.5,12.53,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,0.9,19.5,24.0,78.82,0.0
2016,6,7,6,0,198.0,30.0,0.9,20.0,48.0,222.75,161.98
2016,6,7,6,15,300.5,43.0,1.0,20.5,90.5,320.53,254.66
2016,6,7,6,30,403.0,56.0,1.1,21.0,133.0,432.71,346.31
2016,6,7,6,45,469.5,65.5,1.2,21.5,183.5,514.32,410.04
2016,6,7,7,0,536.0,75.0,1.3,22.0,234.0,598.84,472.87
2016,6,7,7,15,583.5,82.0,1.25,22.5,287.0,665.51,518.63
2016,6,7,7,30,631.0,89.0,1.2,23.0,340.0,732.73,562.58
2016,6,7,7,45,664.0,95.0,1.2,24.0,393.5,784.98,593.76
2016,6,7,8,0,697.0,101.0,1.2,25.0,447.0,836.17,623.16
2016,6,7,8,15,722.5,105.5,1.3,25.5,499.0,876.54,647.13
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,908.85,665.62
2016,6,7,8,45,766.5,114.0,1.55,26.5,600.0,937.39,682.26
2016,6,7,9,0,785.0,118.0,1.7,27.0,649.0,963.07,697.01
2016,6,7,9,15,800.0,121.0,1.7,27.0,694.0,980.95,706.24
2016,6,7,9,30,815.0,124.0,1.7,27.0,739.0,995.56,713.57
2016,6,7,9,45,572.0,248.0,1.75,27.5,690.5,875.03,632.72
2016,6,7,10,0,329.0,372.0,1.8,28.0,642.0,730.11,529.64
2016,6,7,10,15,261.0,404.5,1.8,28.0,624.5,684.59,497.27
2016,6,7,10,30,193.0,437.0,1.8,28.0,607.0,620.46,451.48
2016,6,7,10,45,134.5,439.5,1.8,28.5,560.0,555.32,404.23
2016,6,7,11,0,76.0,442.0,1.8,29.0,513.0,476.75,347.31
2016,6,7,11,15,154.0,463.0,1.85,29.0,610.0,573.01,416.03
2016,6,7,11,30,232.0,484.0,1.9,29.0,707.0,647.89,467.53
2016,6,7,11,45,560.0,309.0,1.95,29.5,857.5,772.47,556.96
2016,6,7,12,0,888.0,134.0,2.0,30.0,1008.0,843.42,605.71
2016,6,7,12,15,626.0,293.0,2.0,30.0,910.5,746.01,536.43
2016,6,7,12,30,364.0,452.0,2.0,30.0,813.0,647.04,464.68
2016,6,7,12,45,627.5,291.5,2.05,30.0,911.5,672.58,486.92
2016,6,7,13,0,891.0,131.0,2.1,30.0,1010.0,679.32,493.69
2016,6,7,13,15,604.0,298.5,2.1,30.0,891.5,587.03,424.96
2016,6,7,13,30,317.0,466.0,2.1,30.0,773.0,520.27,375.11
2016,6,7,13,45,193.5,453.0,2.15,30.0,639.0,433.69,314.04
2016,6,7,14,0,70.0,440.0,2.2,30.0,505.0,361.79,263.43
2016,6,7,14,15,468.0,282.5,2.2,30.0,700.0,374.15,266.97
2016,6,7,14,30,866.0,125.0,2.2,30.0,895.0,377.64,257.28
2016,6,7,14,45,534.5,264.5,2.25,30.0,734.0,316.65,216.49
2016,6,7,15,0,203.0,404.0,2.3,30.0,573.0,313.41,223.33
2016,6,7,15,15,275.5,367.0,2.25,30.0,584.5,271.9,189.64
2016,6,7,15,30,348.0,330.0,2.2,30.0,596.0,236.95,162.66
2016,6,7,15,45,303.5,318.5,2.2,30.0,540.0,202.15,144.26
2016,6,7,16,0,259.0,307.0,2.2,30.0,484.0,184.67,143.76
2016,6,7,16,15,510.0,206.5,2.1,29.5,523.0,127.01,98.37
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,77.8,58.84
2016,6,7,16,45,740.5,100.5,1.9,29.0,511.0,75.53,57.24
2016,6,7,17,0,720.0,95.0,1.8,29.0,460.0,73.07,55.42
2016,6,7,17,15,688.5,90.0,1.7,28.5,407.0,64.58,48.68
2016,6,7,17,30,657.0,85.0,1.6,28.0,354.0,62.28,47.05
2016,6,7,17,45,612.5,79.0,1.55,28.0,301.0,59.01,44.45
2016,6,7,18,0,568.0,73.0,1.5,28.0,248.0,55.65,41.68
2016,6,7,18,15,504.0,64.5,1.35,27.0,197.0,50.07,37.08
2016,6,7,18,30,440.0,56.0,1.2,26.0,146.0,44.36,32.14
2016,6,7,18,45,344.5,44.5,1.1,25.0,102.0,35.78,24.53
2016,6,7,19,0,249.0,33.0,1.0,24.0,58.0,25.6,15.01
2016,6,7,19,15,124.5,16.5,1.05,23.5,29.0,12.87,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.0,16.0,0.25,21.5,23.0,67.64,0.0
2016,6,8,6,0,162.0,32.0,0.2,22.0,46.0,201.03,143.83
2016,6,8,6,15,258.0,46.5,0.35,22.5,87.5,294.35,230.25
2016,6,8,6,30,354.0,61.0,0.5,23.0,129.0,396.24,313.2
2016,6,8,6,45,431.0,70.0,0.7,23.5,179.0,487.3,384.0
2016,6,8,7,0,508.0,79.0,0.9,24.0,229.0,579.26,452.23
2016,6,8,7,15,513.5,93.0,1.1,24.5,271.0,616.12,478.27
2016,6,8,7,30,519.0,107.0,1.3,25.0,313.0,651.24,502.49
2016,6,8,7,45,532.5,121.5,1.55,25.5,360.0,692.58,530.73
2016,6,8,8,0,546.0,136.0,1.8,26.0,407.0,732.17,557.03
2016,6,8,8,15,554.0,151.5,1.9,26.5,452.5,765.42,577.34
2016,6,8,8,30,562.0,167.0,2.0,27.0,498.0,796.24,595.77
2016,6,8,8,45,663.0,144.5,2.15,27.5,568.0,876.0,647.17
2016,6,8,9,0,764.0,122.0,2.3,28.0,638.0,946.26,690.72
2016,6,8,9,15,779.0,125.0,2.35,28.0,682.5,964.08,700.23
2016,6,8,9,30,794.0,128.0,2.4,28.0,727.0,978.7,708.29
2016,6,8,9,45,802.5,132.0,2.45,28.0,765.5,984.48,710.81
2016,6,8,10,0,811.0,136.0,2.5,28.0,804.0,986.82,711.37
2016,6,8,10,15,540.0,280.0,2.5,28.0,732.5,853.46,620.55
2016,6,8,10,30,269.0,424.0,2.5,28.0,661.0,699.8,509.75
2016,6,8,10,45,552.0,286.0,2.5,28.5,792.0,838.56,610.0
2016,6,8,11,0,835.0,148.0,2.5,29.0,923.0,933.79,672.03
2016,6,8,11,15,839.0,149.0,2.5,29.0,942.5,911.93,656.43
2016,6,8,11,30,843.0,150.0,2.5,29.0,962.0,886.93,639.93
2016,6,8,11,45,829.5,162.5,2.5,29.5,970.0,865.68,624.66
2016,6,8,12,0,816.0,175.0,2.5,30.0,978.0,829.74,599.82
2016,6,8,12,15,817.0,175.5,2.5,30.0,982.5,793.09,575.26
2016,6,8,12,30,818.0,176.0,2.5,30.0,987.0,754.37,548.32
2016,6,8,12,45,811.5,179.5,2.55,30.0,981.5,711.14,517.98
2016,6,8,13,0,805.0,183.0,2.6,30.0,976.0,667.07,486.38
2016,6,8,13,15,802.0,182.0,2.6,30.0,964.5,621.09,452.55
2016,6,8,13,30,799.0,181.0,2.6,30.0,953.0,574.26,417.24
2016,6,8,13,45,793.0,180.5,2.65,30.0,934.0,525.54,379.78
2016,6,8,14,0,787.0,180.0,2.7,30.0,915.0,476.52,341.03
2016,6,8,14,15,779.5,178.0,2.7,29.5,888.5,425.78,300.55
2016,6,8,14,30,772.0,176.0,2.7,29.0,862.0,375.3,259.27
2016,6,8,14,45,758.0,176.0,2.7,29.0,828.5,324.79,217.15
2016,6,8,15,0,744.0,176.0,2.7,29.0,795.0,268.35,171.19
2016,6,8,15,15,731.0,172.5,2.7,29.0,756.0,217.59,131.49
2016,6,8,15,30,718.0,169.0,2.7,29.0,717.0,168.51,97.88
2016,6,8,15,45,700.0,165.0,2.7,29.0,673.5,120.73,74.74
2016,6,8,16,0,682.0,161.0,2.7,29.0,630.0,97.21,74.32
2016,6,8,16,15,660.5,155.5,2.6,28.5,582.5,96.89,74.46
2016,6,8,16,30,639.0,150.0,2.5,28.0,535.0,96.39,74.45
2016,6,8,16,45,616.0,142.0,2.4,28.0,485.0,94.01,72.75
2016,6,8,17,0,593.0,134.0,2.3,28.0,435.0,91.35,70.82
2016,6,8,17,15,557.5,126.0,2.15,27.5,383.5,88.26,68.66
2016,6,8,17,30,522.0,118.0,2.0,27.0,332.0,83.43,65.01
2016,6,8,17,45,478.0,107.5,1.85,26.5,281.5,77.15,60.05
2016,6,8,18,0,434.0,97.0,1.7,26.0,231.0,70.63,54.75
2016,6,8,18,15,371.5,84.0,1.6,25.5,183.0,61.97,47.44
2016,6,8,18,30,309.0,71.0,1.5,25.0,135.0,53.04,39.66
2016,6,8,18,45,228.5,54.0,1.4,24.5,93.5,40.83,28.84
2016,6,8,19,0,148.0,37.0,1.3,24.0,52.0,28.79,17.63
2016,6,8,19,15,74.0,18.5,1.35,24.0,26.0,14.71,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,72.5,16.0,1.0,21.5,22.0,61.94,0.0
2016,6,9,6,0,145.0,32.0,1.1,22.0,44.0,188.85,135.68
2016,6,9,6,15,235.5,47.5,1.0,22.5,84.5,278.94,219.87
2016,6,9,6,30,326.0,63.0,0.9,23.0,125.0,376.94,300.08
2016,6,9,6,45,398.0,73.5,0.85,23.5,173.5,458.64,363.75
2016,6,9,7,0,470.0,84.0,0.8,24.0,222.0,544.75,426.6
2016,6,9,7,15,517.5,92.5,1.0,24.5,273.5,618.9,479.76
2016,6,9,7,30,565.0,101.0,1.2,25.0,325.0,686.42,526.46
2016,6,9,7,45,603.5,106.5,1.4,25.5,377.5,741.9,563.47
2016,6,9,8,0,642.0,112.0,1.6,26.0,430.0,796.6,599.17
2016,6,9,8,15,668.5,117.0,1.7,26.5,480.5,837.69,624.0
2016,6,9,8,30,695.0,122.0,1.8,27.0,531.0,876.87,647.3
2016,6,9,8,45,715.5,126.0,1.95,27.5,579.0,906.53,664.61
2016,6,9,9,0,736.0,130.0,2.1,28.0,627.0,926.77,675.78
2016,6,9,9,15,751.5,133.5,2.2,28.0,671.5,945.57,686.97
2016,6,9,9,30,767.0,137.0,2.3,28.0,716.0,961.23,696.23
2016,6,9,9,45,779.5,139.5,2.4,28.5,755.0,969.45,699.45
2016,6,9,10,0,792.0,142.0,2.5,29.0,794.0,974.29,700.68
2016,6,9,10,15,801.5,144.0,2.6,29.0,827.5,972.12,698.97
2016,6,9,10,30,811.0,146.0,2.7,29.0,861.0,966.49,695.2
2016,6,9,10,45,817.5,148.0,2.8,29.5,888.0,954.46,686.06
2016,6,9,11,0,824.0,150.0,2.9,30.0,915.0,939.0,674.86
2016,6,9,11,15,828.5,151.0,2.95,30.0,935.0,904.45,652.33
2016,6,9,11,30,833.0,152.0,3.0,30.0,955.0,880.2,636.6
2016,6,9,11,45,838.0,151.5,3.1,30.0,967.5,852.12,618.55
2016,6,9,12,0,843.0,151.0,3.2,30.0,980.0,821.2,598.53
2016,6,9,12,15,844.0,151.0,3.25,30.0,984.5,784.95,574.54
2016,6,9,12,30,845.0,151.0,3.3,30.0,989.0,746.78,548.21
2016,6,9,12,45,843.5,151.5,3.35,30.0,985.5,705.74,518.78
2016,6,9,13,0,842.0,152.0,3.4,30.0,982.0,663.54,487.88
2016,6,9,13,15,839.5,151.0,3.4,30.0,970.5,618.53,454.1
2016,6,9,13,30,837.0,150.0,3.4,30.0,959.0,572.43,418.69
2016,6,9,13,45,833.0,148.5,3.4,30.0,940.5,524.26,380.86
2016,6,9,14,0,829.0,147.0,3.4,30.0,922.0,475.39,341.49
2016,6,9,14,15,822.5,145.5,3.35,30.0,896.0,425.0,299.96
2016,6,9,14,30,816.0,144.0,3.3,30.0,870.0,369.62,254.02
2016,6,9,14,45,788.0,153.5,3.3,30.0,833.0,319.23,211.95
2016,6,9,15,0,760.0,163.0,3.3,30.0,796.0,271.58,172.74
2016,6,9,15,15,747.5,160.0,3.25,30.0,757.5,221.42,133.36
2016,6,9,15,30,735.0,157.0,3.2,30.0,719.0,164.21,93.49
2016,6,9,15,45,716.0,154.5,3.2,30.0,675.0,116.37,70.35
2016,6,9,16,0,697.0,152.0,3.2,30.0,631.0,92.09,69.88
2016,6,9,16,15,676.5,147.0,3.1,29.5,584.0,91.84,70.06
2016,6,9,16,30,656.0,142.0,3.0,29.0,537.0,91.43,70.1
2016,6,9,16,45,627.0,136.5,2.95,29.0,486.5,90.4,69.5
2016,6,9,17,0,598.0,131.0,2.9,29.0,436.0,89.24,68.81
2016,6,9,17,15,563.0,123.5,2.7,28.5,384.5,86.44,66.88
2016,6,9,17,30,528.0,116.0,2.5,28.0,333.0,82.17,63.69
2016,6,9,17,45,483.0,106.0,2.35,27.5,282.5,76.17,58.99
2016,6,9,18,0,438.0,96.0,2.2,27.0,232.0,69.96,53.96
2016,6,9,18,15,376.0,83.5,2.05,26.5,184.0,61.63,46.96
2016,6,9,18,30,314.0,71.0,1.9,26.0,136.0,53.06,39.51
2016,6,9,18,45,234.0,54.0,1.75,25.5,94.5,40.84,28.73
2016,6,9,19,0,154.0,37.0,1.6,25.0,53.0,28.31,17.22
2016,6,9,19,15,77.0,18.5,1.65,24.5,26.5,14.73,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,78.02,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,220.97,159.53
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,314.67,248.67
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,423.08,337.46
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,505.43,402.24
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,590.9,466.48
2016,6,10,7,15,578.0,78.5,1.9,24.5,280.5,655.33,512.11
2016,6,10,7,30,624.0,85.0,2.0,25.0,332.0,720.31,556.42
2016,6,10,7,45,658.5,89.5,2.1,25.5,384.5,771.81,589.81
2016,6,10,8,0,693.0,94.0,2.2,26.0,437.0,822.4,621.79
2016,6,10,8,15,496.0,168.5,2.25,26.0,428.5,718.85,547.51
2016,6,10,8,30,299.0,243.0,2.3,26.0,420.0,590.84,450.82
2016,6,10,8,45,538.5,176.5,2.35,26.5,528.0,776.04,585.31
2016,6,10,9,0,778.0,110.0,2.4,27.0,636.0,946.31,695.43
2016,6,10,9,15,792.5,113.0,2.4,27.0,680.0,963.87,703.38
2016,6,10,9,30,807.0,116.0,2.4,27.0,724.0,978.23,710.82
2016,6,10,9,45,818.0,118.0,2.4,27.5,763.5,971.68,703.52
2016,6,10,10,0,829.0,120.0,2.4,28.0,803.0,974.74,702.79
2016,6,10,10,15,837.5,122.0,2.4,28.0,836.5,971.87,699.73
2016,6,10,10,30,846.0,124.0,2.4,28.0,870.0,965.56,694.67
2016,6,10,10,45,852.0,125.0,2.4,28.5,897.0,952.38,684.02
2016,6,10,11,0,858.0,126.0,2.4,29.0,924.0,935.85,671.44
2016,6,10,11,15,862.5,127.0,2.4,29.0,943.5,914.62,657.31
2016,6,10,11,30,867.0,128.0,2.4,29.0,963.0,890.17,641.2
2016,6,10,11,45,873.5,126.0,2.45,29.5,976.5,861.77,621.7
2016,6,10,12,0,880.0,124.0,2.5,30.0,990.0,830.42,600.3
2016,6,10,12,15,881.0,124.0,2.5,30.0,994.5,793.62,576.1
2016,6,10,12,30,882.0,124.0,2.5,30.0,999.0,754.72,550.27
2016,6,10,12,45,881.0,124.0,2.55,30.5,996.0,712.74,519.63
2016,6,10,13,0,880.0,124.0,2.6,31.0,993.0,669.37,487.42
2016,6,10,13,15,878.0,123.5,2.6,31.0,981.5,623.65,453.61
2016,6,10,13,30,876.0,123.0,2.6,31.0,970.0,576.66,417.99
2016,6,10,13,45,871.5,122.5,2.6,31.0,951.5,527.26,379.66
2016,6,10,14,0,867.0,122.0,2.6,31.0,933.0,477.12,339.7
2016,6,10,14,15,861.0,120.5,2.6,31.0,907.0,425.17,297.37
2016,6,10,14,30,855.0,119.0,2.6,31.0,881.0,373.03,253.97
2016,6,10,14,45,845.5,118.5,2.65,31.0,848.0,320.54,209.96
2016,6,10,15,0,836.0,118.0,2.7,31.0,815.0,268.61,166.83
2016,6,10,15,15,825.5,116.0,2.65,30.5,776.5,216.38,125.95
2016,6,10,15,30,815.0,114.0,2.6,30.0,738.0,165.23,91.04
2016,6,10,15,45,797.5,113.0,2.6,30.0,693.5,104.91,59.32
2016,6,10,16,0,780.0,112.0,2.6,30.0,649.0,77.98,58.4
2016,6,10,16,15,761.5,109.0,2.5,30.0,601.5,77.72,58.38
2016,6,10,16,30,743.0,106.0,2.4,30.0,554.0,77.35,58.28
2016,6,10,16,45,712.5,104.0,2.35,30.0,502.0,70.57,52.92
2016,6,10,17,0,682.0,102.0,2.3,30.0,450.0,70.68,53.22
2016,6,10,17,15,650.0,96.5,2.15,29.5,398.0,68.4,51.64
2016,6,10,17,30,618.0,91.0,2.0,29.0,346.0,65.98,49.93
2016,6,10,17,45,563.5,86.5,1.85,28.5,293.0,63.97,48.5
2016,6,10,18,0,509.0,82.0,1.7,28.0,240.0,62.01,47.04
2016,6,10,18,15,446.0,72.5,1.55,27.5,191.0,55.99,42.0
2016,6,10,18,30,383.0,63.0,1.4,27.0,142.0,47.69,34.83
2016,6,10,18,45,288.5,49.5,1.3,26.5,99.5,37.76,26.05
2016,6,10,19,0,194.0,36.0,1.2,26.0,57.0,27.68,16.68
2016,6,10,19,15,97.0,18.0,1.2,25.5,28.5,13.97,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.5,16.0,1.75,22.5,21.0,49.23,0.0
2016,6,11,6,0,107.0,32.0,2.0,23.0,42.0,144.53,102.73
2016,6,11,6,15,191.5,49.5,2.2,23.5,81.0,248.9,196.36
2016,6,11,6,30,276.0,67.0,2.4,24.0,120.0,343.01,275.22
2016,6,11,6,45,347.5,79.0,2.6,24.5,167.5,424.39,341.54
2016,6,11,7,0,419.0,91.0,2.8,25.0,215.0,510.19,408.35
2016,6,11,7,15,468.0,101.0,2.9,25.0,265.5,576.64,458.06
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,644.53,507.26
2016,6,11,7,45,280.5,152.5,3.1,25.5,266.0,460.39,364.13
2016,6,11,8,0,44.0,194.0,3.2,26.0,216.0,244.11,189.94
2016,6,11,8,15,66.5,224.5,3.25,26.0,262.0,298.13,232.26
2016,6,11,8,30,89.0,255.0,3.3,26.0,308.0,351.88,272.91
2016,6,11,8,45,387.0,203.0,3.35,26.5,461.0,653.99,502.45
2016,6,11,9,0,685.0,151.0,3.4,27.0,614.0,906.83,677.46
2016,6,11,9,15,474.5,248.0,3.4,27.0,579.5,788.84,590.27
2016,6,11,9,30,264.0,345.0,3.4,27.0,545.0,653.53,489.07
2016,6,11,9,45,269.0,365.0,3.45,27.5,578.0,672.13,500.76
2016,6,11,10,0,274.0,385.0,3.5,28.0,611.0,688.82,510.19
2016,6,11,10,15,510.5,284.5,3.5,28.0,726.5,829.13,612.05
2016,6,11,10,30,747.0,184.0,3.5,28.0,842.0,942.18,689.15
2016,6,11,10,45,745.5,192.5,3.55,28.5,866.5,929.12,677.72
2016,6,11,11,0,744.0,201.0,3.6,29.0,891.0,921.78,671.18
2016,6,11,11,15,749.5,202.5,3.6,29.0,911.0,893.54,651.93
2016,6,11,11,30,755.0,204.0,3.6,29.0,931.0,871.1,636.72
2016,6,11,11,45,752.5,209.5,3.6,29.5,942.0,842.12,615.9
2016,6,11,12,0,750.0,215.0,3.6,30.0,953.0,818.07,597.45
2016,6,11,12,15,751.0,215.0,3.55,30.0,957.5,781.79,571.84
2016,6,11,12,30,752.0,215.0,3.5,30.0,962.0,743.5,544.61
2016,6,11,12,45,752.0,214.0,3.5,30.0,958.5,697.68,512.07
2016,6,11,13,0,752.0,213.0,3.5,30.0,955.0,656.67,482.1
2016,6,11,13,15,611.0,315.0,3.45,30.0,913.5,605.21,442.17
2016,6,11,13,30,470.0,417.0,3.4,30.0,872.0,565.49,410.92
2016,6,11,13,45,382.5,433.5,3.4,30.0,799.0,506.88,367.86
2016,6,11,14,0,295.0,450.0,3.4,30.0,726.0,449.22,325.77
2016,6,11,14,15,287.5,438.0,3.35,30.0,701.0,413.73,298.89
2016,6,11,14,30,280.0,426.0,3.3,30.0,676.0,379.38,272.5
2016,6,11,14,45,375.5,372.0,3.25,30.0,694.0,350.63,247.08
2016,6,11,15,0,471.0,318.0,3.2,30.0,712.0,300.88,205.0
2016,6,11,15,15,469.5,300.0,3.15,30.0,676.5,256.99,171.25
2016,6,11,15,30,468.0,282.0,3.1,30.0,641.0,213.85,140.94
2016,6,11,15,45,536.5,239.0,3.05,30.0,627.0,161.51,107.98
2016,6,11,16,0,605.0,196.0,3.0,30.0,613.0,116.97,89.93
2016,6,11,16,15,582.5,189.0,2.9,29.5,566.5,116.69,90.21
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,116.23,90.31
2016,6,11,16,45,533.0,173.0,2.7,29.0,471.5,112.78,87.8
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,109.06,85.07
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,103.99,81.37
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,98.63,77.37
2016,6,11,17,45,388.0,129.5,2.05,28.0,272.5,90.89,71.14
2016,6,11,18,0,343.0,116.0,1.9,28.0,223.0,82.81,64.49
2016,6,11,18,15,284.5,99.0,1.8,27.5,176.5,73.27,56.55
2016,6,11,18,30,226.0,82.0,1.7,27.0,130.0,61.19,46.19
2016,6,11,18,45,156.0,61.0,1.65,26.5,89.5,46.12,33.03
2016,6,11,19,0,86.0,40.0,1.6,26.0,49.0,30.74,19.19
2016,6,11,19,15,43.0,20.0,1.65,25.5,24.5,16.15,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,47.21,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,140.3,99.06
