Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,75.0,14.5,2.6,23.5,21.0,61.77,0.0
2016,6,22,6,0,150.0,29.0,2.9,24.0,42.0,185.18,127.14
2016,6,22,6,15,249.5,43.0,3.05,24.5,82.0,281.1,221.28
2016,6,22,6,30,349.0,57.0,3.2,25.0,122.0,384.24,307.92
2016,6,22,6,45,423.5,66.0,3.35,25.5,170.5,473.46,379.54
2016,6,22,7,0,498.0,75.0,3.5,26.0,219.0,562.62,447.86
2016,6,22,7,15,546.5,82.5,3.5,26.5,270.5,629.75,496.47
2016,6,22,7,30,595.0,90.0,3.5,27.0,322.0,697.66,543.68
2016,6,22,7,45,632.5,94.5,3.5,27.5,374.5,751.61,579.18
2016,6,22,8,0,670.0,99.0,3.5,28.0,427.0,804.84,613.16
2016,6,22,8,15,695.5,103.5,3.45,28.5,478.0,845.17,637.09
2016,6,22,8,30,721.0,108.0,3.4,29.0,529.0,877.72,655.3
2016,6,22,8,45,742.0,111.5,3.4,29.5,577.5,908.49,672.36
2016,6,22,9,0,763.0,115.0,3.4,30.0,626.0,936.58,687.47
2016,6,22,9,15,778.0,118.0,3.4,30.5,670.5,955.07,696.18
2016,6,22,9,30,793.0,121.0,3.4,31.0,715.0,970.42,702.95
2016,6,22,9,45,805.0,123.0,3.4,31.5,755.0,978.29,704.96
2016,6,22,10,0,817.0,125.0,3.4,32.0,795.0,969.64,696.51
2016,6,22,10,15,826.0,127.0,3.45,32.0,829.0,967.85,694.55
2016,6,22,10,30,835.0,129.0,3.5,32.0,863.0,962.65,690.48
2016,6,22,10,45,842.0,130.0,3.55,32.5,890.5,951.09,681.07
2016,6,22,11,0,849.0,131.0,3.6,33.0,918.0,936.16,669.67
2016,6,22,11,15,854.0,132.0,3.65,33.0,938.5,916.03,656.39
2016,6,22,11,30,859.0,133.0,3.7,33.0,959.0,892.68,641.08
2016,6,22,11,45,622.0,284.0,3.75,33.5,887.0,808.79,581.46
2016,6,22,12,0,385.0,435.0,3.8,34.0,815.0,706.95,506.29
2016,6,22,12,15,632.0,280.5,3.85,34.0,906.5,748.4,539.98
2016,6,22,12,30,879.0,126.0,3.9,34.0,998.0,761.15,552.51
2016,6,22,12,45,879.5,125.0,3.95,34.5,996.0,719.89,522.01
2016,6,22,13,0,880.0,124.0,4.0,35.0,994.0,677.19,490.16
2016,6,22,13,15,592.0,296.0,4.0,35.0,878.5,586.56,422.31
2016,6,22,13,30,304.0,468.0,4.0,35.0,763.0,520.4,372.34
2016,6,22,13,45,586.5,294.5,4.05,35.0,850.0,507.91,363.57
2016,6,22,14,0,869.0,121.0,4.1,35.0,937.0,486.39,344.35
2016,6,22,14,15,863.0,119.5,4.1,35.0,911.5,434.54,302.3
2016,6,22,14,30,857.0,118.0,4.1,35.0,886.0,382.48,259.27
2016,6,22,14,45,495.0,263.0,4.1,35.0,703.5,313.26,213.17
2016,6,22,15,0,133.0,408.0,4.1,35.0,521.0,304.13,216.14
2016,6,22,15,15,462.5,267.5,4.05,34.5,630.5,242.66,158.33
2016,6,22,15,30,792.0,127.0,4.0,34.0,740.0,170.25,93.08
2016,6,22,15,45,569.5,209.5,4.0,34.0,636.5,149.95,94.45
2016,6,22,16,0,347.0,292.0,4.0,34.0,533.0,178.35,136.93
2016,6,22,16,15,535.0,204.0,3.9,33.5,546.0,125.29,95.53
2016,6,22,16,30,723.0,116.0,3.8,33.0,559.0,75.79,56.22
2016,6,22,16,45,697.5,112.0,3.75,33.0,508.5,74.99,55.81
2016,6,22,17,0,672.0,108.0,3.7,33.0,458.0,74.1,55.3
2016,6,22,17,15,640.5,102.5,3.5,32.5,406.0,72.01,53.91
2016,6,22,17,30,609.0,97.0,3.3,32.0,354.0,69.79,52.4
2016,6,22,17,45,565.5,90.0,3.15,31.5,302.5,66.2,49.71
2016,6,22,18,0,522.0,83.0,3.0,31.0,251.0,62.48,46.82
2016,6,22,18,15,461.0,73.5,2.8,30.5,201.5,56.48,41.89
2016,6,22,18,30,400.0,64.0,2.6,30.0,152.0,48.42,35.03
2016,6,22,18,45,314.0,51.5,2.45,29.5,109.0,39.28,27.06
2016,6,22,19,0,228.0,39.0,2.3,29.0,66.0,29.98,18.63
2016,6,22,19,15,114.0,19.5,2.4,28.5,33.0,15.12,2.64
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,69.5,15.0,2.95,23.5,20.5,58.54,0.0
2016,6,23,6,0,139.0,30.0,3.1,24.0,41.0,179.06,121.74
2016,6,23,6,15,236.5,45.0,3.25,24.5,81.5,274.87,216.14
2016,6,23,6,30,334.0,60.0,3.4,25.0,122.0,377.06,302.17
2016,6,23,6,45,422.5,67.5,3.55,25.5,172.0,474.09,380.36
2016,6,23,7,0,511.0,75.0,3.7,26.0,222.0,573.53,456.56
2016,6,23,7,15,559.5,82.0,3.7,26.5,274.0,640.47,504.95
2016,6,23,7,30,608.0,89.0,3.7,27.0,326.0,708.11,551.94
2016,6,23,7,45,657.0,90.0,3.7,27.5,380.5,768.57,592.06
2016,6,23,8,0,706.0,91.0,3.7,28.0,435.0,828.69,630.7
2016,6,23,8,15,730.5,94.5,3.65,28.5,486.5,862.36,649.84
2016,6,23,8,30,755.0,98.0,3.6,29.0,538.0,899.49,671.11
2016,6,23,8,45,780.5,98.5,3.6,29.5,588.0,931.54,688.88
2016,6,23,9,0,806.0,99.0,3.6,30.0,638.0,960.97,704.74
2016,6,23,9,15,819.5,101.5,3.55,30.0,683.0,965.56,705.31
2016,6,23,9,30,833.0,104.0,3.5,30.0,728.0,979.15,712.11
2016,6,23,9,45,846.5,104.5,3.5,30.5,768.0,987.23,714.26
2016,6,23,10,0,860.0,105.0,3.5,31.0,808.0,991.96,714.41
2016,6,23,10,15,867.5,106.5,3.5,31.5,842.0,988.28,709.32
2016,6,23,10,30,875.0,108.0,3.5,32.0,876.0,981.12,702.24
2016,6,23,10,45,882.0,108.5,3.55,32.5,904.0,968.97,692.46
2016,6,23,11,0,889.0,109.0,3.6,33.0,932.0,953.36,680.65
2016,6,23,11,15,892.5,110.0,3.65,33.0,952.0,931.57,666.35
2016,6,23,11,30,896.0,111.0,3.7,33.0,972.0,906.53,650.01
2016,6,23,11,45,891.0,117.0,3.75,33.5,983.0,875.35,628.39
2016,6,23,12,0,886.0,123.0,3.8,34.0,994.0,841.36,604.97
2016,6,23,12,15,886.5,123.0,3.8,34.0,999.0,804.44,580.58
2016,6,23,12,30,887.0,123.0,3.8,34.0,1004.0,765.38,554.65
2016,6,23,12,45,885.0,124.0,3.85,34.5,1001.0,723.58,524.21
2016,6,23,13,0,883.0,125.0,3.9,35.0,998.0,680.45,492.09
2016,6,23,13,15,881.0,124.5,3.9,35.0,987.0,634.92,458.52
2016,6,23,13,30,879.0,124.0,3.9,35.0,976.0,588.11,423.21
2016,6,23,13,45,874.5,123.5,3.95,35.0,958.0,538.83,385.32
2016,6,23,14,0,870.0,123.0,4.0,35.0,940.0,488.77,345.81
2016,6,23,14,15,864.0,121.5,3.95,35.0,914.5,436.85,303.8
2016,6,23,14,30,858.0,120.0,3.9,35.0,889.0,384.71,260.73
2016,6,23,14,45,850.5,118.0,3.9,35.0,857.0,331.77,216.65
2016,6,23,15,0,843.0,116.0,3.9,35.0,825.0,279.17,173.08
2016,6,23,15,15,832.5,114.0,3.85,34.5,786.5,226.57,131.69
2016,6,23,15,30,822.0,112.0,3.8,34.0,748.0,175.02,95.45
2016,6,23,15,45,806.5,110.5,3.8,34.0,704.5,114.04,60.92
2016,6,23,16,0,791.0,109.0,3.8,34.0,661.0,75.94,55.74
2016,6,23,16,15,773.0,106.0,3.75,33.5,613.5,75.59,55.79
2016,6,23,16,30,755.0,103.0,3.7,33.0,566.0,75.15,55.73
2016,6,23,16,45,441.5,163.5,3.7,33.0,428.0,105.13,80.23
2016,6,23,17,0,128.0,224.0,3.7,33.0,290.0,152.12,118.35
2016,6,23,17,15,384.0,156.0,3.5,32.5,324.5,104.01,80.0
2016,6,23,17,30,640.0,88.0,3.3,32.0,359.0,63.74,47.38
2016,6,23,17,45,592.0,83.0,3.15,31.5,306.5,61.27,45.62
2016,6,23,18,0,544.0,78.0,3.0,31.0,254.0,58.79,43.75
2016,6,23,18,15,484.0,69.5,2.75,30.0,204.0,53.42,39.42
2016,6,23,18,30,424.0,61.0,2.5,29.0,154.0,47.91,34.77
2016,6,23,18,45,333.5,49.5,2.3,28.5,110.0,37.9,26.05
2016,6,23,19,0,243.0,38.0,2.1,28.0,66.0,29.28,18.17
2016,6,23,19,15,121.5,19.0,2.2,27.5,33.0,14.75,2.6
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,67.0,15.0,1.8,22.5,20.5,56.85,0.0
2016,6,24,6,0,134.0,30.0,2.0,23.0,41.0,175.13,118.16
2016,6,24,6,15,235.0,45.0,2.15,23.5,81.0,273.8,215.27
2016,6,24,6,30,336.0,60.0,2.3,24.0,121.0,378.57,303.05
2016,6,24,6,45,427.5,66.5,2.5,25.0,171.5,476.86,381.1
2016,6,24,7,0,519.0,73.0,2.7,26.0,222.0,577.71,456.93
2016,6,24,7,15,437.5,102.5,2.75,26.5,246.5,549.6,434.42
2016,6,24,7,30,356.0,132.0,2.8,27.0,271.0,522.15,410.79
2016,6,24,7,45,293.0,166.0,2.85,27.5,291.5,489.62,383.22
2016,6,24,8,0,230.0,200.0,2.9,28.0,312.0,473.31,367.12
2016,6,24,8,15,502.0,146.0,2.95,28.5,427.0,696.02,532.8
2016,6,24,8,30,774.0,92.0,3.0,29.0,542.0,910.87,676.43
2016,6,24,8,45,802.5,90.5,3.05,29.5,593.0,943.62,693.2
2016,6,24,9,0,831.0,89.0,3.1,30.0,644.0,962.26,702.09
2016,6,24,9,15,536.0,217.0,3.15,30.0,585.0,817.74,603.36
2016,6,24,9,30,241.0,345.0,3.2,30.0,526.0,609.46,451.7
2016,6,24,9,45,305.0,349.0,3.3,30.5,590.5,692.85,510.2
2016,6,24,10,0,369.0,353.0,3.4,31.0,655.0,752.47,549.98
2016,6,24,10,15,254.0,392.5,3.5,31.0,604.5,667.64,487.78
2016,6,24,10,30,139.0,432.0,3.6,31.0,554.0,564.66,412.98
2016,6,24,10,45,214.0,438.0,3.7,31.5,633.0,632.87,461.53
2016,6,24,11,0,289.0,444.0,3.8,32.0,712.0,712.07,515.39
2016,6,24,11,15,365.5,428.0,3.9,32.0,774.5,750.29,542.31
2016,6,24,11,30,442.0,412.0,4.0,32.0,837.0,792.46,571.54
2016,6,24,11,45,430.5,420.5,4.1,32.5,839.0,764.34,550.68
2016,6,24,12,0,419.0,429.0,4.2,33.0,841.0,734.66,529.13
2016,6,24,12,15,440.0,434.0,4.25,32.5,869.0,726.47,524.49
2016,6,24,12,30,461.0,439.0,4.3,32.0,897.0,714.97,517.3
2016,6,24,12,45,663.0,287.0,4.4,32.0,943.0,703.47,513.17
2016,6,24,13,0,865.0,135.0,4.5,32.0,989.0,676.26,496.79
2016,6,24,13,15,573.5,305.0,4.5,32.0,869.0,582.58,425.6
2016,6,24,13,30,282.0,475.0,4.5,32.0,749.0,513.54,372.8
2016,6,24,13,45,255.0,471.0,4.55,32.0,715.5,472.5,342.93
2016,6,24,14,0,228.0,467.0,4.6,32.0,682.0,444.98,322.42
2016,6,24,14,15,529.0,300.5,4.55,31.5,780.0,419.1,300.01
2016,6,24,14,30,830.0,134.0,4.5,31.0,878.0,384.32,265.9
2016,6,24,14,45,819.5,134.0,4.5,31.0,845.5,333.13,222.51
2016,6,24,15,0,809.0,134.0,4.5,31.0,813.0,275.22,174.5
2016,6,24,15,15,524.0,248.0,4.4,31.0,680.0,243.01,158.57
2016,6,24,15,30,239.0,362.0,4.3,31.0,547.0,262.43,185.36
2016,6,24,15,45,139.0,321.5,4.25,31.0,427.5,214.58,155.69
2016,6,24,16,0,39.0,281.0,4.2,31.0,308.0,194.07,151.01
2016,6,24,16,15,333.0,217.5,4.05,30.5,423.5,140.59,109.04
2016,6,24,16,30,627.0,154.0,3.9,30.0,539.0,97.87,74.99
2016,6,24,16,45,481.0,177.0,3.8,30.0,457.0,113.86,88.35
2016,6,24,17,0,335.0,200.0,3.7,30.0,375.0,134.6,105.58
2016,6,24,17,15,273.0,184.5,3.45,29.5,317.0,125.49,98.68
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,120.93,95.47
2016,6,24,17,45,196.0,147.0,2.95,29.0,221.0,106.73,83.99
2016,6,24,18,0,181.0,125.0,2.7,29.0,183.0,92.11,71.99
2016,6,24,18,15,158.0,103.0,2.45,28.5,147.0,77.02,59.5
2016,6,24,18,30,135.0,81.0,2.2,28.0,111.0,61.57,46.39
2016,6,24,18,45,98.0,60.5,2.0,27.5,79.5,46.65,33.48
2016,6,24,19,0,61.0,40.0,1.8,27.0,48.0,31.47,20.06
2016,6,24,19,15,30.5,20.0,1.85,26.5,24.0,16.31,3.64
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.0,2.4,24.0,10.0,8.54,0.0
2016,6,25,6,0,0.0,20.0,2.5,24.0,20.0,16.51,5.74
2016,6,25,6,15,4.5,40.5,2.55,24.0,41.5,42.26,28.34
2016,6,25,6,30,9.0,61.0,2.6,24.0,63.0,67.06,49.44
2016,6,25,6,45,24.0,82.5,2.65,24.5,89.0,111.91,86.92
2016,6,25,7,0,39.0,104.0,2.7,25.0,115.0,147.74,116.51
2016,6,25,7,15,59.0,128.5,2.85,25.0,149.5,192.48,153.02
2016,6,25,7,30,79.0,153.0,3.0,25.0,184.0,237.43,188.96
2016,6,25,7,45,101.5,179.0,3.2,25.5,225.0,306.28,242.3
2016,6,25,8,0,124.0,205.0,3.4,26.0,266.0,356.71,280.26
2016,6,25,8,15,110.0,228.5,3.55,26.0,287.0,367.89,287.06
2016,6,25,8,30,96.0,252.0,3.7,26.0,308.0,356.29,276.85
2016,6,25,8,45,89.5,273.5,3.85,26.5,329.5,369.66,285.25
2016,6,25,9,0,83.0,295.0,4.0,27.0,351.0,382.32,292.98
2016,6,25,9,15,94.0,321.0,4.05,27.0,388.5,417.27,318.35
2016,6,25,9,30,105.0,347.0,4.1,27.0,426.0,451.34,342.75
2016,6,25,9,45,162.5,369.0,4.15,27.5,498.5,548.6,413.27
2016,6,25,10,0,220.0,391.0,4.2,28.0,571.0,622.16,465.05
2016,6,25,10,15,267.5,398.5,4.2,28.0,627.0,687.52,510.56
2016,6,25,10,30,315.0,406.0,4.2,28.0,683.0,729.81,539.74
2016,6,25,10,45,315.0,420.5,4.25,28.0,705.5,730.0,538.72
2016,6,25,11,0,315.0,435.0,4.3,28.0,728.0,728.2,536.62
2016,6,25,11,15,269.0,458.5,4.25,28.0,712.0,690.49,508.33
2016,6,25,11,30,223.0,482.0,4.2,28.0,696.0,642.07,472.91
2016,6,25,11,45,119.5,389.0,4.2,28.5,504.0,454.48,337.43
2016,6,25,12,0,16.0,296.0,4.2,29.0,312.0,263.07,194.84
2016,6,25,12,15,9.0,218.0,4.15,29.0,227.0,190.17,140.52
2016,6,25,12,30,2.0,140.0,4.1,29.0,142.0,118.84,86.31
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.5,129.86,94.84
2016,6,25,13,0,6.0,164.0,4.0,29.0,171.0,140.55,103.0
2016,6,25,13,15,7.0,175.0,3.95,29.0,183.0,149.48,109.79
2016,6,25,13,30,8.0,186.0,3.9,29.0,195.0,158.16,116.39
2016,6,25,13,45,10.5,219.0,3.85,29.0,230.0,184.86,136.59
2016,6,25,14,0,13.0,252.0,3.8,29.0,265.0,210.48,155.83
2016,6,25,14,15,14.0,266.5,3.75,29.0,280.0,220.15,163.06
2016,6,25,14,30,15.0,281.0,3.7,29.0,295.0,229.19,169.85
2016,6,25,14,45,12.0,245.0,3.7,29.0,256.0,199.31,147.59
2016,6,25,15,0,9.0,209.0,3.7,29.0,217.0,170.0,125.69
2016,6,25,15,15,4.5,142.0,3.7,28.5,146.0,117.1,85.76
2016,6,25,15,30,0.0,75.0,3.7,28.0,75.0,62.52,43.77
2016,6,25,15,45,7.0,154.0,3.7,28.0,159.0,125.03,92.61
2016,6,25,16,0,14.0,233.0,3.7,28.0,243.0,179.19,140.98
2016,6,25,16,15,7.0,181.0,3.65,28.0,186.0,142.96,112.05
2016,6,25,16,30,0.0,129.0,3.6,28.0,129.0,104.84,81.32
2016,6,25,16,45,0.0,123.5,3.6,28.0,123.5,100.35,77.95
2016,6,25,17,0,0.0,118.0,3.6,28.0,118.0,95.79,74.47
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,76.22,58.59
2016,6,25,17,30,0.0,67.0,3.2,27.0,67.0,55.54,41.52
2016,6,25,17,45,0.0,57.0,3.05,27.0,57.0,47.19,34.6
2016,6,25,18,0,0.0,47.0,2.9,27.0,47.0,38.86,27.59
2016,6,25,18,15,0.0,37.5,2.65,26.5,37.5,30.96,20.9
2016,6,25,18,30,0.0,28.0,2.4,26.0,28.0,23.08,14.11
2016,6,25,18,45,0.0,20.0,2.15,26.0,20.0,16.46,8.29
2016,6,25,19,0,0.0,12.0,1.9,26.0,12.0,9.86,2.45
2016,6,25,19,15,0.0,6.0,1.95,25.5,6.0,4.92,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,5.5,1.2,23.5,5.5,4.69,0.0
2016,6,26,6,0,0.0,11.0,1.3,24.0,11.0,9.04,0.52
2016,6,26,6,15,0.0,22.5,1.45,24.0,22.5,18.55,9.23
2016,6,26,6,30,0.0,34.0,1.6,24.0,34.0,28.08,17.38
2016,6,26,6,45,0.0,49.0,1.8,24.5,49.0,40.55,27.81
2016,6,26,7,0,0.0,64.0,2.0,25.0,64.0,54.09,38.96
2016,6,26,7,15,23.5,105.5,2.05,25.0,115.0,129.51,101.23
2016,6,26,7,30,47.0,147.0,2.1,25.0,166.0,200.04,157.97
2016,6,26,7,45,216.5,159.0,2.2,25.5,262.5,408.41,323.54
2016,6,26,8,0,386.0,171.0,2.3,26.0,359.0,608.99,472.58
2016,6,26,8,15,453.0,173.5,2.35,26.5,418.5,681.49,521.88
2016,6,26,8,30,520.0,176.0,2.4,27.0,478.0,754.39,570.89
2016,6,26,8,45,645.0,142.5,2.45,27.5,550.5,854.55,636.08
2016,6,26,9,0,770.0,109.0,2.5,28.0,623.0,936.61,686.87
2016,6,26,9,15,785.0,111.5,2.55,28.5,667.0,954.77,695.16
2016,6,26,9,30,800.0,114.0,2.6,29.0,711.0,969.81,702.07
2016,6,26,9,45,456.0,251.5,2.7,29.5,596.0,762.92,559.99
2016,6,26,10,0,112.0,389.0,2.8,30.0,481.0,511.18,375.7
2016,6,26,10,15,480.0,253.0,2.85,30.0,671.0,768.8,565.25
2016,6,26,10,30,848.0,117.0,2.9,30.0,861.0,964.51,694.77
2016,6,26,10,45,854.0,118.5,3.0,30.5,888.0,952.74,683.95
2016,6,26,11,0,860.0,120.0,3.1,31.0,915.0,937.58,672.85
2016,6,26,11,15,642.5,265.0,3.15,31.0,866.5,868.22,625.73
2016,6,26,11,30,425.0,410.0,3.2,31.0,818.0,776.28,558.67
2016,6,26,11,45,635.0,277.0,3.25,31.5,896.0,815.7,589.57
2016,6,26,12,0,845.0,144.0,3.3,32.0,974.0,825.99,597.7
2016,6,26,12,15,642.0,292.0,3.3,32.0,925.0,767.36,554.1
2016,6,26,12,30,439.0,440.0,3.3,32.0,876.0,700.16,503.52
2016,6,26,12,45,640.5,293.5,3.35,32.0,927.5,693.49,502.93
2016,6,26,13,0,842.0,147.0,3.4,32.0,979.0,670.49,489.49
2016,6,26,13,15,839.5,146.0,3.4,32.0,968.5,625.93,456.35
2016,6,26,13,30,837.0,145.0,3.4,32.0,958.0,580.26,421.73
2016,6,26,13,45,602.5,281.5,3.4,32.0,861.5,509.09,367.73
2016,6,26,14,0,368.0,418.0,3.4,32.0,765.0,467.31,335.96
2016,6,26,14,15,429.0,386.5,3.35,32.0,780.0,434.23,309.76
2016,6,26,14,30,490.0,355.0,3.3,32.0,795.0,404.3,284.39
2016,6,26,14,45,644.0,246.0,3.3,32.0,802.0,342.82,232.65
2016,6,26,15,0,798.0,137.0,3.3,32.0,809.0,275.52,173.98
2016,6,26,15,15,646.0,206.5,3.25,32.0,734.0,235.92,147.38
2016,6,26,15,30,494.0,276.0,3.2,32.0,659.0,220.76,143.18
2016,6,26,15,45,622.0,200.5,3.15,32.0,654.0,149.26,92.64
2016,6,26,16,0,750.0,125.0,3.1,32.0,649.0,84.99,63.49
2016,6,26,16,15,731.5,121.0,2.95,31.5,602.0,84.47,63.44
2016,6,26,16,30,713.0,117.0,2.8,31.0,555.0,76.13,56.99
2016,6,26,16,45,689.5,112.5,2.7,31.0,505.5,75.09,56.35
2016,6,26,17,0,666.0,108.0,2.6,31.0,456.0,73.93,55.6
2016,6,26,17,15,634.0,102.5,2.3,30.5,404.5,71.84,54.21
2016,6,26,17,30,602.0,97.0,2.0,30.0,353.0,69.62,52.69
2016,6,26,17,45,558.5,90.0,1.7,29.5,301.5,66.05,49.99
2016,6,26,18,0,515.0,83.0,1.4,29.0,250.0,62.34,47.09
2016,6,26,18,15,454.0,74.0,1.3,28.5,201.0,56.76,42.49
2016,6,26,18,30,393.0,65.0,1.2,28.0,152.0,49.08,35.92
2016,6,26,18,45,304.5,52.5,1.15,27.5,108.5,39.95,27.9
2016,6,26,19,0,216.0,40.0,1.1,27.0,65.0,30.68,19.45
2016,6,26,19,15,108.0,20.0,1.1,26.5,32.5,15.48,3.34
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,23.5,20.0,65.93,0.0
2016,6,27,6,0,166.0,27.0,1.6,24.0,40.0,190.21,123.93
2016,6,27,6,15,268.5,40.0,1.65,24.5,80.0,290.2,226.57
2016,6,27,6,30,371.0,53.0,1.7,25.0,120.0,399.71,317.04
2016,6,27,6,45,453.0,59.5,1.75,25.5,169.5,488.82,386.94
2016,6,27,7,0,535.0,66.0,1.8,26.0,219.0,581.74,456.18
2016,6,27,7,15,582.0,72.5,1.75,26.5,270.5,647.12,501.57
2016,6,27,7,30,629.0,79.0,1.7,27.0,322.0,713.29,545.42
2016,6,27,7,45,670.0,81.5,1.7,27.5,375.5,768.56,580.27
2016,6,27,8,0,711.0,84.0,1.7,28.0,429.0,818.64,610.51
2016,6,27,8,15,597.0,136.5,1.7,28.5,449.0,788.71,586.55
2016,6,27,8,30,483.0,189.0,1.7,29.0,469.0,732.91,544.9
2016,6,27,8,45,641.5,142.5,1.75,29.5,549.0,851.02,622.97
2016,6,27,9,0,800.0,96.0,1.8,30.0,629.0,951.19,683.85
2016,6,27,9,15,813.5,98.5,1.8,30.5,673.5,956.16,682.69
2016,6,27,9,30,827.0,101.0,1.8,31.0,718.0,970.0,688.28
2016,6,27,9,45,838.0,103.0,1.8,31.5,758.0,977.47,689.88
2016,6,27,10,0,849.0,105.0,1.8,32.0,798.0,981.58,689.59
2016,6,27,10,15,857.0,106.5,1.8,32.0,832.0,978.69,686.54
2016,6,27,10,30,865.0,108.0,1.8,32.0,866.0,972.34,681.59
2016,6,27,10,45,870.5,109.5,1.8,32.5,893.0,960.08,671.78
2016,6,27,11,0,876.0,111.0,1.8,33.0,920.0,944.4,660.07
2016,6,27,11,15,652.5,260.5,1.8,33.5,871.0,873.69,612.64
2016,6,27,11,30,429.0,410.0,1.8,34.0,822.0,780.18,545.76
2016,6,27,11,45,651.5,267.0,1.8,34.5,902.5,821.71,577.12
2016,6,27,12,0,874.0,124.0,1.8,35.0,983.0,834.2,585.52
2016,6,27,12,15,875.0,124.5,1.8,35.0,988.5,798.58,562.59
2016,6,27,12,30,876.0,125.0,1.8,35.0,994.0,760.76,538.55
2016,6,27,12,45,875.0,125.0,1.8,35.0,991.0,719.39,510.5
2016,6,27,13,0,874.0,125.0,1.8,35.0,988.0,676.64,480.7
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,631.25,448.64
2016,6,27,13,30,869.0,124.0,1.9,35.0,968.0,584.63,414.79
2016,6,27,13,45,864.5,123.5,1.95,35.5,949.5,535.86,377.62
2016,6,27,14,0,860.0,123.0,2.0,36.0,931.0,486.32,338.91
2016,6,27,14,15,854.5,121.5,2.0,36.0,906.0,435.12,298.55
2016,6,27,14,30,849.0,120.0,2.0,36.0,881.0,383.63,256.99
2016,6,27,14,45,826.0,128.0,2.0,36.0,846.0,332.8,215.7
2016,6,27,15,0,803.0,136.0,2.0,36.0,811.0,276.48,170.85
2016,6,27,15,15,792.0,133.5,2.0,35.5,773.5,224.47,130.58
2016,6,27,15,30,781.0,131.0,2.0,35.0,736.0,173.75,95.12
2016,6,27,15,45,669.0,173.5,2.05,35.0,671.0,136.3,80.28
2016,6,27,16,0,557.0,216.0,2.1,35.0,606.0,129.25,97.58
2016,6,27,16,15,521.0,210.0,2.1,34.5,553.5,128.27,97.32
2016,6,27,16,30,485.0,204.0,2.1,34.0,501.0,127.14,96.94
2016,6,27,16,45,537.5,168.0,2.15,34.0,470.5,109.35,83.08
2016,6,27,17,0,590.0,132.0,2.2,34.0,440.0,88.99,67.02
2016,6,27,17,15,448.0,145.0,2.1,33.5,364.0,97.86,74.63
2016,6,27,17,30,306.0,158.0,2.0,33.0,288.0,110.67,85.47
2016,6,27,17,45,287.5,137.5,1.9,33.0,246.0,98.13,75.49
2016,6,27,18,0,269.0,117.0,1.8,33.0,204.0,85.06,64.94
2016,6,27,18,15,238.0,97.5,1.65,32.0,164.0,72.02,54.45
2016,6,27,18,30,207.0,78.0,1.5,31.0,124.0,58.56,43.29
2016,6,27,18,45,161.0,59.0,1.35,30.0,89.0,44.94,31.7
2016,6,27,19,0,115.0,40.0,1.2,29.0,54.0,30.99,19.5
2016,6,27,19,15,57.5,20.0,1.2,28.5,27.0,15.92,3.56
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,42.63,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,124.0,77.77
2016,6,28,6,15,174.5,45.5,2.45,25.5,72.0,213.19,165.74
2016,6,28,6,30,254.0,64.0,2.5,26.0,110.0,320.31,254.44
2016,6,28,6,45,319.5,78.5,2.6,27.0,156.0,398.93,317.79
2016,6,28,7,0,385.0,93.0,2.7,28.0,202.0,481.59,381.42
2016,6,28,7,15,434.0,104.5,2.5,28.5,252.0,548.81,430.26
2016,6,28,7,30,483.0,116.0,2.3,29.0,302.0,617.61,477.56
2016,6,28,7,45,521.0,124.5,2.1,30.0,353.0,673.13,512.16
2016,6,28,8,0,559.0,133.0,1.9,31.0,404.0,738.52,551.82
2016,6,28,8,15,587.5,140.0,1.7,31.0,454.0,783.31,577.93
2016,6,28,8,30,616.0,147.0,1.5,31.0,504.0,826.39,602.03
2016,6,28,8,45,638.5,153.0,1.35,31.5,551.5,860.25,618.61
2016,6,28,9,0,661.0,159.0,1.2,32.0,599.0,891.69,633.1
2016,6,28,9,15,678.5,163.5,1.2,32.5,643.0,913.64,643.44
2016,6,28,9,30,696.0,168.0,1.2,33.0,687.0,932.69,652.05
2016,6,28,9,45,707.5,173.0,1.25,33.5,726.0,943.09,656.17
2016,6,28,10,0,719.0,178.0,1.3,34.0,765.0,950.27,658.53
2016,6,28,10,15,729.5,181.0,1.4,34.0,798.5,950.95,659.13
2016,6,28,10,30,740.0,184.0,1.5,34.0,832.0,939.56,652.48
2016,6,28,10,45,744.0,189.0,1.65,34.0,858.5,929.39,647.33
2016,6,28,11,0,748.0,194.0,1.8,34.0,885.0,915.92,640.05
2016,6,28,11,15,753.5,195.5,1.9,34.0,905.5,897.39,629.03
2016,6,28,11,30,759.0,197.0,2.0,34.0,926.0,875.7,616.02
2016,6,28,11,45,777.5,187.0,2.1,34.5,942.5,852.17,600.55
2016,6,28,12,0,796.0,177.0,2.2,35.0,959.0,825.23,582.87
2016,6,28,12,15,797.0,177.5,2.25,34.5,964.5,789.93,561.39
2016,6,28,12,30,798.0,178.0,2.3,34.0,970.0,752.51,537.41
2016,6,28,12,45,607.5,305.0,2.4,34.0,907.0,679.71,484.94
2016,6,28,13,0,417.0,432.0,2.5,34.0,844.0,616.59,438.93
2016,6,28,13,15,390.0,435.5,2.55,34.0,817.5,576.92,411.19
2016,6,28,13,30,363.0,439.0,2.6,34.0,791.0,535.34,381.71
2016,6,28,13,45,185.0,306.0,2.7,34.0,485.5,324.23,233.87
2016,6,28,14,0,7.0,173.0,2.8,34.0,180.0,145.56,104.28
2016,6,28,14,15,3.5,135.0,2.9,33.5,138.5,113.04,80.5
2016,6,28,14,30,0.0,97.0,3.0,33.0,97.0,80.78,56.4
2016,6,28,14,45,0.0,66.0,3.1,33.0,66.0,55.14,36.91
2016,6,28,15,0,0.0,35.0,3.2,33.0,35.0,29.17,16.96
2016,6,28,15,15,0.0,44.0,3.25,32.5,44.0,36.65,22.86
2016,6,28,15,30,0.0,53.0,3.3,32.0,53.0,44.13,28.79
2016,6,28,15,45,0.0,59.0,3.35,32.0,59.0,49.1,32.73
2016,6,28,16,0,0.0,65.0,3.4,32.0,65.0,54.06,38.54
2016,6,28,16,15,17.0,152.0,3.35,31.5,162.5,115.98,88.94
2016,6,28,16,30,34.0,239.0,3.3,31.0,260.0,169.18,132.07
2016,6,28,16,45,38.5,222.5,3.25,30.5,244.5,158.79,124.35
2016,6,28,17,0,43.0,206.0,3.2,30.0,229.0,148.09,116.4
2016,6,28,17,15,123.0,188.5,3.0,29.5,243.5,131.9,103.85
2016,6,28,17,30,203.0,171.0,2.8,29.0,258.0,122.0,96.29
2016,6,28,17,45,191.0,148.0,2.6,28.5,220.5,107.29,84.6
2016,6,28,18,0,179.0,125.0,2.4,28.0,183.0,92.13,72.29
2016,6,28,18,15,155.5,103.5,2.15,27.5,147.0,77.35,60.02
2016,6,28,18,30,132.0,82.0,1.9,27.0,111.0,62.22,47.15
2016,6,28,18,45,99.5,61.0,1.7,27.0,79.5,47.02,33.87
2016,6,28,19,0,67.0,40.0,1.5,27.0,48.0,31.52,20.14
2016,6,28,19,15,33.5,20.0,1.35,26.5,24.0,16.33,3.92
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.0,13.0,2.05,23.5,18.5,58.2,0.0
2016,6,29,6,0,144.0,26.0,2.3,24.0,37.0,171.87,108.1
2016,6,29,6,15,239.5,40.5,2.3,24.5,76.0,269.8,210.72
2016,6,29,6,30,335.0,55.0,2.3,25.0,115.0,369.83,294.81
2016,6,29,6,45,200.0,80.0,2.35,25.5,119.5,284.52,228.06
2016,6,29,7,0,65.0,105.0,2.4,26.0,124.0,172.32,136.22
2016,6,29,7,15,323.0,97.5,2.4,26.5,218.5,440.91,352.47
2016,6,29,7,30,581.0,90.0,2.4,27.0,313.0,683.63,530.44
2016,6,29,7,45,619.0,95.0,2.4,27.5,365.0,738.54,564.8
2016,6,29,8,0,657.0,100.0,2.4,28.0,417.0,792.81,598.96
2016,6,29,8,15,684.0,105.0,2.4,28.0,468.5,835.25,625.38
2016,6,29,8,30,711.0,110.0,2.4,28.0,520.0,875.9,650.23
2016,6,29,8,45,439.5,207.0,2.4,28.5,468.0,711.69,532.68
2016,6,29,9,0,168.0,304.0,2.4,29.0,416.0,501.75,376.13
2016,6,29,9,15,171.0,327.5,2.45,29.5,448.5,525.79,392.51
2016,6,29,9,30,174.0,351.0,2.5,30.0,481.0,548.56,406.55
2016,6,29,9,45,490.5,240.0,2.55,30.5,634.0,786.01,576.58
2016,6,29,10,0,807.0,129.0,2.6,31.0,787.0,978.47,700.7
2016,6,29,10,15,816.5,131.0,2.65,31.0,821.5,964.0,688.91
2016,6,29,10,30,826.0,133.0,2.7,31.0,856.0,959.59,685.58
2016,6,29,10,45,833.0,135.0,2.75,31.5,884.0,949.31,677.16
2016,6,29,11,0,840.0,137.0,2.8,32.0,912.0,935.62,666.75
2016,6,29,11,15,844.5,138.0,2.85,32.0,932.5,915.32,653.57
2016,6,29,11,30,849.0,139.0,2.9,32.0,953.0,891.84,638.42
2016,6,29,11,45,858.0,135.0,2.95,32.5,968.0,864.95,619.8
2016,6,29,12,0,867.0,131.0,3.0,33.0,983.0,835.03,599.26
2016,6,29,12,15,868.0,131.5,3.0,33.0,988.5,799.5,575.93
2016,6,29,12,30,869.0,132.0,3.0,33.0,994.0,761.78,551.08
2016,6,29,12,45,868.0,132.0,3.05,33.0,991.5,720.53,522.25
2016,6,29,13,0,867.0,132.0,3.1,33.0,989.0,677.95,491.78
2016,6,29,13,15,865.0,131.5,3.1,33.0,978.5,633.07,458.78
2016,6,29,13,30,863.0,131.0,3.1,33.0,968.0,586.94,424.07
2016,6,29,13,45,465.0,285.5,3.1,33.0,736.0,448.53,323.54
2016,6,29,14,0,67.0,440.0,3.1,33.0,504.0,363.57,262.72
2016,6,29,14,15,454.0,284.0,3.1,33.0,693.0,379.69,270.09
2016,6,29,14,30,841.0,128.0,3.1,33.0,882.0,386.71,264.41
2016,6,29,14,45,811.5,139.0,3.1,33.0,845.5,329.96,217.97
2016,6,29,15,0,782.0,150.0,3.1,33.0,809.0,281.31,178.09
2016,6,29,15,15,770.5,147.5,3.15,33.0,771.5,230.25,137.59
2016,6,29,15,30,759.0,145.0,3.2,33.0,734.0,180.56,102.12
2016,6,29,15,45,515.0,228.0,3.25,33.0,617.5,162.43,104.9
2016,6,29,16,0,271.0,311.0,3.3,33.0,501.0,186.14,143.43
2016,6,29,16,15,298.0,281.5,3.3,32.5,476.5,173.97,134.5
2016,6,29,16,30,325.0,252.0,3.3,32.0,452.0,160.76,124.72
2016,6,29,16,45,482.0,186.0,3.35,32.0,453.0,119.18,91.8
2016,6,29,17,0,639.0,120.0,3.4,32.0,454.0,81.5,61.53
2016,6,29,17,15,606.5,113.5,3.2,31.5,403.0,79.08,59.95
2016,6,29,17,30,574.0,107.0,3.0,31.0,352.0,76.5,58.17
2016,6,29,17,45,531.0,99.0,2.85,30.5,300.5,72.52,55.17
2016,6,29,18,0,488.0,91.0,2.7,30.0,249.0,68.35,51.93
2016,6,29,18,15,429.0,80.0,2.4,29.5,200.5,59.37,44.49
2016,6,29,18,30,370.0,69.0,2.1,29.0,152.0,51.79,38.03
2016,6,29,18,45,292.5,55.0,1.85,28.5,109.0,41.72,29.24
2016,6,29,19,0,215.0,41.0,1.6,28.0,66.0,31.42,19.96
2016,6,29,19,15,107.5,20.5,1.55,27.5,33.0,15.86,3.62
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,62.5,13.0,1.2,24.5,18.0,51.94,0.0
2016,6,30,6,0,125.0,26.0,1.4,25.0,36.0,158.14,96.42
2016,6,30,6,15,218.5,42.0,1.45,25.5,74.5,257.03,198.82
2016,6,30,6,30,312.0,58.0,1.5,26.0,113.0,356.59,281.59
2016,6,30,6,45,387.0,68.5,1.6,26.5,160.5,439.6,347.97
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,534.75,419.7
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,602.69,468.31
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,671.43,515.65
2016,6,30,7,45,599.0,101.0,2.0,28.5,362.5,727.27,552.29
2016,6,30,8,0,637.0,107.0,2.1,29.0,415.0,782.47,587.52
2016,6,30,8,15,664.5,112.5,2.15,29.5,466.0,825.71,613.43
2016,6,30,8,30,692.0,118.0,2.2,30.0,517.0,867.18,637.75
2016,6,30,8,45,710.0,123.5,2.25,30.5,565.0,896.97,654.03
2016,6,30,9,0,728.0,129.0,2.3,31.0,613.0,924.15,668.58
2016,6,30,9,15,744.5,132.5,2.3,31.0,657.5,937.93,675.37
2016,6,30,9,30,761.0,136.0,2.3,31.0,702.0,955.54,684.84
2016,6,30,9,45,773.0,139.5,2.35,31.5,742.0,965.33,688.46
2016,6,30,10,0,785.0,143.0,2.4,32.0,782.0,971.75,690.14
2016,6,30,10,15,474.5,287.0,2.45,32.0,678.5,799.32,574.22
2016,6,30,10,30,164.0,431.0,2.5,32.0,575.0,589.26,425.13
2016,6,30,10,45,492.5,290.5,2.55,32.5,741.5,791.13,569.68
2016,6,30,11,0,821.0,150.0,2.6,33.0,908.0,943.44,668.83
2016,6,30,11,15,826.0,151.5,2.6,33.0,929.0,910.59,645.96
2016,6,30,11,30,831.0,153.0,2.6,33.0,950.0,888.11,631.34
2016,6,30,11,45,833.5,154.0,2.65,33.5,963.0,859.95,612.11
2016,6,30,12,0,836.0,155.0,2.7,34.0,976.0,828.98,591.11
2016,6,30,12,15,837.5,155.0,2.75,34.0,982.0,793.88,568.57
2016,6,30,12,30,839.0,155.0,2.8,34.0,988.0,756.73,543.98
2016,6,30,12,45,841.0,153.5,2.85,34.5,986.5,717.27,515.52
2016,6,30,13,0,843.0,152.0,2.9,35.0,985.0,676.43,485.6
2016,6,30,13,15,841.0,151.0,2.95,35.0,975.0,632.02,453.53
2016,6,30,13,30,839.0,150.0,3.0,35.0,965.0,586.46,419.81
2016,6,30,13,45,835.0,149.0,3.05,35.0,947.5,538.79,383.65
2016,6,30,14,0,831.0,148.0,3.1,35.0,930.0,490.35,345.9
2016,6,30,14,15,825.0,146.5,3.15,35.0,905.0,440.19,305.89
2016,6,30,14,30,819.0,145.0,3.2,35.0,880.0,385.34,261.63
2016,6,30,14,45,819.5,137.5,3.3,35.0,850.0,337.76,221.75
2016,6,30,15,0,820.0,130.0,3.4,35.0,820.0,285.21,178.33
2016,6,30,15,15,809.5,127.5,3.45,34.5,782.5,224.78,131.25
2016,6,30,15,30,799.0,125.0,3.5,34.0,745.0,173.07,94.54
2016,6,30,15,45,786.0,122.0,3.55,34.0,702.5,122.28,66.8
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,81.64,60.29
2016,6,30,16,15,755.0,115.5,3.6,33.5,612.5,81.27,60.34
2016,6,30,16,30,737.0,112.0,3.6,33.0,565.0,80.78,60.27
2016,6,30,16,45,715.0,107.0,3.65,33.0,515.0,72.01,53.36
2016,6,30,17,0,693.0,102.0,3.7,33.0,465.0,70.35,52.23
2016,6,30,17,15,662.5,97.0,3.6,32.5,413.5,68.43,50.96
2016,6,30,17,30,632.0,92.0,3.5,32.0,362.0,66.39,49.59
2016,6,30,17,45,591.5,85.0,3.4,31.5,310.0,62.66,46.77
2016,6,30,18,0,551.0,78.0,3.3,31.0,258.0,58.78,43.74
2016,6,30,18,15,492.5,69.5,3.0,30.0,208.0,53.42,39.42
2016,6,30,18,30,434.0,61.0,2.7,29.0,158.0,47.9,34.77
2016,6,30,18,45,350.0,49.5,2.4,28.5,114.0,39.54,27.43
2016,6,30,19,0,266.0,38.0,2.1,28.0,70.0,29.35,18.27
2016,6,30,19,15,133.0,19.0,2.05,27.5,35.0,14.77,2.97
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.0,13.0,1.4,23.5,18.5,62.67,0.0
2016,7,1,6,0,158.0,26.0,1.6,24.0,37.0,180.69,108.86
2016,7,1,6,15,259.0,40.0,1.6,24.5,77.0,283.62,220.4
2016,7,1,6,30,360.0,54.0,1.6,25.0,117.0,387.75,307.23
2016,7,1,6,45,433.5,63.5,1.65,26.0,166.0,476.81,376.65
2016,7,1,7,0,507.0,73.0,1.7,27.0,215.0,565.97,442.38
2016,7,1,7,15,556.5,80.5,1.75,27.5,267.0,634.38,490.65
2016,7,1,7,30,606.0,88.0,1.8,28.0,319.0,703.62,537.47
2016,7,1,7,45,642.5,93.5,1.9,29.0,372.5,758.43,571.77
2016,7,1,8,0,679.0,99.0,2.0,30.0,426.0,812.48,604.5
2016,7,1,8,15,705.5,104.0,2.05,30.0,478.0,854.92,630.65
2016,7,1,8,30,732.0,109.0,2.1,30.0,530.0,889.29,651.22
2016,7,1,8,45,752.5,112.5,2.15,30.5,579.5,920.06,667.99
2016,7,1,9,0,773.0,116.0,2.2,31.0,629.0,948.1,682.88
2016,7,1,9,15,788.0,119.0,2.2,31.5,674.0,967.0,691.4
2016,7,1,9,30,803.0,122.0,2.2,32.0,719.0,982.73,698.02
2016,7,1,9,45,816.5,123.5,2.25,32.5,759.5,991.89,701.15
2016,7,1,10,0,830.0,125.0,2.3,33.0,800.0,984.44,694.1
2016,7,1,10,15,838.5,127.0,2.35,33.0,834.5,982.37,692.14
2016,7,1,10,30,847.0,129.0,2.4,33.0,869.0,976.85,688.11
2016,7,1,10,45,854.5,129.5,2.45,33.5,897.5,965.4,679.14
2016,7,1,11,0,862.0,130.0,2.5,34.0,926.0,950.55,668.2
2016,7,1,11,15,866.5,131.5,2.55,34.0,946.5,930.42,655.44
2016,7,1,11,30,871.0,133.0,2.6,34.0,967.0,907.01,640.66
2016,7,1,11,45,867.0,138.0,2.65,34.5,978.5,876.0,619.76
2016,7,1,12,0,863.0,143.0,2.7,35.0,990.0,842.24,597.13
2016,7,1,12,15,864.0,143.0,2.75,35.0,995.5,806.12,574.12
2016,7,1,12,30,865.0,143.0,2.8,35.0,1001.0,767.87,549.39
2016,7,1,12,45,865.0,142.5,2.9,35.5,998.5,726.87,520.25
2016,7,1,13,0,865.0,142.0,3.0,36.0,996.0,684.51,489.59
2016,7,1,13,15,862.5,141.5,3.05,36.0,985.5,639.22,457.01
2016,7,1,13,30,860.0,141.0,3.1,36.0,975.0,592.77,422.74
2016,7,1,13,45,855.5,140.0,3.2,36.0,957.0,543.86,385.92
2016,7,1,14,0,851.0,139.0,3.3,36.0,939.0,494.21,347.44
2016,7,1,14,15,845.0,137.5,3.35,36.0,913.5,443.05,306.72
2016,7,1,14,30,839.0,136.0,3.4,36.0,888.0,391.66,264.87
2016,7,1,14,45,830.5,134.0,3.5,36.0,856.0,339.18,221.73
2016,7,1,15,0,822.0,132.0,3.6,36.0,824.0,287.14,179.04
2016,7,1,15,15,811.0,129.5,3.65,35.5,786.0,226.55,132.01
2016,7,1,15,30,800.0,127.0,3.7,35.0,748.0,174.65,95.29
2016,7,1,15,45,785.5,124.5,3.75,35.0,705.0,123.96,67.76
2016,7,1,16,0,771.0,122.0,3.8,35.0,662.0,83.47,61.49
2016,7,1,16,15,753.0,118.0,3.8,34.5,614.5,82.85,61.35
2016,7,1,16,30,735.0,114.0,3.8,34.0,567.0,82.09,61.07
2016,7,1,16,45,709.5,110.5,3.85,34.0,516.0,74.11,54.83
2016,7,1,17,0,684.0,107.0,3.9,34.0,465.0,73.49,54.55
2016,7,1,17,15,652.5,101.5,3.75,33.5,413.0,71.36,53.14
2016,7,1,17,30,621.0,96.0,3.6,33.0,361.0,69.1,51.6
2016,7,1,17,45,577.0,89.0,3.5,32.5,308.5,65.47,48.88
2016,7,1,18,0,533.0,82.0,3.4,32.0,256.0,61.7,45.96
2016,7,1,18,15,473.5,73.0,3.15,31.0,206.0,56.07,41.46
2016,7,1,18,30,414.0,64.0,2.9,30.0,156.0,50.28,36.6
2016,7,1,18,45,328.0,51.5,2.65,29.5,112.0,39.33,27.12
2016,7,1,19,0,242.0,39.0,2.4,29.0,68.0,30.02,18.71
2016,7,1,19,15,121.0,19.5,2.45,28.5,34.0,15.13,3.12
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
