Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,24.5,15.5,32.39,0.0
2016,7,2,6,0,64.0,27.0,2.9,25.0,31.0,102.13,57.31
2016,7,2,6,15,149.5,46.0,3.1,25.5,68.5,197.17,152.29
2016,7,2,6,30,235.0,65.0,3.3,26.0,106.0,290.76,231.66
2016,7,2,6,45,317.0,77.5,3.5,26.5,153.5,395.39,316.77
2016,7,2,7,0,399.0,90.0,3.7,27.0,201.0,489.2,390.91
2016,7,2,7,15,452.0,100.0,3.75,27.5,252.0,558.41,442.46
2016,7,2,7,30,505.0,110.0,3.8,28.0,303.0,629.5,493.37
2016,7,2,7,45,555.0,114.5,3.9,28.5,356.0,701.93,543.57
2016,7,2,8,0,605.0,119.0,4.0,29.0,409.0,766.26,586.46
2016,7,2,8,15,634.0,125.0,4.05,29.5,460.0,811.16,614.5
2016,7,2,8,30,663.0,131.0,4.1,30.0,511.0,854.32,640.91
2016,7,2,8,45,692.0,132.5,4.15,30.5,561.0,889.99,661.8
2016,7,2,9,0,721.0,134.0,4.2,31.0,611.0,923.3,680.9
2016,7,2,9,15,737.5,137.5,4.25,31.5,656.0,936.47,686.46
2016,7,2,9,30,754.0,141.0,4.3,32.0,701.0,954.13,695.21
2016,7,2,9,45,772.0,141.0,4.35,32.5,742.5,966.26,700.35
2016,7,2,10,0,790.0,141.0,4.4,33.0,784.0,975.03,703.43
2016,7,2,10,15,799.5,143.5,4.4,33.5,818.5,974.47,700.32
2016,7,2,10,30,809.0,146.0,4.4,34.0,853.0,970.43,695.18
2016,7,2,10,45,819.5,145.5,4.45,34.5,881.5,960.76,686.84
2016,7,2,11,0,830.0,145.0,4.5,35.0,910.0,934.46,667.89
2016,7,2,11,15,835.0,146.0,4.5,35.0,931.0,914.72,654.55
2016,7,2,11,30,840.0,147.0,4.5,35.0,952.0,891.78,639.15
2016,7,2,11,45,843.5,147.5,4.55,35.5,965.5,864.02,619.55
2016,7,2,12,0,847.0,148.0,4.6,36.0,979.0,833.38,598.14
2016,7,2,12,15,848.0,148.5,4.6,36.0,984.5,798.1,574.7
2016,7,2,12,30,849.0,149.0,4.6,36.0,990.0,760.7,549.43
2016,7,2,12,45,849.0,148.5,4.65,36.5,988.0,720.23,519.69
2016,7,2,13,0,849.0,148.0,4.7,37.0,986.0,678.46,488.57
2016,7,2,13,15,846.5,147.0,4.7,37.0,976.0,633.49,455.53
2016,7,2,13,30,844.0,146.0,4.7,37.0,966.0,587.39,420.9
2016,7,2,13,45,840.0,145.0,4.75,37.0,948.5,539.48,384.26
2016,7,2,14,0,836.0,144.0,4.8,37.0,931.0,490.79,346.06
2016,7,2,14,15,830.0,142.5,4.8,36.5,906.0,440.36,306.18
2016,7,2,14,30,824.0,141.0,4.8,36.0,881.0,389.72,265.12
2016,7,2,14,45,814.5,140.0,4.85,36.0,849.0,332.36,218.2
2016,7,2,15,0,805.0,139.0,4.9,36.0,817.0,280.41,175.35
2016,7,2,15,15,793.5,136.5,4.9,36.0,779.0,228.02,133.85
2016,7,2,15,30,782.0,134.0,4.9,36.0,741.0,176.97,97.48
2016,7,2,15,45,764.5,132.5,4.9,36.0,697.5,127.67,70.87
2016,7,2,16,0,747.0,131.0,4.9,36.0,654.0,88.66,65.38
2016,7,2,16,15,728.0,127.0,4.85,35.5,606.5,79.99,58.82
2016,7,2,16,30,709.0,123.0,4.8,35.0,559.0,79.65,58.87
2016,7,2,16,45,679.0,120.0,4.75,34.5,508.0,79.63,59.2
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,79.6,59.53
2016,7,2,17,15,615.5,111.0,4.5,33.5,405.0,77.43,58.11
2016,7,2,17,30,582.0,105.0,4.3,33.0,353.0,75.12,56.55
2016,7,2,17,45,533.5,98.0,4.15,33.0,301.0,71.77,53.98
2016,7,2,18,0,485.0,91.0,4.0,33.0,249.0,66.71,49.91
2016,7,2,18,15,421.5,81.0,3.75,32.0,200.0,60.0,44.55
2016,7,2,18,30,358.0,71.0,3.5,31.0,151.0,53.14,38.82
2016,7,2,18,45,268.0,57.0,3.3,30.5,107.5,43.06,30.08
2016,7,2,19,0,178.0,43.0,3.1,30.0,64.0,32.79,20.84
2016,7,2,19,15,89.0,21.5,3.15,29.5,32.0,17.09,4.17
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,8.96,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,18.51,5.23
2016,7,3,6,15,22.0,41.5,5.1,25.5,45.5,66.68,47.59
2016,7,3,6,30,44.0,62.0,5.3,26.0,70.0,107.64,82.64
2016,7,3,6,45,73.5,83.0,5.5,26.5,101.5,170.36,134.92
2016,7,3,7,0,103.0,104.0,5.7,27.0,133.0,220.28,176.18
2016,7,3,7,15,62.0,119.5,5.75,27.5,138.0,183.87,145.41
2016,7,3,7,30,21.0,135.0,5.8,28.0,143.0,146.54,113.47
2016,7,3,7,45,85.0,168.0,5.9,28.5,208.0,258.07,203.39
2016,7,3,8,0,149.0,201.0,6.0,29.0,273.0,376.72,295.73
2016,7,3,8,15,100.5,217.5,6.0,29.5,268.5,325.03,252.71
2016,7,3,8,30,52.0,234.0,6.0,30.0,264.0,291.62,223.92
2016,7,3,8,45,61.5,260.5,6.05,30.5,299.0,327.05,249.92
2016,7,3,9,0,71.0,287.0,6.1,31.0,334.0,361.89,274.96
2016,7,3,9,15,91.5,316.0,6.05,31.5,381.5,410.1,309.85
2016,7,3,9,30,112.0,345.0,6.0,32.0,429.0,457.37,343.4
2016,7,3,9,45,78.0,344.5,5.95,32.5,404.5,415.7,310.15
2016,7,3,10,0,44.0,344.0,5.9,33.0,380.0,374.92,277.89
2016,7,3,10,15,60.5,376.5,5.8,33.0,428.5,419.66,310.3
2016,7,3,10,30,77.0,409.0,5.7,33.0,477.0,462.78,340.96
2016,7,3,10,45,272.0,394.5,5.65,33.5,643.5,664.44,487.33
2016,7,3,11,0,467.0,380.0,5.6,34.0,810.0,834.23,604.74
2016,7,3,11,15,400.5,414.5,5.5,34.5,789.5,772.24,558.01
2016,7,3,11,30,334.0,449.0,5.4,35.0,769.0,723.83,521.39
2016,7,3,11,45,384.0,440.0,5.35,35.5,813.0,737.87,530.26
2016,7,3,12,0,434.0,431.0,5.3,36.0,857.0,751.88,538.52
2016,7,3,12,15,627.0,296.0,5.2,36.0,915.5,761.67,548.83
2016,7,3,12,30,820.0,161.0,5.1,36.0,974.0,757.45,548.83
2016,7,3,12,45,818.5,161.5,5.05,36.0,971.5,716.1,518.94
2016,7,3,13,0,817.0,162.0,5.0,36.0,969.0,673.46,487.81
2016,7,3,13,15,814.5,161.5,4.9,36.0,958.5,628.26,454.16
2016,7,3,13,30,812.0,161.0,4.8,36.0,948.0,582.05,419.1
2016,7,3,13,45,809.0,158.5,4.75,36.5,931.0,533.25,380.77
2016,7,3,14,0,806.0,156.0,4.7,37.0,914.0,483.78,341.19
2016,7,3,14,15,800.0,154.0,4.6,37.0,889.5,432.92,300.46
2016,7,3,14,30,794.0,152.0,4.5,37.0,865.0,382.03,258.91
2016,7,3,14,45,787.0,149.0,4.45,37.0,834.0,330.34,216.35
2016,7,3,15,0,780.0,146.0,4.4,37.0,803.0,279.13,174.34
2016,7,3,15,15,769.0,143.0,4.4,36.5,765.5,227.85,134.28
2016,7,3,15,30,758.0,140.0,4.4,36.0,728.0,177.88,99.0
2016,7,3,15,45,746.5,135.0,4.4,36.0,686.5,128.09,71.61
2016,7,3,16,0,735.0,130.0,4.4,36.0,645.0,87.77,64.65
2016,7,3,16,15,716.0,126.5,4.4,35.5,598.5,79.47,58.39
2016,7,3,16,30,697.0,123.0,4.4,35.0,552.0,79.43,58.68
2016,7,3,16,45,677.0,116.5,4.45,35.0,503.0,77.36,57.23
2016,7,3,17,0,657.0,110.0,4.5,35.0,454.0,75.05,55.58
2016,7,3,17,15,625.0,104.5,4.4,34.5,403.0,73.04,54.28
2016,7,3,17,30,593.0,99.0,4.3,34.0,352.0,70.9,52.86
2016,7,3,17,45,555.0,90.5,4.25,34.0,301.0,66.34,49.29
2016,7,3,18,0,517.0,82.0,4.2,34.0,250.0,61.55,45.44
2016,7,3,18,15,456.0,73.0,4.1,33.0,201.0,55.93,40.98
2016,7,3,18,30,395.0,64.0,4.0,32.0,152.0,48.37,34.69
2016,7,3,18,45,309.5,51.5,3.95,31.5,109.0,39.24,26.79
2016,7,3,19,0,224.0,39.0,3.9,31.0,66.0,29.96,18.46
2016,7,3,19,15,112.0,19.5,4.0,30.5,33.0,15.11,2.94
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,7.26,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,14.03,2.3
2016,7,4,6,15,11.0,39.0,4.45,25.0,41.0,53.98,37.3
2016,7,4,6,30,22.0,61.0,4.6,25.0,65.0,89.1,67.27
2016,7,4,6,45,53.5,82.0,4.75,25.5,96.0,137.76,108.47
2016,7,4,7,0,85.0,103.0,4.9,26.0,127.0,203.65,162.77
2016,7,4,7,15,53.5,119.0,5.0,26.5,135.5,175.86,139.12
2016,7,4,7,30,22.0,135.0,5.1,27.0,144.0,147.59,114.76
2016,7,4,7,45,74.5,168.0,5.2,27.5,203.0,248.4,195.95
2016,7,4,8,0,127.0,201.0,5.3,28.0,262.0,355.75,279.48
2016,7,4,8,15,204.0,219.0,5.35,28.5,330.0,449.32,351.18
2016,7,4,8,30,281.0,237.0,5.4,29.0,398.0,566.78,438.03
2016,7,4,8,45,301.0,257.5,5.5,29.5,444.0,608.93,466.5
2016,7,4,9,0,321.0,278.0,5.6,30.0,490.0,649.77,493.86
2016,7,4,9,15,322.0,300.0,5.6,30.5,526.0,671.35,506.35
2016,7,4,9,30,323.0,322.0,5.6,31.0,562.0,690.92,517.41
2016,7,4,9,45,544.0,236.5,5.65,31.5,667.0,837.42,623.58
2016,7,4,10,0,765.0,151.0,5.7,32.0,772.0,960.83,706.0
2016,7,4,10,15,775.5,153.5,5.65,32.5,806.5,961.44,702.71
2016,7,4,10,30,786.0,156.0,5.6,33.0,841.0,958.59,697.94
2016,7,4,10,45,800.0,154.0,5.55,33.5,871.0,951.09,690.27
2016,7,4,11,0,814.0,152.0,5.5,34.0,901.0,940.05,680.45
2016,7,4,11,15,819.5,153.0,5.45,34.5,922.5,920.51,665.18
2016,7,4,11,30,825.0,154.0,5.4,35.0,944.0,885.0,639.53
2016,7,4,11,45,818.0,162.5,5.35,35.5,955.5,867.68,626.18
2016,7,4,12,0,811.0,171.0,5.3,36.0,967.0,834.89,602.56
2016,7,4,12,15,636.0,305.0,5.2,36.0,931.5,776.27,558.16
2016,7,4,12,30,461.0,439.0,5.1,36.0,896.0,718.88,514.07
2016,7,4,12,45,425.0,437.5,5.1,36.5,858.5,659.47,471.8
2016,7,4,13,0,389.0,436.0,5.1,37.0,821.0,606.85,433.82
2016,7,4,13,15,411.5,428.5,5.05,37.0,831.5,581.34,415.49
2016,7,4,13,30,434.0,421.0,5.0,37.0,842.0,557.75,397.84
2016,7,4,13,45,635.5,283.0,5.0,37.5,887.0,529.79,376.72
2016,7,4,14,0,837.0,145.0,5.0,38.0,932.0,492.4,346.16
2016,7,4,14,15,650.5,253.5,5.0,38.0,855.0,435.19,302.77
2016,7,4,14,30,464.0,362.0,5.0,38.0,778.0,401.42,277.84
2016,7,4,14,45,361.5,381.0,5.0,38.0,698.0,359.48,247.71
2016,7,4,15,0,259.0,400.0,5.0,38.0,618.0,317.66,219.25
2016,7,4,15,15,510.0,274.0,4.95,37.5,678.5,257.81,165.86
2016,7,4,15,30,761.0,148.0,4.9,37.0,739.0,183.43,102.63
2016,7,4,15,45,575.5,214.5,4.9,37.0,646.5,156.02,96.82
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,173.48,131.57
2016,7,4,16,15,412.5,252.5,4.8,36.5,523.0,150.11,113.9
2016,7,4,16,30,435.0,224.0,4.7,36.0,492.0,137.81,104.81
2016,7,4,16,45,415.0,206.5,4.65,36.0,444.0,130.32,99.23
2016,7,4,17,0,395.0,189.0,4.6,36.0,396.0,122.25,93.16
2016,7,4,17,15,451.0,154.5,4.4,35.5,366.5,103.88,78.94
2016,7,4,17,30,507.0,120.0,4.2,35.0,337.0,84.16,63.4
2016,7,4,17,45,464.5,110.5,4.05,34.5,287.5,78.66,59.26
2016,7,4,18,0,422.0,101.0,3.9,34.0,238.0,72.95,54.82
2016,7,4,18,15,368.5,87.5,3.7,33.0,191.0,64.14,47.76
2016,7,4,18,30,315.0,74.0,3.5,32.0,144.0,55.02,40.2
2016,7,4,18,45,236.0,58.5,3.35,31.5,103.0,44.01,30.71
2016,7,4,19,0,157.0,43.0,3.2,31.0,62.0,33.23,21.07
2016,7,4,19,15,78.5,21.5,3.3,30.5,31.0,17.06,3.96
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,8.0,4.15,25.0,8.0,6.83,0.0
2016,7,5,6,0,0.0,16.0,4.2,25.0,16.0,13.2,1.51
2016,7,5,6,15,0.0,35.5,4.35,25.5,35.5,33.53,20.74
2016,7,5,6,30,0.0,55.0,4.5,26.0,55.0,53.57,37.66
2016,7,5,6,45,13.0,76.0,4.65,26.5,80.0,84.94,64.0
2016,7,5,7,0,26.0,97.0,4.8,27.0,105.0,128.53,99.88
2016,7,5,7,15,13.0,106.5,4.9,27.0,110.5,110.84,85.11
2016,7,5,7,30,0.0,116.0,5.0,27.0,116.0,105.62,80.18
2016,7,5,7,45,165.0,147.0,5.1,27.5,226.0,324.81,259.18
2016,7,5,8,0,330.0,178.0,5.2,28.0,336.0,542.08,426.81
2016,7,5,8,15,347.5,198.5,5.25,28.5,381.5,585.86,456.34
2016,7,5,8,30,365.0,219.0,5.3,29.0,427.0,628.46,485.03
2016,7,5,8,45,390.5,235.5,5.35,29.5,476.5,672.89,514.84
2016,7,5,9,0,416.0,252.0,5.4,30.0,526.0,737.97,558.29
2016,7,5,9,15,457.0,254.0,5.4,30.5,575.5,779.29,585.15
2016,7,5,9,30,498.0,256.0,5.4,31.0,625.0,818.69,610.37
2016,7,5,9,45,672.0,182.0,5.4,31.5,709.5,918.09,678.35
2016,7,5,10,0,846.0,108.0,5.4,32.0,794.0,983.26,718.69
2016,7,5,10,15,667.0,223.0,5.4,32.5,779.0,934.02,682.74
2016,7,5,10,30,488.0,338.0,5.4,33.0,764.0,850.81,619.34
2016,7,5,10,45,684.0,224.5,5.4,33.5,842.5,917.88,667.88
2016,7,5,11,0,880.0,111.0,5.4,34.0,921.0,950.66,687.05
2016,7,5,11,15,884.0,111.5,5.35,34.5,941.5,929.37,670.41
2016,7,5,11,30,888.0,112.0,5.3,35.0,962.0,904.83,652.09
2016,7,5,11,45,883.0,118.0,5.3,35.5,973.5,874.17,630.13
2016,7,5,12,0,878.0,124.0,5.3,36.0,985.0,840.67,606.4
2016,7,5,12,15,879.0,124.5,5.25,36.0,990.5,805.01,582.27
2016,7,5,12,30,880.0,125.0,5.2,36.0,996.0,767.09,556.57
2016,7,5,12,45,880.0,124.5,5.2,36.5,994.0,725.84,526.22
2016,7,5,13,0,880.0,124.0,5.2,37.0,992.0,683.09,494.02
2016,7,5,13,15,877.5,123.5,5.2,37.0,982.0,637.3,460.14
2016,7,5,13,30,875.0,123.0,5.2,37.0,972.0,590.28,424.58
2016,7,5,13,45,872.0,121.5,5.2,37.0,954.5,541.18,386.64
2016,7,5,14,0,869.0,120.0,5.2,37.0,937.0,491.14,347.03
2016,7,5,14,15,685.0,237.0,5.15,37.0,870.0,438.5,306.24
2016,7,5,14,30,501.0,354.0,5.1,37.0,803.0,409.65,284.23
2016,7,5,14,45,668.0,236.5,5.1,37.0,812.5,346.04,231.13
2016,7,5,15,0,835.0,119.0,5.1,37.0,822.0,282.95,175.56
2016,7,5,15,15,824.5,117.0,5.1,37.0,784.5,230.44,133.94
2016,7,5,15,30,814.0,115.0,5.1,37.0,747.0,178.96,97.35
2016,7,5,15,45,802.0,112.0,5.1,37.0,704.5,117.47,61.88
2016,7,5,16,0,790.0,109.0,5.1,37.0,662.0,75.8,54.92
2016,7,5,16,15,773.0,105.5,5.1,36.5,615.0,75.16,54.73
2016,7,5,16,30,756.0,102.0,5.1,36.0,568.0,74.39,54.42
2016,7,5,16,45,734.0,98.5,5.1,35.5,518.0,73.42,53.95
2016,7,5,17,0,712.0,95.0,5.1,35.0,468.0,72.36,53.42
2016,7,5,17,15,681.5,90.0,5.0,34.5,415.5,63.96,46.89
2016,7,5,17,30,651.0,85.0,4.9,34.0,363.0,61.69,45.32
2016,7,5,17,45,608.5,79.5,4.8,34.0,311.0,58.82,43.11
2016,7,5,18,0,566.0,74.0,4.7,34.0,259.0,55.88,40.77
2016,7,5,18,15,506.0,66.5,4.55,33.0,208.5,51.16,37.02
2016,7,5,18,30,446.0,59.0,4.4,32.0,158.0,46.34,33.0
2016,7,5,18,45,352.5,48.5,4.3,31.5,113.5,38.72,26.35
2016,7,5,19,0,259.0,38.0,4.2,31.0,69.0,29.33,17.94
2016,7,5,19,15,129.5,19.0,4.25,30.5,34.5,14.77,2.56
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,28.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,27.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,32.5,12.0,4.7,25.0,14.5,31.36,0.0
2016,7,6,6,0,65.0,24.0,4.8,25.0,29.0,95.48,44.58
2016,7,6,6,15,156.0,42.5,4.9,25.5,66.0,196.41,151.33
2016,7,6,6,30,247.0,61.0,5.0,26.0,103.0,310.9,247.99
2016,7,6,6,45,340.0,70.5,5.15,26.5,151.0,404.12,325.73
2016,7,6,7,0,433.0,80.0,5.3,27.0,199.0,503.93,405.1
2016,7,6,7,15,486.0,89.0,5.4,27.5,249.5,581.48,463.86
2016,7,6,7,30,539.0,98.0,5.5,28.0,300.0,654.12,516.78
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.0,717.11,560.84
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,779.82,603.5
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.0,823.16,631.09
2016,7,6,8,30,696.0,113.0,5.8,30.0,510.0,864.77,657.05
2016,7,6,8,45,722.0,115.0,5.9,30.5,559.5,892.3,673.08
2016,7,6,9,0,748.0,117.0,6.0,31.0,609.0,924.12,692.04
2016,7,6,9,15,764.0,120.5,6.0,31.5,654.5,944.69,702.63
2016,7,6,9,30,780.0,124.0,6.0,32.0,700.0,962.16,711.17
2016,7,6,9,45,795.0,124.5,6.05,32.5,741.0,971.94,714.88
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,978.37,716.5
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,964.45,705.57
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,960.32,701.48
2016,7,6,10,45,838.0,129.5,6.0,33.5,880.0,950.77,692.7
2016,7,6,11,0,847.0,130.0,6.0,34.0,909.0,937.81,681.83
2016,7,6,11,15,852.0,131.0,5.95,34.5,930.5,918.16,666.42
2016,7,6,11,30,857.0,132.0,5.9,35.0,952.0,895.27,649.03
2016,7,6,11,45,863.5,130.0,5.9,35.5,966.5,867.96,629.09
2016,7,6,12,0,870.0,128.0,5.9,36.0,981.0,837.66,607.25
2016,7,6,12,15,871.5,128.5,5.85,36.0,987.0,802.58,583.28
2016,7,6,12,30,873.0,129.0,5.8,36.0,993.0,765.21,557.73
2016,7,6,12,45,874.5,127.5,5.8,36.5,992.0,724.47,527.39
2016,7,6,13,0,876.0,126.0,5.8,37.0,991.0,682.16,495.27
2016,7,6,13,15,874.5,125.5,5.75,37.0,981.5,637.12,461.53
2016,7,6,13,30,873.0,125.0,5.7,37.0,972.0,590.75,426.09
2016,7,6,13,45,870.0,124.0,5.7,37.5,955.0,542.03,387.42
2016,7,6,14,0,867.0,123.0,5.7,38.0,938.0,492.37,347.25
2016,7,6,14,15,861.5,121.5,5.7,38.0,913.0,440.59,305.42
2016,7,6,14,30,856.0,120.0,5.7,38.0,888.0,388.49,262.47
2016,7,6,14,45,841.0,123.0,5.7,38.0,855.0,336.28,219.16
2016,7,6,15,0,826.0,126.0,5.7,38.0,822.0,285.07,176.96
2016,7,6,15,15,815.5,124.0,5.7,37.5,784.0,232.95,136.02
2016,7,6,15,30,805.0,122.0,5.7,37.0,746.0,172.35,92.83
2016,7,6,15,45,787.0,121.0,5.7,37.0,702.5,121.9,65.7
2016,7,6,16,0,769.0,120.0,5.7,37.0,659.0,82.17,59.99
2016,7,6,16,15,750.5,116.5,5.7,36.5,611.5,81.82,60.05
2016,7,6,16,30,732.0,113.0,5.7,36.0,564.0,81.36,60.01
2016,7,6,16,45,701.5,111.0,5.75,36.0,512.5,74.29,54.54
2016,7,6,17,0,671.0,109.0,5.8,36.0,461.0,74.62,55.02
2016,7,6,17,15,638.5,104.0,5.7,35.0,409.0,72.9,54.07
2016,7,6,17,30,606.0,99.0,5.6,34.0,357.0,71.08,53.03
2016,7,6,17,45,553.0,93.5,5.55,33.5,304.0,68.6,51.27
2016,7,6,18,0,500.0,88.0,5.5,33.0,251.0,66.11,49.44
2016,7,6,18,15,435.5,78.5,5.3,32.5,201.5,58.38,43.11
2016,7,6,18,30,371.0,69.0,5.1,32.0,152.0,51.8,37.53
2016,7,6,18,45,274.5,56.0,4.95,31.5,108.0,42.37,29.35
2016,7,6,19,0,178.0,43.0,4.8,31.0,64.0,32.8,20.71
2016,7,6,19,15,89.0,21.5,4.7,30.5,32.0,17.07,3.7
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,25.0,5.5,4.69,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,9.05,0.0
2016,7,7,6,15,0.0,26.0,5.1,25.5,26.0,21.47,11.2
2016,7,7,6,30,0.0,41.0,5.2,26.0,41.0,34.91,22.58
2016,7,7,6,45,0.0,60.0,5.35,26.5,60.0,53.72,38.18
2016,7,7,7,0,0.0,79.0,5.5,27.0,79.0,71.88,53.07
2016,7,7,7,15,154.0,106.0,5.55,27.5,164.0,263.69,212.41
2016,7,7,7,30,308.0,133.0,5.6,28.0,249.0,458.44,366.84
2016,7,7,7,45,502.0,110.5,5.65,29.0,333.5,647.05,508.87
2016,7,7,8,0,696.0,88.0,5.7,30.0,418.0,813.61,625.68
2016,7,7,8,15,722.0,92.0,5.75,30.5,470.0,849.75,647.24
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,889.4,671.49
2016,7,7,8,45,772.5,97.0,5.85,31.5,572.0,921.52,690.18
2016,7,7,9,0,797.0,98.0,5.9,32.0,622.0,951.04,706.97
2016,7,7,9,15,811.5,100.5,5.9,32.5,667.0,957.19,707.55
2016,7,7,9,30,826.0,103.0,5.9,33.0,712.0,972.36,714.49
2016,7,7,9,45,838.5,104.0,5.9,33.5,753.0,980.55,716.77
2016,7,7,10,0,851.0,105.0,5.9,34.0,794.0,985.4,717.01
2016,7,7,10,15,859.0,106.5,5.85,34.5,828.5,982.81,712.17
2016,7,7,10,30,867.0,108.0,5.8,35.0,863.0,976.75,705.26
2016,7,7,10,45,873.5,109.0,5.8,35.5,891.0,965.2,695.24
2016,7,7,11,0,880.0,110.0,5.8,36.0,919.0,950.2,683.15
2016,7,7,11,15,884.0,111.0,5.75,36.0,940.0,929.44,668.58
2016,7,7,11,30,888.0,112.0,5.7,36.0,961.0,905.4,651.97
2016,7,7,11,45,881.0,119.5,5.7,36.5,972.0,874.33,629.69
2016,7,7,12,0,874.0,127.0,5.7,37.0,983.0,840.44,605.64
2016,7,7,12,15,875.0,127.0,5.65,37.0,988.5,804.45,581.25
2016,7,7,12,30,876.0,127.0,5.6,37.0,994.0,766.22,555.31
2016,7,7,12,45,873.0,128.5,5.55,37.5,991.5,724.42,524.26
2016,7,7,13,0,870.0,130.0,5.5,38.0,989.0,681.29,491.61
2016,7,7,13,15,867.5,129.5,5.45,38.0,979.0,635.82,457.84
2016,7,7,13,30,865.0,129.0,5.4,38.0,969.0,589.15,422.47
2016,7,7,13,45,858.5,130.0,5.4,38.0,950.5,540.29,384.81
2016,7,7,14,0,852.0,131.0,5.4,38.0,932.0,490.81,345.76
2016,7,7,14,15,846.5,129.5,5.4,38.0,907.0,439.72,304.6
2016,7,7,14,30,841.0,128.0,5.4,38.0,882.0,388.32,262.35
2016,7,7,14,45,830.0,128.0,5.4,38.0,850.0,336.11,219.13
2016,7,7,15,0,819.0,128.0,5.4,38.0,818.0,284.57,176.7
2016,7,7,15,15,808.5,125.5,5.4,37.5,780.5,223.88,129.53
2016,7,7,15,30,798.0,123.0,5.4,37.0,743.0,171.98,92.81
2016,7,7,15,45,781.5,121.5,5.4,37.0,699.5,121.68,65.72
2016,7,7,16,0,765.0,120.0,5.4,37.0,656.0,82.09,59.92
2016,7,7,16,15,747.0,116.5,5.45,36.5,609.0,81.76,59.99
2016,7,7,16,30,729.0,113.0,5.5,36.0,562.0,81.31,59.97
2016,7,7,16,45,700.5,110.5,5.55,36.0,511.0,73.97,54.28
2016,7,7,17,0,672.0,108.0,5.6,36.0,460.0,73.98,54.5
2016,7,7,17,15,639.5,103.0,5.55,35.5,408.5,72.23,53.41
2016,7,7,17,30,607.0,98.0,5.5,35.0,357.0,70.38,52.23
2016,7,7,17,45,563.0,91.0,5.45,34.5,305.0,66.84,49.61
2016,7,7,18,0,519.0,84.0,5.4,34.0,253.0,63.16,46.79
2016,7,7,18,15,456.0,75.0,5.25,33.0,203.0,57.6,42.37
2016,7,7,18,30,393.0,66.0,5.1,32.0,153.0,49.8,35.87
2016,7,7,18,45,303.0,53.5,5.0,31.5,109.5,40.69,27.96
2016,7,7,19,0,213.0,41.0,4.9,31.0,66.0,31.43,19.59
2016,7,7,19,15,106.5,20.5,4.75,30.5,33.0,15.87,2.88
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,12.0,3.85,24.5,14.0,31.32,0.0
2016,7,8,6,0,65.0,24.0,4.0,25.0,28.0,95.42,37.98
2016,7,8,6,15,161.0,42.0,4.15,25.5,65.5,200.05,153.44
2016,7,8,6,30,257.0,60.0,4.3,26.0,103.0,317.39,252.46
2016,7,8,6,45,349.0,70.0,4.5,27.0,151.5,410.78,329.38
2016,7,8,7,0,441.0,80.0,4.7,28.0,200.0,510.69,407.4
2016,7,8,7,15,220.5,82.5,4.75,28.5,142.5,307.36,246.76
2016,7,8,7,30,0.0,85.0,4.8,29.0,85.0,72.65,53.01
2016,7,8,7,45,129.0,136.5,4.85,29.5,197.5,277.78,219.55
2016,7,8,8,0,258.0,188.0,4.9,30.0,310.0,486.23,379.34
2016,7,8,8,15,146.5,203.5,4.9,30.5,274.5,374.0,289.39
2016,7,8,8,30,35.0,219.0,4.9,31.0,239.0,257.39,195.79
2016,7,8,8,45,150.5,253.0,4.95,31.5,350.5,430.19,328.28
2016,7,8,9,0,266.0,287.0,5.0,32.0,462.0,605.09,455.51
2016,7,8,9,15,291.5,304.5,5.0,32.5,509.0,646.04,481.94
2016,7,8,9,30,317.0,322.0,5.0,33.0,556.0,685.49,507.42
2016,7,8,9,45,574.0,219.5,5.0,33.5,672.5,858.5,630.43
2016,7,8,10,0,831.0,117.0,5.0,34.0,789.0,978.27,707.11
2016,7,8,10,15,840.0,119.0,4.95,34.0,824.0,977.1,703.96
2016,7,8,10,30,849.0,121.0,4.9,34.0,859.0,972.46,699.45
2016,7,8,10,45,858.5,120.0,4.9,34.5,888.0,961.82,690.12
2016,7,8,11,0,868.0,119.0,4.9,35.0,917.0,947.75,678.77
2016,7,8,11,15,872.5,120.0,4.85,35.5,938.0,927.49,663.22
2016,7,8,11,30,877.0,121.0,4.8,36.0,959.0,903.94,645.72
2016,7,8,11,45,878.5,122.5,4.8,36.5,972.5,875.03,625.2
2016,7,8,12,0,880.0,124.0,4.8,37.0,986.0,843.2,602.86
2016,7,8,12,15,881.5,124.0,4.8,37.0,992.0,807.47,579.24
2016,7,8,12,30,883.0,124.0,4.8,37.0,998.0,769.44,554.0
2016,7,8,12,45,883.5,123.5,4.8,37.0,996.5,728.4,525.27
2016,7,8,13,0,884.0,123.0,4.8,37.0,995.0,685.75,494.45
2016,7,8,13,15,882.0,122.5,4.8,37.0,985.5,640.01,460.8
2016,7,8,13,30,880.0,122.0,4.8,37.0,976.0,592.97,425.41
2016,7,8,13,45,876.0,121.5,4.8,37.5,958.0,543.69,386.7
2016,7,8,14,0,872.0,121.0,4.8,38.0,940.0,493.55,346.52
2016,7,8,14,15,866.5,119.5,4.8,38.0,915.5,441.44,304.76
2016,7,8,14,30,861.0,118.0,4.8,38.0,891.0,389.02,261.84
2016,7,8,14,45,848.0,120.0,4.8,38.0,858.0,336.44,218.43
2016,7,8,15,0,835.0,122.0,4.8,38.0,825.0,284.68,175.92
2016,7,8,15,15,825.0,120.0,4.8,37.5,787.5,232.1,134.74
2016,7,8,15,30,815.0,118.0,4.8,37.0,750.0,170.8,91.19
2016,7,8,15,45,799.0,116.5,4.8,37.0,706.5,119.54,63.68
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,79.36,57.74
2016,7,8,16,15,765.0,111.5,4.8,36.5,615.5,78.88,57.68
2016,7,8,16,30,747.0,108.0,4.8,36.0,568.0,78.26,57.51
2016,7,8,16,45,719.5,106.0,4.8,36.0,517.0,78.44,57.86
2016,7,8,17,0,692.0,104.0,4.8,36.0,466.0,71.66,52.61
2016,7,8,17,15,660.0,98.5,4.7,35.5,413.5,69.44,51.13
2016,7,8,17,30,628.0,93.0,4.6,35.0,361.0,67.08,49.51
2016,7,8,17,45,580.5,87.5,4.5,34.5,308.0,64.43,47.62
2016,7,8,18,0,533.0,82.0,4.4,34.0,255.0,61.75,45.61
2016,7,8,18,15,470.0,73.5,4.15,33.0,205.0,56.51,41.46
2016,7,8,18,30,407.0,65.0,3.9,32.0,155.0,49.18,35.35
2016,7,8,18,45,311.5,53.0,3.7,31.5,110.5,40.37,27.69
2016,7,8,19,0,216.0,41.0,3.5,31.0,66.0,31.44,19.59
2016,7,8,19,15,108.0,20.5,3.55,30.5,33.0,15.88,2.7
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,8.5,10.5,3.45,24.5,11.0,14.47,0.0
2016,7,9,6,0,17.0,21.0,3.6,25.0,22.0,35.8,9.17
2016,7,9,6,15,71.5,41.0,3.75,25.5,52.0,118.24,88.26
2016,7,9,6,30,126.0,61.0,3.9,26.0,82.0,201.02,158.49
2016,7,9,6,45,172.5,80.5,4.05,26.5,120.5,265.02,212.2
2016,7,9,7,0,219.0,100.0,4.2,27.0,159.0,331.54,266.32
2016,7,9,7,15,252.5,117.5,4.2,27.5,200.0,385.86,308.82
2016,7,9,7,30,286.0,135.0,4.2,28.0,241.0,441.39,350.78
2016,7,9,7,45,315.5,154.0,4.2,28.5,288.5,495.91,390.5
2016,7,9,8,0,345.0,173.0,4.2,29.0,336.0,550.43,429.06
2016,7,9,8,15,285.5,208.0,4.2,29.5,353.5,537.58,414.89
2016,7,9,8,30,226.0,243.0,4.2,30.0,371.0,498.19,382.0
2016,7,9,8,45,113.5,203.0,4.2,30.5,268.0,334.02,255.82
2016,7,9,9,0,1.0,163.0,4.2,31.0,165.0,142.33,105.32
2016,7,9,9,15,3.5,173.5,4.15,31.5,177.0,153.83,113.92
2016,7,9,9,30,6.0,184.0,4.1,32.0,189.0,165.32,122.2
2016,7,9,9,45,35.5,273.5,4.1,32.5,302.5,297.47,221.41
2016,7,9,10,0,65.0,363.0,4.1,33.0,416.0,417.0,307.59
2016,7,9,10,15,61.0,376.0,4.05,33.5,427.0,420.36,308.11
2016,7,9,10,30,57.0,389.0,4.0,34.0,438.0,423.42,308.83
2016,7,9,10,45,77.0,418.0,4.0,34.5,487.0,465.31,337.75
2016,7,9,11,0,97.0,447.0,4.0,35.0,536.0,505.13,364.61
2016,7,9,11,15,100.0,459.5,3.95,35.0,553.5,511.11,368.06
2016,7,9,11,30,103.0,472.0,3.9,35.0,571.0,516.12,370.99
2016,7,9,11,45,64.0,421.5,3.85,35.5,483.5,427.0,307.12
2016,7,9,12,0,25.0,371.0,3.8,36.0,396.0,342.73,246.26
2016,7,9,12,15,136.0,433.5,3.75,36.0,568.0,484.27,347.95
2016,7,9,12,30,247.0,496.0,3.7,36.0,740.0,604.42,430.6
2016,7,9,12,45,300.5,474.5,3.65,36.5,771.0,603.34,428.7
2016,7,9,13,0,354.0,453.0,3.6,37.0,802.0,597.43,423.72
2016,7,9,13,15,586.5,305.5,3.55,37.0,877.5,595.88,424.68
2016,7,9,13,30,819.0,158.0,3.5,37.0,953.0,585.08,416.98
2016,7,9,13,45,626.5,276.5,3.5,37.0,878.0,521.51,369.21
2016,7,9,14,0,434.0,395.0,3.5,37.0,803.0,476.52,335.54
2016,7,9,14,15,610.5,277.5,3.45,37.0,834.0,435.2,302.68
2016,7,9,14,30,787.0,160.0,3.4,37.0,865.0,385.35,260.45
2016,7,9,14,45,785.0,153.5,3.35,37.0,835.5,332.92,217.55
2016,7,9,15,0,783.0,147.0,3.3,37.0,806.0,280.47,174.71
2016,7,9,15,15,771.5,144.0,3.2,36.5,768.5,228.68,134.45
2016,7,9,15,30,760.0,141.0,3.1,36.0,731.0,178.25,99.05
2016,7,9,15,45,742.0,139.5,3.05,36.0,688.0,129.88,73.24
2016,7,9,16,0,724.0,138.0,3.0,36.0,645.0,83.72,61.39
2016,7,9,16,15,686.5,143.0,3.0,35.5,596.0,88.75,65.76
2016,7,9,16,30,649.0,148.0,3.0,35.0,547.0,94.29,70.55
2016,7,9,16,45,395.0,186.5,3.0,35.0,423.0,118.05,89.79
2016,7,9,17,0,141.0,225.0,3.0,35.0,299.0,152.87,117.83
2016,7,9,17,15,347.0,168.0,2.85,34.5,323.0,116.77,89.53
2016,7,9,17,30,553.0,111.0,2.7,34.0,347.0,79.25,59.62
2016,7,9,17,45,502.0,104.0,2.55,33.5,295.0,74.77,56.3
2016,7,9,18,0,451.0,97.0,2.4,33.0,243.0,70.52,53.03
2016,7,9,18,15,387.0,86.0,2.35,32.5,194.5,63.27,47.13
2016,7,9,18,30,323.0,75.0,2.3,32.0,146.0,55.82,40.84
2016,7,9,18,45,234.0,59.5,2.25,31.5,103.5,44.76,31.3
2016,7,9,19,0,145.0,44.0,2.2,31.0,61.0,33.84,21.49
2016,7,9,19,15,72.5,22.0,2.5,30.5,30.5,17.39,3.24
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,14.36,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,34.72,7.05
2016,7,10,6,15,84.5,43.0,2.75,25.0,56.0,133.15,99.93
2016,7,10,6,30,151.0,66.0,3.0,25.0,91.0,230.22,182.26
2016,7,10,6,45,219.0,84.0,3.3,25.5,135.0,309.0,248.19
2016,7,10,7,0,287.0,102.0,3.6,26.0,179.0,392.59,315.89
2016,7,10,7,15,143.5,98.0,3.7,26.5,136.5,243.68,195.7
2016,7,10,7,30,0.0,94.0,3.8,27.0,94.0,82.08,61.08
2016,7,10,7,45,15.5,135.0,3.9,27.5,142.5,137.91,106.22
2016,7,10,8,0,31.0,176.0,4.0,28.0,191.0,212.35,164.65
2016,7,10,8,15,16.5,169.0,4.0,28.5,177.0,169.15,129.37
2016,7,10,8,30,2.0,162.0,4.0,29.0,163.0,145.22,109.4
2016,7,10,8,45,55.0,228.5,4.0,29.5,264.5,283.97,217.43
2016,7,10,9,0,108.0,295.0,4.0,30.0,366.0,410.05,311.46
2016,7,10,9,15,150.0,319.5,3.95,30.5,426.0,497.0,373.67
2016,7,10,9,30,192.0,344.0,3.9,31.0,486.0,560.93,418.12
2016,7,10,9,45,127.5,352.5,3.9,31.5,449.0,497.28,368.76
2016,7,10,10,0,63.0,361.0,3.9,32.0,412.0,412.97,305.03
2016,7,10,10,15,156.0,389.5,3.9,32.5,523.5,549.7,403.8
2016,7,10,10,30,249.0,418.0,3.9,33.0,635.0,680.11,493.55
2016,7,10,10,45,503.0,301.0,3.9,33.5,756.5,813.92,588.37
2016,7,10,11,0,757.0,184.0,3.9,34.0,878.0,918.5,658.42
2016,7,10,11,15,763.0,185.5,3.9,34.0,899.5,900.64,645.41
2016,7,10,11,30,769.0,187.0,3.9,34.0,921.0,879.55,631.22
2016,7,10,11,45,520.0,335.0,3.9,34.5,835.0,772.81,553.8
2016,7,10,12,0,271.0,483.0,3.9,35.0,749.0,658.88,469.94
2016,7,10,12,15,306.5,472.0,3.9,35.0,774.5,655.47,468.45
2016,7,10,12,30,342.0,461.0,3.9,35.0,800.0,648.83,464.04
2016,7,10,12,45,572.5,317.0,3.95,35.5,882.0,673.83,483.92
2016,7,10,13,0,803.0,173.0,4.0,36.0,964.0,674.3,485.59
2016,7,10,13,15,495.0,333.0,4.05,36.0,819.0,566.05,405.95
2016,7,10,13,30,187.0,493.0,4.1,36.0,674.0,483.12,344.73
2016,7,10,13,45,488.0,331.5,4.15,36.0,792.5,493.99,352.94
2016,7,10,14,0,789.0,170.0,4.2,36.0,911.0,486.48,344.09
2016,7,10,14,15,783.0,168.0,4.2,36.0,887.0,436.12,303.76
2016,7,10,14,30,777.0,166.0,4.2,36.0,863.0,385.76,262.72
2016,7,10,14,45,765.0,166.0,4.2,36.0,831.0,335.13,221.12
2016,7,10,15,0,753.0,166.0,4.2,36.0,799.0,285.54,180.53
2016,7,10,15,15,524.0,258.5,4.2,36.0,689.5,250.88,161.06
2016,7,10,15,30,295.0,351.0,4.2,36.0,580.0,250.09,170.26
2016,7,10,15,45,488.0,256.0,4.25,36.0,608.5,175.74,114.41
2016,7,10,16,0,681.0,161.0,4.3,36.0,637.0,96.18,71.28
2016,7,10,16,15,490.5,209.0,4.3,35.5,539.5,127.12,96.27
2016,7,10,16,30,300.0,257.0,4.3,35.0,442.0,162.99,125.16
2016,7,10,16,45,426.0,204.0,4.3,35.0,441.0,129.09,98.62
2016,7,10,17,0,552.0,151.0,4.3,35.0,440.0,101.29,76.72
2016,7,10,17,15,515.0,142.5,4.1,34.5,389.0,97.23,73.91
2016,7,10,17,30,478.0,134.0,3.9,34.0,338.0,92.96,70.86
2016,7,10,17,45,408.0,128.0,3.75,33.5,285.0,89.78,68.64
2016,7,10,18,0,338.0,122.0,3.6,33.0,232.0,88.87,68.17
2016,7,10,18,15,274.5,106.0,3.4,32.0,184.0,77.77,59.26
2016,7,10,18,30,211.0,90.0,3.2,31.0,136.0,66.42,49.81
2016,7,10,18,45,129.5,68.5,3.0,30.5,94.0,51.77,37.2
2016,7,10,19,0,48.0,47.0,2.8,30.0,52.0,35.92,23.23
2016,7,10,19,15,24.0,23.5,2.9,29.5,26.0,18.93,3.75
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,25.0,9.5,11.02,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,26.77,2.57
2016,7,11,6,15,67.0,44.0,4.75,25.5,54.0,123.55,91.74
2016,7,11,6,30,125.0,69.0,4.9,26.0,89.0,202.32,159.48
2016,7,11,6,45,211.5,85.5,5.1,26.5,135.0,305.76,245.61
2016,7,11,7,0,298.0,102.0,5.3,27.0,181.0,402.13,324.19
2016,7,11,7,15,356.0,115.0,5.45,27.5,231.0,493.32,395.24
2016,7,11,7,30,414.0,128.0,5.6,28.0,281.0,569.72,453.05
2016,7,11,7,45,316.5,159.5,5.75,28.5,288.0,504.48,399.35
2016,7,11,8,0,219.0,191.0,5.9,29.0,295.0,432.27,340.11
2016,7,11,8,15,413.0,169.5,6.0,29.5,393.0,637.89,497.1
2016,7,11,8,30,607.0,148.0,6.1,30.0,491.0,818.5,626.71
2016,7,11,8,45,641.5,149.5,6.2,31.0,542.0,859.66,650.76
2016,7,11,9,0,676.0,151.0,6.3,32.0,593.0,898.54,673.43
2016,7,11,9,15,695.5,155.5,6.35,32.5,639.0,923.08,687.1
2016,7,11,9,30,715.0,160.0,6.4,33.0,685.0,944.67,698.81
2016,7,11,9,45,733.5,161.0,6.5,33.5,727.0,958.1,705.26
2016,7,11,10,0,752.0,162.0,6.6,34.0,769.0,960.35,704.3
2016,7,11,10,15,763.5,165.0,6.6,34.0,804.5,962.61,704.54
2016,7,11,10,30,775.0,168.0,6.6,34.0,840.0,961.37,702.56
2016,7,11,10,45,784.5,169.5,6.65,34.5,869.5,953.13,694.84
2016,7,11,11,0,794.0,171.0,6.7,35.0,899.0,941.39,684.95
2016,7,11,11,15,800.0,172.5,6.65,35.0,921.0,922.9,671.66
2016,7,11,11,30,806.0,174.0,6.6,35.0,943.0,901.09,656.26
2016,7,11,11,45,796.5,184.5,6.6,35.5,954.0,870.57,633.95
2016,7,11,12,0,787.0,195.0,6.6,36.0,965.0,837.35,609.93
2016,7,11,12,15,789.0,195.5,6.55,36.0,971.5,802.77,585.37
2016,7,11,12,30,791.0,196.0,6.5,36.0,978.0,765.95,558.79
2016,7,11,12,45,789.0,197.0,6.45,36.5,976.0,724.83,527.73
2016,7,11,13,0,787.0,198.0,6.4,37.0,974.0,682.54,495.52
2016,7,11,13,15,784.5,197.5,6.3,37.0,964.5,637.83,462.04
2016,7,11,13,30,782.0,197.0,6.2,37.0,955.0,592.24,427.28
2016,7,11,13,45,776.0,196.5,6.15,37.5,937.0,544.05,389.22
2016,7,11,14,0,770.0,196.0,6.1,38.0,919.0,495.56,350.26
2016,7,11,14,15,763.0,194.0,6.05,38.0,894.5,445.51,310.2
2016,7,11,14,30,756.0,192.0,6.0,38.0,870.0,395.65,269.53
2016,7,11,14,45,751.5,186.0,5.95,38.0,839.5,344.23,227.28
2016,7,11,15,0,747.0,180.0,5.9,38.0,809.0,286.03,180.33
2016,7,11,15,15,734.5,177.0,5.85,37.5,771.5,234.77,140.51
2016,7,11,15,30,722.0,174.0,5.8,37.0,734.0,185.08,105.64
2016,7,11,15,45,704.0,170.5,5.8,37.0,690.5,136.46,79.29
2016,7,11,16,0,686.0,167.0,5.8,37.0,647.0,99.87,74.0
2016,7,11,16,15,664.5,162.0,5.75,36.5,599.5,100.03,74.53
2016,7,11,16,30,643.0,157.0,5.7,36.0,552.0,100.06,74.96
2016,7,11,16,45,612.0,152.0,5.7,35.5,501.0,99.8,75.18
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,99.47,75.36
2016,7,11,17,15,543.5,139.0,5.6,34.5,398.0,95.43,72.52
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,91.37,69.63
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.5,86.26,65.81
2016,7,11,18,0,396.0,113.0,5.4,33.0,241.0,80.99,61.74
2016,7,11,18,15,329.0,99.5,5.3,32.5,192.0,72.31,54.65
2016,7,11,18,30,262.0,86.0,5.2,32.0,143.0,64.14,47.73
2016,7,11,18,45,175.0,67.0,5.1,31.5,100.5,50.34,35.86
2016,7,11,19,0,88.0,48.0,5.0,31.0,58.0,36.65,23.67
2016,7,11,19,15,44.0,24.0,5.0,30.5,29.0,19.08,3.4
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
