Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,24.5,11.5,20.92,0.0
2016,7,12,6,0,37.0,21.0,5.0,25.0,23.0,59.11,8.8
2016,7,12,6,15,127.0,41.0,5.15,25.5,59.5,175.37,132.5
2016,7,12,6,30,217.0,61.0,5.3,26.0,96.0,272.81,217.11
2016,7,12,6,45,315.5,72.0,5.45,26.5,144.0,386.71,311.51
2016,7,12,7,0,414.0,83.0,5.6,27.0,192.0,492.08,396.3
2016,7,12,7,15,470.0,92.5,5.6,27.5,243.5,563.73,450.86
2016,7,12,7,30,526.0,102.0,5.6,28.0,295.0,646.18,511.4
2016,7,12,7,45,369.0,147.0,5.7,28.5,293.0,558.79,441.18
2016,7,12,8,0,212.0,192.0,5.8,29.0,291.0,427.06,335.69
2016,7,12,8,15,240.5,213.5,5.85,29.5,338.5,500.95,390.15
2016,7,12,8,30,269.0,235.0,5.9,30.0,386.0,553.57,427.38
2016,7,12,8,45,510.5,176.5,5.95,30.5,497.5,748.45,573.04
2016,7,12,9,0,752.0,118.0,6.0,31.0,609.0,929.67,696.89
2016,7,12,9,15,768.0,121.5,6.0,31.5,654.5,950.44,706.8
2016,7,12,9,30,784.0,125.0,6.0,32.0,700.0,968.06,715.39
2016,7,12,9,45,799.0,126.0,6.0,33.0,741.0,978.54,717.73
2016,7,12,10,0,814.0,127.0,6.0,34.0,782.0,985.61,717.93
2016,7,12,10,15,823.0,129.0,5.95,34.0,817.0,971.04,706.59
2016,7,12,10,30,832.0,131.0,5.9,34.0,852.0,966.42,702.17
2016,7,12,10,45,841.0,131.0,5.9,34.5,881.0,956.36,693.07
2016,7,12,11,0,850.0,131.0,5.9,35.0,910.0,942.88,681.9
2016,7,12,11,15,579.0,293.5,5.85,35.5,830.5,839.71,607.49
2016,7,12,11,30,308.0,456.0,5.8,36.0,751.0,708.87,509.64
2016,7,12,11,45,593.5,290.5,5.8,36.5,867.5,796.44,575.35
2016,7,12,12,0,879.0,125.0,5.8,37.0,984.0,844.01,608.9
2016,7,12,12,15,623.5,285.5,5.75,37.0,897.5,752.98,542.71
2016,7,12,12,30,368.0,446.0,5.7,37.0,811.0,656.56,470.62
2016,7,12,12,45,327.5,464.5,5.7,37.0,789.0,615.16,441.05
2016,7,12,13,0,287.0,483.0,5.7,37.0,767.0,575.78,412.59
2016,7,12,13,15,584.0,301.0,5.65,37.0,870.0,591.5,426.63
2016,7,12,13,30,881.0,119.0,5.6,37.0,973.0,591.62,426.76
2016,7,12,13,45,578.0,288.0,5.6,37.5,844.5,504.47,360.31
2016,7,12,14,0,275.0,457.0,5.6,38.0,716.0,452.09,320.8
2016,7,12,14,15,292.5,438.5,5.55,38.0,707.0,423.2,298.82
2016,7,12,14,30,310.0,420.0,5.5,38.0,698.0,392.97,275.29
2016,7,12,14,45,222.5,415.0,5.5,38.0,611.0,351.22,246.02
2016,7,12,15,0,135.0,410.0,5.5,38.0,524.0,306.85,216.14
2016,7,12,15,15,150.5,390.0,5.5,37.5,512.0,283.05,198.62
2016,7,12,15,30,166.0,370.0,5.5,37.0,500.0,257.92,180.76
2016,7,12,15,45,482.0,237.0,5.5,37.0,581.0,164.21,105.91
2016,7,12,16,0,798.0,104.0,5.5,37.0,662.0,72.99,52.69
2016,7,12,16,15,780.5,101.0,5.5,36.5,614.5,72.52,52.64
2016,7,12,16,30,763.0,98.0,5.5,36.0,567.0,71.95,52.47
2016,7,12,16,45,733.5,97.0,5.55,36.0,515.0,72.46,53.08
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,66.71,48.63
2016,7,12,17,15,673.0,91.0,5.55,35.5,411.0,64.6,47.22
2016,7,12,17,30,642.0,86.0,5.5,35.0,359.0,62.37,45.69
2016,7,12,17,45,591.5,82.0,5.5,34.5,305.5,60.57,44.46
2016,7,12,18,0,541.0,78.0,5.5,34.0,252.0,58.82,43.21
2016,7,12,18,15,479.0,69.5,5.4,33.5,202.0,53.46,38.84
2016,7,12,18,30,417.0,61.0,5.3,33.0,152.0,47.96,34.17
2016,7,12,18,45,323.0,49.5,5.25,32.5,108.0,37.87,25.48
2016,7,12,19,0,229.0,38.0,5.2,32.0,64.0,29.25,17.64
2016,7,12,19,15,114.5,19.0,5.15,31.5,32.0,14.75,0.97
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,40.0,10.5,4.05,25.5,12.5,34.8,0.0
2016,7,13,6,0,80.0,21.0,4.2,26.0,25.0,98.58,10.88
2016,7,13,6,15,189.5,36.5,4.35,26.5,62.0,229.34,173.2
2016,7,13,6,30,299.0,52.0,4.5,27.0,99.0,338.2,267.78
2016,7,13,6,45,401.5,59.0,4.65,27.5,149.0,443.4,354.09
2016,7,13,7,0,504.0,66.0,4.8,28.0,199.0,552.81,439.48
2016,7,13,7,15,556.5,73.0,4.9,28.5,251.0,623.07,491.81
2016,7,13,7,30,609.0,80.0,5.0,29.0,303.0,694.5,542.93
2016,7,13,7,45,660.5,80.5,5.15,29.5,358.0,756.75,585.79
2016,7,13,8,0,712.0,81.0,5.3,30.0,413.0,814.24,624.09
2016,7,13,8,15,737.5,85.0,5.4,30.5,465.0,855.86,650.14
2016,7,13,8,30,763.0,89.0,5.5,31.0,517.0,895.47,674.41
2016,7,13,8,45,786.5,90.0,5.6,32.0,567.5,926.91,691.35
2016,7,13,9,0,810.0,91.0,5.7,33.0,618.0,943.99,698.36
2016,7,13,9,15,824.0,93.0,5.7,33.5,663.5,961.55,706.68
2016,7,13,9,30,838.0,95.0,5.7,34.0,709.0,976.0,712.95
2016,7,13,9,45,849.5,96.5,5.75,34.5,750.0,984.04,715.38
2016,7,13,10,0,861.0,98.0,5.8,35.0,791.0,988.67,715.74
2016,7,13,10,15,869.0,100.0,5.85,35.5,826.0,986.82,711.99
2016,7,13,10,30,877.0,102.0,5.9,36.0,861.0,981.42,706.1
2016,7,13,10,45,882.5,103.5,5.95,36.5,889.5,969.48,696.11
2016,7,13,11,0,888.0,105.0,6.0,37.0,918.0,954.05,684.01
2016,7,13,11,15,892.0,106.0,6.0,37.0,939.5,933.27,669.72
2016,7,13,11,30,896.0,107.0,6.0,37.0,961.0,909.18,653.34
2016,7,13,11,45,875.0,124.0,6.0,37.5,968.5,874.26,628.48
2016,7,13,12,0,854.0,141.0,6.0,38.0,976.0,836.52,601.85
2016,7,13,12,15,855.5,141.0,6.0,38.0,982.0,801.21,578.13
2016,7,13,12,30,857.0,141.0,6.0,38.0,988.0,763.67,552.73
2016,7,13,12,45,855.5,141.5,6.05,38.5,986.0,722.5,522.16
2016,7,13,13,0,854.0,142.0,6.1,39.0,984.0,679.95,490.18
2016,7,13,13,15,852.0,141.5,6.1,39.0,974.0,635.1,456.93
2016,7,13,13,30,850.0,141.0,6.1,39.0,964.0,589.04,422.06
2016,7,13,13,45,845.0,140.5,6.1,39.0,946.0,540.3,384.45
2016,7,13,14,0,840.0,140.0,6.1,39.0,928.0,490.86,345.4
2016,7,13,14,15,834.0,138.5,6.05,39.0,903.5,439.85,304.25
2016,7,13,14,30,828.0,137.0,6.0,39.0,879.0,388.6,262.12
2016,7,13,14,45,809.0,142.0,6.0,39.0,845.0,331.56,215.76
2016,7,13,15,0,790.0,147.0,6.0,39.0,811.0,281.08,174.54
2016,7,13,15,15,779.0,144.0,5.95,38.5,773.5,228.79,133.82
2016,7,13,15,30,768.0,141.0,5.9,38.0,736.0,177.8,98.15
2016,7,13,15,45,748.0,140.5,5.9,38.0,692.5,129.31,72.83
2016,7,13,16,0,728.0,140.0,5.9,38.0,649.0,85.04,62.0
2016,7,13,16,15,708.0,136.0,5.85,37.5,602.0,85.07,62.37
2016,7,13,16,30,688.0,132.0,5.8,37.0,555.0,84.98,62.64
2016,7,13,16,45,654.5,130.0,5.75,36.5,503.5,85.87,63.72
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,86.83,64.88
2016,7,13,17,15,585.5,121.5,5.6,35.5,400.0,84.65,63.5
2016,7,13,17,30,550.0,115.0,5.5,35.0,348.0,82.33,61.98
2016,7,13,17,45,494.5,108.0,5.4,34.5,295.0,77.41,58.29
2016,7,13,18,0,439.0,101.0,5.3,34.0,242.0,73.21,55.07
2016,7,13,18,15,372.0,89.5,5.0,33.5,193.0,65.66,48.92
2016,7,13,18,30,305.0,78.0,4.7,33.0,144.0,57.91,42.37
2016,7,13,18,45,214.0,61.5,4.45,32.5,101.5,46.83,32.8
2016,7,13,19,0,123.0,45.0,4.2,32.0,59.0,34.39,21.69
2016,7,13,19,15,61.5,22.5,4.05,31.5,29.5,17.69,1.8
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,45.33,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,131.68,4.88
2016,7,14,6,15,236.0,33.5,3.95,25.5,64.5,258.06,195.52
2016,7,14,6,30,358.0,47.0,4.1,26.0,103.0,379.66,301.2
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,471.61,376.42
2016,7,14,7,0,525.0,64.0,4.4,27.0,201.0,567.92,451.51
2016,7,14,7,15,577.5,70.0,4.5,27.5,253.5,637.44,503.09
2016,7,14,7,30,630.0,76.0,4.6,28.0,306.0,708.08,553.41
2016,7,14,7,45,666.5,81.5,4.75,29.0,360.0,763.71,590.12
2016,7,14,8,0,703.0,87.0,4.9,30.0,414.0,818.67,625.2
2016,7,14,8,15,729.5,91.0,4.9,30.5,466.5,855.57,647.19
2016,7,14,8,30,756.0,95.0,4.9,31.0,519.0,896.06,671.29
2016,7,14,8,45,774.0,99.0,4.95,31.5,568.5,925.68,687.91
2016,7,14,9,0,792.0,103.0,5.0,32.0,618.0,952.5,702.59
2016,7,14,9,15,807.0,105.5,4.95,32.5,663.5,971.44,711.24
2016,7,14,9,30,822.0,108.0,4.9,33.0,709.0,974.65,709.56
2016,7,14,9,45,831.0,111.5,4.85,34.0,749.5,982.07,709.42
2016,7,14,10,0,840.0,115.0,4.8,35.0,790.0,986.06,707.13
2016,7,14,10,15,848.5,117.0,4.75,35.5,825.0,984.44,703.04
2016,7,14,10,30,857.0,119.0,4.7,36.0,860.0,979.32,696.92
2016,7,14,10,45,861.0,121.5,4.7,36.5,888.0,966.76,686.46
2016,7,14,11,0,865.0,124.0,4.7,37.0,916.0,950.76,674.0
2016,7,14,11,15,869.5,125.0,4.7,37.0,937.0,930.43,660.3
2016,7,14,11,30,874.0,126.0,4.7,37.0,958.0,906.81,644.57
2016,7,14,11,45,874.5,127.5,4.7,37.5,971.5,876.95,623.53
2016,7,14,12,0,875.0,129.0,4.7,38.0,985.0,844.24,600.74
2016,7,14,12,15,876.0,129.5,4.7,38.0,990.5,808.49,577.21
2016,7,14,12,30,877.0,130.0,4.7,38.0,996.0,770.45,552.08
2016,7,14,12,45,874.0,131.5,4.75,38.5,993.0,728.35,521.63
2016,7,14,13,0,871.0,133.0,4.8,39.0,990.0,684.86,489.5
2016,7,14,13,15,868.5,132.5,4.85,39.0,980.0,639.0,456.25
2016,7,14,13,30,866.0,132.0,4.9,39.0,970.0,591.92,421.28
2016,7,14,13,45,860.0,132.0,4.95,39.0,952.0,542.26,383.56
2016,7,14,14,0,854.0,132.0,5.0,39.0,934.0,491.95,344.34
2016,7,14,14,15,848.5,131.0,5.05,38.5,909.0,440.74,304.08
2016,7,14,14,30,843.0,130.0,5.1,38.0,884.0,389.21,262.49
2016,7,14,14,45,832.5,129.5,5.15,38.0,852.0,336.38,218.89
2016,7,14,15,0,822.0,129.0,5.2,38.0,820.0,284.16,176.02
2016,7,14,15,15,811.5,127.0,5.25,37.5,782.5,223.3,128.86
2016,7,14,15,30,801.0,125.0,5.3,37.0,745.0,171.19,92.33
2016,7,14,15,45,785.5,123.0,5.35,37.0,701.5,120.13,65.44
2016,7,14,16,0,770.0,121.0,5.4,37.0,658.0,82.96,60.62
2016,7,14,16,15,751.5,117.5,5.35,36.5,610.5,82.64,60.7
2016,7,14,16,30,733.0,114.0,5.3,36.0,563.0,82.2,60.69
2016,7,14,16,45,706.5,110.5,5.25,36.0,512.0,74.2,54.47
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,73.58,54.19
2016,7,14,17,15,647.5,101.5,5.05,35.5,409.0,71.46,52.79
2016,7,14,17,30,615.0,96.0,4.9,35.0,357.0,69.2,51.27
2016,7,14,17,45,565.5,90.5,4.8,34.5,304.0,66.66,49.46
2016,7,14,18,0,516.0,85.0,4.7,34.0,251.0,64.11,47.56
2016,7,14,18,15,451.0,75.5,4.45,33.5,200.5,58.17,42.73
2016,7,14,18,30,386.0,66.0,4.2,33.0,150.0,49.81,35.68
2016,7,14,18,45,286.5,53.5,4.0,32.5,106.0,40.65,27.74
2016,7,14,19,0,187.0,41.0,3.8,32.0,62.0,31.38,19.27
2016,7,14,19,15,93.5,20.5,3.8,31.5,31.0,15.87,0.53
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.0,3.65,25.0,10.0,8.54,0.0
2016,7,15,6,0,0.0,20.0,3.8,25.0,20.0,20.49,0.0
2016,7,15,6,15,101.0,40.5,3.85,25.5,56.0,157.49,116.77
2016,7,15,6,30,202.0,61.0,3.9,26.0,92.0,262.65,207.72
2016,7,15,6,45,301.0,72.5,4.0,26.5,140.0,375.96,301.07
2016,7,15,7,0,400.0,84.0,4.1,27.0,188.0,481.74,385.6
2016,7,15,7,15,458.5,94.0,4.15,27.5,240.0,555.73,441.42
2016,7,15,7,30,517.0,104.0,4.2,28.0,292.0,632.08,496.75
2016,7,15,7,45,361.0,147.0,4.3,29.0,288.5,551.46,431.44
2016,7,15,8,0,205.0,190.0,4.4,30.0,285.0,418.32,325.7
2016,7,15,8,15,441.5,157.5,4.4,30.5,395.0,651.44,501.54
2016,7,15,8,30,678.0,125.0,4.4,31.0,505.0,862.09,646.67
2016,7,15,8,45,696.5,132.0,4.45,31.5,554.0,894.46,664.15
2016,7,15,9,0,715.0,139.0,4.5,32.0,603.0,924.2,680.78
2016,7,15,9,15,732.5,142.5,4.45,32.5,648.5,945.87,691.47
2016,7,15,9,30,750.0,146.0,4.4,33.0,694.0,956.87,695.16
2016,7,15,9,45,757.0,153.0,4.35,34.0,733.5,965.63,696.11
2016,7,15,10,0,764.0,160.0,4.3,35.0,773.0,970.93,694.93
2016,7,15,10,15,774.0,162.5,4.15,35.5,807.5,971.13,691.51
2016,7,15,10,30,784.0,165.0,4.0,36.0,842.0,967.83,686.03
2016,7,15,10,45,783.0,172.0,3.85,36.5,868.5,954.74,674.47
2016,7,15,11,0,782.0,179.0,3.7,37.0,895.0,938.28,661.02
2016,7,15,11,15,787.5,180.5,3.55,37.0,916.0,919.44,647.6
2016,7,15,11,30,793.0,182.0,3.4,37.0,937.0,897.32,632.21
2016,7,15,11,45,783.5,191.5,3.3,37.5,947.0,866.02,610.06
2016,7,15,12,0,774.0,201.0,3.2,38.0,957.0,832.13,586.37
2016,7,15,12,15,775.0,201.5,3.2,38.0,963.0,797.05,562.83
2016,7,15,12,30,776.0,202.0,3.2,38.0,969.0,759.82,537.54
2016,7,15,12,45,772.0,204.0,3.2,38.5,965.5,718.44,507.97
2016,7,15,13,0,768.0,206.0,3.2,39.0,962.0,676.03,477.29
2016,7,15,13,15,765.0,205.5,3.3,39.0,952.5,631.59,446.01
2016,7,15,13,30,762.0,205.0,3.4,39.0,943.0,586.37,413.36
2016,7,15,13,45,755.5,204.5,3.5,39.5,925.0,538.65,377.28
2016,7,15,14,0,749.0,204.0,3.6,40.0,907.0,490.74,340.23
2016,7,15,14,15,741.5,202.0,3.7,39.5,882.0,437.64,300.09
2016,7,15,14,30,734.0,200.0,3.8,39.0,857.0,387.2,260.71
2016,7,15,14,45,717.0,201.0,3.95,39.0,824.0,336.35,220.14
2016,7,15,15,0,700.0,202.0,4.1,39.0,791.0,287.17,181.02
2016,7,15,15,15,686.5,198.5,4.1,39.0,753.5,237.73,143.07
2016,7,15,15,30,673.0,195.0,4.1,39.0,716.0,190.04,110.13
2016,7,15,15,45,656.5,189.5,4.2,39.0,673.5,142.86,85.1
2016,7,15,16,0,640.0,184.0,4.3,39.0,631.0,109.42,80.74
2016,7,15,16,15,617.0,178.0,4.3,38.5,583.5,109.44,81.2
2016,7,15,16,30,594.0,172.0,4.3,38.0,536.0,109.29,81.53
2016,7,15,16,45,565.0,165.0,4.3,37.5,486.5,108.15,81.09
2016,7,15,17,0,536.0,158.0,4.3,37.0,437.0,105.49,79.45
2016,7,15,17,15,497.5,149.0,4.15,36.5,385.5,101.23,76.5
2016,7,15,17,30,459.0,140.0,4.0,36.0,334.0,96.75,73.33
2016,7,15,17,45,407.0,128.5,3.85,35.5,282.5,90.22,68.42
2016,7,15,18,0,355.0,117.0,3.7,35.0,231.0,83.44,63.16
2016,7,15,18,15,289.0,102.0,3.4,34.0,183.0,75.29,56.69
2016,7,15,18,30,223.0,87.0,3.1,33.0,135.0,64.49,47.75
2016,7,15,18,45,145.5,66.0,2.8,32.5,93.5,49.47,34.92
2016,7,15,19,0,68.0,45.0,2.5,32.0,52.0,34.52,21.7
2016,7,15,19,15,34.0,22.5,2.55,31.5,26.0,17.92,0.66
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.27,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,8.23,0.0
2016,7,16,6,15,0.0,29.5,2.95,24.5,29.5,27.37,15.33
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,48.03,33.09
2016,7,16,6,45,14.5,71.0,3.15,25.5,75.0,82.25,61.93
2016,7,16,7,0,29.0,93.0,3.3,26.0,101.0,128.52,100.2
2016,7,16,7,15,40.0,115.5,3.3,26.5,128.5,162.23,127.53
2016,7,16,7,30,51.0,138.0,3.3,27.0,156.0,195.83,154.1
2016,7,16,7,45,94.5,165.5,3.35,28.0,206.5,266.59,209.84
2016,7,16,8,0,138.0,193.0,3.4,29.0,257.0,358.3,279.4
2016,7,16,8,15,301.0,190.0,3.4,29.5,352.0,530.98,410.51
2016,7,16,8,30,464.0,187.0,3.4,30.0,447.0,712.67,540.51
2016,7,16,8,45,451.0,212.0,3.45,31.0,484.0,730.38,547.07
2016,7,16,9,0,438.0,237.0,3.5,32.0,521.0,745.01,552.47
2016,7,16,9,15,611.0,181.0,3.45,32.5,609.0,866.03,634.54
2016,7,16,9,30,784.0,125.0,3.4,33.0,697.0,968.41,697.54
2016,7,16,9,45,799.5,126.0,3.4,33.5,739.0,979.45,700.79
2016,7,16,10,0,815.0,127.0,3.4,34.0,781.0,987.08,702.69
2016,7,16,10,15,824.5,129.5,3.35,34.5,816.5,973.54,690.93
2016,7,16,10,30,834.0,132.0,3.3,35.0,852.0,969.89,685.84
2016,7,16,10,45,842.5,132.5,3.3,35.5,881.0,959.77,677.08
2016,7,16,11,0,851.0,133.0,3.3,36.0,910.0,946.21,666.35
2016,7,16,11,15,586.0,293.0,3.3,36.5,834.5,846.3,597.48
2016,7,16,11,30,321.0,453.0,3.3,37.0,759.0,718.28,505.62
2016,7,16,11,45,580.5,304.0,3.3,37.5,867.0,797.08,562.85
2016,7,16,12,0,840.0,155.0,3.3,38.0,975.0,836.34,590.13
2016,7,16,12,15,841.0,155.5,3.35,38.0,981.0,801.08,567.09
2016,7,16,12,30,842.0,156.0,3.4,38.0,987.0,763.64,542.51
2016,7,16,12,45,840.5,156.5,3.5,38.5,985.0,722.63,513.32
2016,7,16,13,0,839.0,157.0,3.6,39.0,983.0,680.3,482.7
2016,7,16,13,15,837.0,156.5,3.65,39.0,973.0,635.74,450.76
2016,7,16,13,30,835.0,156.0,3.7,39.0,963.0,590.04,417.19
2016,7,16,13,45,830.0,155.0,3.8,39.0,945.5,541.92,381.12
2016,7,16,14,0,825.0,154.0,3.9,39.0,928.0,490.97,342.06
2016,7,16,14,15,818.5,152.5,4.0,39.0,903.0,438.69,301.01
2016,7,16,14,30,812.0,151.0,4.1,39.0,878.0,386.39,258.96
2016,7,16,14,45,806.0,147.5,4.2,39.0,846.5,333.08,215.58
2016,7,16,15,0,800.0,144.0,4.3,39.0,815.0,280.12,172.61
2016,7,16,15,15,788.5,141.0,4.35,38.5,777.5,227.03,131.67
2016,7,16,15,30,777.0,138.0,4.4,38.0,740.0,175.3,95.89
2016,7,16,15,45,762.5,134.5,4.45,38.0,696.5,124.6,69.5
2016,7,16,16,0,748.0,131.0,4.5,38.0,653.0,88.92,65.02
2016,7,16,16,15,728.5,127.5,4.55,37.5,605.5,80.53,58.74
2016,7,16,16,30,709.0,124.0,4.6,37.0,558.0,80.5,59.05
2016,7,16,16,45,683.5,119.0,4.65,37.0,507.0,79.31,58.32
2016,7,16,17,0,658.0,114.0,4.7,37.0,456.0,77.99,57.48
2016,7,16,17,15,624.0,108.0,4.65,36.5,403.5,75.72,56.0
2016,7,16,17,30,590.0,102.0,4.6,36.0,351.0,73.32,54.39
2016,7,16,17,45,543.5,94.5,4.55,35.5,298.5,69.53,51.59
2016,7,16,18,0,497.0,87.0,4.5,35.0,246.0,65.6,48.57
2016,7,16,18,15,432.0,77.0,4.25,34.0,196.0,57.39,41.98
2016,7,16,18,30,367.0,67.0,4.0,33.0,146.0,50.43,36.17
2016,7,16,18,45,276.0,53.0,3.75,32.5,102.5,40.25,27.38
2016,7,16,19,0,185.0,39.0,3.5,32.0,59.0,29.89,18.0
2016,7,16,19,15,92.5,19.5,3.4,31.5,29.5,15.11,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.5,9.0,2.65,23.5,10.5,27.97,0.0
2016,7,17,6,0,63.0,18.0,2.9,24.0,21.0,79.88,0.0
2016,7,17,6,15,169.5,35.0,2.95,24.5,57.5,213.69,159.16
2016,7,17,6,30,276.0,52.0,3.0,25.0,94.0,321.22,254.45
2016,7,17,6,45,368.5,62.5,3.15,26.0,142.5,416.0,332.59
2016,7,17,7,0,461.0,73.0,3.3,27.0,191.0,524.17,416.32
2016,7,17,7,15,516.0,81.5,3.3,27.5,243.5,597.76,470.74
2016,7,17,7,30,571.0,90.0,3.3,28.0,296.0,672.54,523.62
2016,7,17,7,45,617.0,94.5,3.3,28.5,350.5,734.61,565.23
2016,7,17,8,0,663.0,99.0,3.3,29.0,405.0,796.35,605.21
2016,7,17,8,15,691.5,104.0,3.3,29.5,457.5,840.91,632.17
2016,7,17,8,30,720.0,109.0,3.3,30.0,510.0,883.69,657.42
2016,7,17,8,45,743.0,112.0,3.35,31.0,560.5,910.17,670.27
2016,7,17,9,0,766.0,115.0,3.4,32.0,611.0,940.6,685.68
2016,7,17,9,15,782.0,118.5,3.4,32.5,657.0,961.56,695.78
2016,7,17,9,30,798.0,122.0,3.4,33.0,703.0,979.33,703.88
2016,7,17,9,45,811.0,124.0,3.45,33.5,744.5,988.97,707.2
2016,7,17,10,0,824.0,126.0,3.5,34.0,786.0,995.15,708.49
2016,7,17,10,15,833.0,128.0,3.5,34.5,821.5,980.6,696.42
2016,7,17,10,30,842.0,130.0,3.5,35.0,857.0,975.88,690.96
2016,7,17,10,45,849.5,131.0,3.55,35.5,885.5,965.18,682.13
2016,7,17,11,0,857.0,132.0,3.6,36.0,914.0,951.03,671.29
2016,7,17,11,15,861.0,133.0,3.65,36.0,935.5,930.17,657.69
2016,7,17,11,30,865.0,134.0,3.7,36.0,957.0,906.06,642.09
2016,7,17,11,45,871.5,132.0,3.75,36.5,971.5,878.38,622.93
2016,7,17,12,0,878.0,130.0,3.8,37.0,986.0,847.67,601.86
2016,7,17,12,15,878.5,130.0,3.85,37.0,992.0,810.93,578.08
2016,7,17,12,30,879.0,130.0,3.9,37.0,998.0,771.94,552.69
2016,7,17,12,45,879.0,129.5,4.0,37.5,995.5,730.3,522.95
2016,7,17,13,0,879.0,129.0,4.1,38.0,993.0,687.03,491.3
2016,7,17,13,15,876.5,128.5,4.1,38.0,982.5,640.7,457.61
2016,7,17,13,30,874.0,128.0,4.1,38.0,972.0,593.13,422.22
2016,7,17,13,45,869.5,126.5,4.2,38.0,954.0,542.7,384.09
2016,7,17,14,0,865.0,125.0,4.3,38.0,936.0,491.5,344.29
2016,7,17,14,15,859.0,124.0,4.3,38.0,911.0,439.4,302.64
2016,7,17,14,30,853.0,123.0,4.3,38.0,886.0,387.03,259.86
2016,7,17,14,45,845.0,121.0,4.35,38.0,854.0,333.36,215.68
2016,7,17,15,0,837.0,119.0,4.4,38.0,822.0,280.05,172.01
2016,7,17,15,15,826.5,117.0,4.4,37.5,784.0,226.84,130.6
2016,7,17,15,30,816.0,115.0,4.4,37.0,746.0,174.66,94.44
2016,7,17,15,45,802.0,112.5,4.4,37.0,702.5,112.59,60.08
2016,7,17,16,0,788.0,110.0,4.4,37.0,659.0,76.59,55.55
2016,7,17,16,15,770.0,107.0,4.4,36.5,611.5,76.28,55.62
2016,7,17,16,30,752.0,104.0,4.4,36.0,564.0,75.87,55.61
2016,7,17,16,45,728.0,100.0,4.4,36.0,513.0,74.58,54.77
2016,7,17,17,0,704.0,96.0,4.4,36.0,462.0,66.83,48.73
2016,7,17,17,15,672.5,91.5,4.3,35.5,409.0,65.06,47.59
2016,7,17,17,30,641.0,87.0,4.2,35.0,356.0,63.2,46.36
2016,7,17,17,45,595.0,81.0,4.15,35.0,303.0,60.02,43.9
2016,7,17,18,0,549.0,75.0,4.1,35.0,250.0,56.74,41.3
2016,7,17,18,15,486.5,67.0,3.85,34.0,199.5,51.69,37.27
2016,7,17,18,30,424.0,59.0,3.6,33.0,149.0,46.52,32.95
2016,7,17,18,45,327.0,47.5,3.35,32.5,105.0,36.45,24.26
2016,7,17,19,0,230.0,36.0,3.1,32.0,61.0,27.78,16.29
2016,7,17,19,15,115.0,18.0,3.05,31.5,30.5,14.0,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,8.5,1.75,24.5,10.0,25.92,0.0
2016,7,18,6,0,58.0,17.0,2.0,25.0,20.0,74.16,0.0
2016,7,18,6,15,163.5,33.5,2.15,25.5,55.0,206.94,152.3
2016,7,18,6,30,269.0,50.0,2.3,26.0,90.0,312.81,246.1
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.0,402.89,320.75
2016,7,18,7,0,443.0,71.0,2.7,27.0,184.0,506.58,401.64
2016,7,18,7,15,498.5,79.5,2.75,27.5,235.0,579.88,455.9
2016,7,18,7,30,554.0,88.0,2.8,28.0,286.0,654.54,508.8
2016,7,18,7,45,603.5,91.0,2.85,28.5,340.0,717.42,551.16
2016,7,18,8,0,653.0,94.0,2.9,29.0,394.0,780.16,592.04
2016,7,18,8,15,681.5,98.5,2.9,29.5,446.0,823.88,618.39
2016,7,18,8,30,710.0,103.0,2.9,30.0,498.0,865.91,643.11
2016,7,18,8,45,372.5,178.0,2.95,30.5,387.0,611.87,461.85
2016,7,18,9,0,35.0,253.0,3.0,31.0,276.0,288.29,216.0
2016,7,18,9,15,411.5,184.5,2.95,31.5,482.5,655.97,492.35
2016,7,18,9,30,788.0,116.0,2.9,32.0,689.0,962.22,694.7
2016,7,18,9,45,798.5,119.5,2.9,32.5,729.5,971.15,694.76
2016,7,18,10,0,809.0,123.0,2.9,33.0,770.0,976.67,695.33
2016,7,18,10,15,818.5,125.0,2.9,33.5,805.0,963.06,683.94
2016,7,18,10,30,828.0,127.0,2.9,34.0,840.0,959.12,679.05
2016,7,18,10,45,834.0,129.0,2.9,34.5,868.5,948.27,669.86
2016,7,18,11,0,840.0,131.0,2.9,35.0,897.0,934.01,658.73
2016,7,18,11,15,844.5,132.0,2.9,35.0,918.5,914.05,645.49
2016,7,18,11,30,849.0,133.0,2.9,35.0,940.0,890.87,630.31
2016,7,18,11,45,519.0,314.0,2.9,35.5,809.5,754.17,535.37
2016,7,18,12,0,189.0,495.0,2.9,36.0,679.0,595.58,421.07
2016,7,18,12,15,206.0,496.5,2.9,36.0,699.0,593.19,420.21
2016,7,18,12,30,223.0,498.0,2.9,36.0,719.0,588.63,416.96
2016,7,18,12,45,534.0,320.5,2.95,36.0,846.5,649.72,463.61
2016,7,18,13,0,845.0,143.0,3.0,36.0,974.0,674.31,483.34
2016,7,18,13,15,843.0,142.5,3.05,36.0,964.5,629.6,450.7
2016,7,18,13,30,841.0,142.0,3.1,36.0,955.0,583.69,416.75
2016,7,18,13,45,838.5,140.0,3.15,36.5,938.0,535.43,379.4
2016,7,18,14,0,836.0,138.0,3.2,37.0,921.0,486.25,340.48
2016,7,18,14,15,830.0,136.5,3.25,36.5,896.5,435.19,300.59
2016,7,18,14,30,824.0,135.0,3.3,36.0,872.0,383.91,259.4
2016,7,18,14,45,808.0,138.0,3.35,36.0,838.5,326.3,212.73
2016,7,18,15,0,792.0,141.0,3.4,36.0,805.0,275.08,170.94
2016,7,18,15,15,781.0,138.5,3.45,36.0,767.5,222.78,129.98
2016,7,18,15,30,770.0,136.0,3.5,36.0,730.0,171.77,94.4
2016,7,18,15,45,753.0,134.0,3.55,36.0,687.0,122.18,69.05
2016,7,18,16,0,736.0,132.0,3.6,36.0,644.0,89.42,65.96
2016,7,18,16,15,716.5,128.0,3.65,35.5,596.5,80.68,59.37
2016,7,18,16,30,697.0,124.0,3.7,35.0,549.0,80.37,59.45
2016,7,18,16,45,637.0,129.0,3.8,35.0,491.0,85.15,63.52
2016,7,18,17,0,577.0,134.0,3.9,35.0,433.0,90.59,68.16
2016,7,18,17,15,543.5,126.5,3.9,34.5,383.0,87.95,66.42
2016,7,18,17,30,510.0,119.0,3.9,34.0,333.0,83.76,63.39
2016,7,18,17,45,473.5,106.5,3.95,34.0,283.0,76.29,57.47
2016,7,18,18,0,437.0,94.0,4.0,34.0,233.0,68.48,51.16
2016,7,18,18,15,378.0,81.5,3.9,33.5,185.0,60.17,44.36
2016,7,18,18,30,319.0,69.0,3.8,33.0,137.0,51.6,37.12
2016,7,18,18,45,239.0,53.5,3.75,32.5,96.0,40.47,27.53
2016,7,18,19,0,159.0,38.0,3.7,32.0,55.0,29.07,17.24
2016,7,18,19,15,79.5,19.0,3.7,31.5,27.5,15.1,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,8.54,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,22.31,0.0
2016,7,19,6,15,166.0,31.5,1.35,26.0,56.0,205.33,149.72
2016,7,19,6,30,332.0,43.0,1.3,26.0,92.0,354.61,277.21
2016,7,19,6,45,421.0,51.0,1.3,26.5,140.0,448.82,352.15
2016,7,19,7,0,510.0,59.0,1.3,27.0,188.0,548.11,426.81
2016,7,19,7,15,562.0,65.5,1.3,27.5,239.5,617.23,475.73
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,687.67,523.17
2016,7,19,7,45,656.5,75.0,1.3,29.0,345.0,744.99,558.32
2016,7,19,8,0,699.0,78.0,1.3,30.0,399.0,797.58,588.88
2016,7,19,8,15,725.0,82.0,1.35,30.5,451.0,839.58,613.24
2016,7,19,8,30,751.0,86.0,1.4,31.0,503.0,879.65,635.93
2016,7,19,8,45,773.0,88.0,1.5,31.5,553.0,910.85,653.26
2016,7,19,9,0,795.0,90.0,1.6,32.0,603.0,927.72,661.49
2016,7,19,9,15,810.0,92.5,1.75,32.5,648.5,946.94,671.99
2016,7,19,9,30,825.0,95.0,1.9,33.0,694.0,963.07,680.52
2016,7,19,9,45,837.5,96.0,2.1,33.5,735.5,971.65,684.93
2016,7,19,10,0,850.0,97.0,2.3,34.0,777.0,976.88,687.33
2016,7,19,10,15,858.5,99.0,2.45,34.5,812.5,975.69,685.29
2016,7,19,10,30,867.0,101.0,2.6,35.0,848.0,970.96,681.17
2016,7,19,10,45,873.5,102.0,2.8,35.5,876.5,959.67,673.43
2016,7,19,11,0,880.0,103.0,3.0,36.0,905.0,944.89,663.53
2016,7,19,11,15,884.5,104.0,3.15,36.0,927.0,924.77,651.27
2016,7,19,11,30,889.0,105.0,3.3,36.0,949.0,901.32,636.86
2016,7,19,11,45,889.5,107.0,3.45,36.5,962.5,872.05,617.35
2016,7,19,12,0,890.0,109.0,3.6,37.0,976.0,839.83,595.9
2016,7,19,12,15,891.0,109.0,3.75,37.0,982.5,803.63,572.95
2016,7,19,12,30,892.0,109.0,3.9,37.0,989.0,765.05,548.2
2016,7,19,12,45,891.0,110.0,4.05,37.5,987.0,723.74,519.23
2016,7,19,13,0,890.0,111.0,4.2,38.0,985.0,680.7,487.72
2016,7,19,13,15,888.0,110.5,4.25,38.0,975.0,634.36,453.99
2016,7,19,13,30,886.0,110.0,4.3,38.0,965.0,586.66,418.44
2016,7,19,13,45,881.0,110.0,4.4,38.0,947.5,536.52,380.27
2016,7,19,14,0,876.0,110.0,4.5,38.0,930.0,485.59,340.42
2016,7,19,14,15,870.5,109.0,4.55,37.5,905.5,433.16,298.98
2016,7,19,14,30,865.0,108.0,4.6,37.0,881.0,380.39,256.15
2016,7,19,14,45,856.5,107.5,4.65,37.0,849.0,326.91,211.69
2016,7,19,15,0,848.0,107.0,4.7,37.0,817.0,273.8,167.83
2016,7,19,15,15,683.5,187.0,4.7,36.5,742.5,227.74,137.52
2016,7,19,15,30,519.0,267.0,4.7,36.0,668.0,215.58,136.78
2016,7,19,15,45,657.5,184.0,4.75,36.0,661.5,136.87,82.75
2016,7,19,16,0,796.0,101.0,4.8,36.0,655.0,71.32,51.6
2016,7,19,16,15,633.0,154.0,4.8,35.5,574.5,94.88,70.75
2016,7,19,16,30,470.0,207.0,4.8,35.0,494.0,129.01,98.39
2016,7,19,16,45,502.0,177.0,4.8,35.0,458.5,114.48,87.08
2016,7,19,17,0,534.0,147.0,4.8,35.0,423.0,98.8,74.79
2016,7,19,17,15,451.5,145.5,4.7,34.5,360.5,98.52,75.02
2016,7,19,17,30,369.0,144.0,4.6,34.0,298.0,98.4,75.36
2016,7,19,17,45,346.0,125.0,4.6,33.5,253.0,87.35,66.7
2016,7,19,18,0,323.0,106.0,4.6,33.0,208.0,75.7,57.36
2016,7,19,18,15,369.5,82.0,4.35,32.5,177.0,60.47,44.81
2016,7,19,18,30,416.0,58.0,4.1,32.0,146.0,45.73,32.42
2016,7,19,18,45,316.5,46.5,3.95,31.5,102.0,35.68,23.71
2016,7,19,19,0,217.0,35.0,3.8,31.0,58.0,27.0,15.63
2016,7,19,19,15,108.5,17.5,3.7,30.5,29.0,13.61,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,28.0,8.0,1.45,25.5,9.0,6.83,0.0
2016,7,20,6,0,56.0,16.0,1.7,26.0,18.0,51.97,0.0
2016,7,20,6,15,166.5,32.0,1.75,26.0,53.0,207.26,150.07
2016,7,20,6,30,277.0,48.0,1.8,26.0,88.0,316.16,247.8
2016,7,20,6,45,374.0,57.0,1.85,26.5,136.5,412.19,326.3
2016,7,20,7,0,471.0,66.0,1.9,27.0,185.0,524.14,412.19
2016,7,20,7,15,526.0,73.5,1.9,27.5,236.5,596.37,464.49
2016,7,20,7,30,581.0,81.0,1.9,28.0,288.0,669.97,515.34
2016,7,20,7,45,627.5,84.5,1.9,29.0,342.0,731.14,554.14
2016,7,20,8,0,674.0,88.0,1.9,30.0,396.0,792.14,591.22
2016,7,20,8,15,702.0,92.5,1.95,30.5,448.5,835.83,617.07
2016,7,20,8,30,730.0,97.0,2.0,31.0,501.0,872.64,637.98
2016,7,20,8,45,752.5,99.5,2.05,31.5,551.0,904.74,655.57
2016,7,20,9,0,775.0,102.0,2.1,32.0,601.0,934.21,671.32
2016,7,20,9,15,790.5,105.0,2.2,32.5,647.0,954.29,681.52
2016,7,20,9,30,806.0,108.0,2.3,33.0,693.0,971.2,689.85
2016,7,20,9,45,820.0,109.5,2.45,33.5,734.5,969.04,686.74
2016,7,20,10,0,834.0,111.0,2.6,34.0,776.0,976.08,689.7
2016,7,20,10,15,510.0,266.5,2.75,34.5,679.0,816.88,583.33
2016,7,20,10,30,186.0,422.0,2.9,35.0,582.0,604.9,432.91
2016,7,20,10,45,141.5,432.0,3.05,35.5,556.5,560.83,401.67
2016,7,20,11,0,97.0,442.0,3.2,36.0,531.0,501.34,358.89
2016,7,20,11,15,140.5,460.5,3.3,36.0,592.0,564.87,403.3
2016,7,20,11,30,184.0,479.0,3.4,36.0,653.0,608.33,433.09
2016,7,20,11,45,518.0,309.5,3.5,36.5,811.0,749.26,534.45
2016,7,20,12,0,852.0,140.0,3.6,37.0,969.0,834.14,593.02
2016,7,20,12,15,559.5,314.0,3.65,37.0,860.0,729.21,518.07
2016,7,20,12,30,267.0,488.0,3.7,37.0,751.0,614.95,435.23
2016,7,20,12,45,560.5,314.0,3.8,37.5,865.0,663.17,472.54
2016,7,20,13,0,854.0,140.0,3.9,38.0,979.0,677.71,484.54
2016,7,20,13,15,852.0,139.5,3.95,38.0,969.0,632.5,451.5
2016,7,20,13,30,850.0,139.0,4.0,38.0,959.0,586.06,417.05
2016,7,20,13,45,844.0,139.0,4.05,38.0,941.0,536.77,379.66
2016,7,20,14,0,838.0,139.0,4.1,38.0,923.0,486.86,340.8
2016,7,20,14,15,832.0,137.5,4.1,38.0,898.5,435.57,299.87
2016,7,20,14,30,826.0,136.0,4.1,38.0,874.0,384.03,257.88
2016,7,20,14,45,793.0,149.0,4.2,38.0,836.5,327.88,212.86
2016,7,20,15,0,760.0,162.0,4.3,38.0,799.0,279.91,174.34
2016,7,20,15,15,747.5,159.0,4.3,37.5,761.0,228.65,134.95
2016,7,20,15,30,735.0,156.0,4.3,37.0,723.0,178.91,100.93
2016,7,20,15,45,713.5,155.5,4.3,37.0,679.0,122.44,70.58
2016,7,20,16,0,692.0,155.0,4.3,37.0,635.0,93.36,68.82
2016,7,20,16,15,671.0,150.0,4.25,36.5,588.0,93.2,69.08
2016,7,20,16,30,650.0,145.0,4.2,36.0,541.0,92.9,69.22
2016,7,20,16,45,613.0,139.5,4.2,36.0,486.0,91.86,68.63
2016,7,20,17,0,576.0,134.0,4.2,36.0,431.0,90.72,67.98
2016,7,20,17,15,483.0,137.0,4.1,35.5,366.5,93.58,70.7
2016,7,20,17,30,390.0,140.0,4.0,35.0,302.0,96.09,73.15
2016,7,20,17,45,349.5,126.5,3.95,34.5,256.5,88.44,67.28
2016,7,20,18,0,309.0,113.0,3.9,34.0,211.0,82.84,62.96
2016,7,20,18,15,305.5,93.5,3.6,33.5,174.0,68.12,50.9
2016,7,20,18,30,302.0,74.0,3.3,33.0,137.0,55.14,40.01
2016,7,20,18,45,217.5,56.5,3.0,32.5,95.0,42.62,29.24
2016,7,20,19,0,133.0,39.0,2.7,32.0,53.0,30.13,17.92
2016,7,20,19,15,66.5,19.5,2.7,31.5,26.5,15.41,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,46.5,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,93.0,15.0,2.5,25.0,19.0,76.38,0.0
2016,7,21,6,15,215.5,29.0,2.6,25.5,55.5,237.32,171.88
2016,7,21,6,30,338.0,43.0,2.7,26.0,92.0,358.96,282.15
2016,7,21,6,45,429.5,51.0,2.8,27.0,140.5,455.55,360.31
2016,7,21,7,0,521.0,59.0,2.9,28.0,189.0,557.27,438.07
2016,7,21,7,15,574.0,65.5,2.8,28.5,241.5,627.67,489.03
2016,7,21,7,30,627.0,72.0,2.7,29.0,294.0,699.39,538.3
2016,7,21,7,45,667.5,76.0,2.6,30.0,348.5,756.65,573.92
2016,7,21,8,0,708.0,80.0,2.5,31.0,403.0,808.68,604.34
2016,7,21,8,15,734.5,84.0,2.3,31.5,455.5,851.39,627.78
2016,7,21,8,30,761.0,88.0,2.1,32.0,508.0,892.13,648.98
2016,7,21,8,45,781.0,91.0,1.9,33.0,558.5,922.75,661.48
2016,7,21,9,0,801.0,94.0,1.7,34.0,609.0,950.64,671.68
2016,7,21,9,15,816.0,96.5,1.7,34.5,655.0,957.84,672.55
2016,7,21,9,30,831.0,99.0,1.7,35.0,701.0,973.87,679.22
2016,7,21,9,45,841.5,101.5,1.75,35.5,742.5,981.99,681.65
2016,7,21,10,0,852.0,104.0,1.8,36.0,784.0,986.66,682.18
2016,7,21,10,15,861.0,106.0,1.95,36.0,819.5,985.74,682.07
2016,7,21,10,30,870.0,108.0,2.1,36.0,855.0,981.23,679.86
2016,7,21,10,45,875.0,110.0,2.25,36.5,884.0,969.2,671.68
2016,7,21,11,0,880.0,112.0,2.4,37.0,913.0,953.67,661.41
2016,7,21,11,15,884.5,113.0,2.45,37.5,934.5,933.23,647.28
2016,7,21,11,30,889.0,114.0,2.5,38.0,956.0,909.44,631.18
2016,7,21,11,45,890.0,115.5,2.65,38.5,970.0,879.8,612.21
2016,7,21,12,0,891.0,117.0,2.8,39.0,984.0,847.22,591.29
2016,7,21,12,15,892.0,117.5,2.9,39.0,990.5,811.08,568.88
2016,7,21,12,30,893.0,118.0,3.0,39.0,997.0,772.54,544.7
2016,7,21,12,45,892.5,118.0,3.1,39.0,995.0,730.44,516.7
2016,7,21,13,0,892.0,118.0,3.2,39.0,993.0,686.63,486.3
2016,7,21,13,15,890.0,117.5,3.25,39.0,983.0,639.94,452.96
2016,7,21,13,30,888.0,117.0,3.3,39.0,973.0,591.89,417.78
2016,7,21,13,45,887.0,114.0,3.4,39.0,956.5,541.39,379.99
2016,7,21,14,0,886.0,111.0,3.5,39.0,940.0,489.74,340.19
2016,7,21,14,15,881.0,110.0,3.55,39.0,915.0,436.82,298.23
2016,7,21,14,30,876.0,109.0,3.6,39.0,890.0,383.49,254.95
2016,7,21,14,45,869.5,106.5,3.65,39.0,858.0,328.54,209.94
2016,7,21,15,0,863.0,104.0,3.7,39.0,826.0,273.77,165.32
2016,7,21,15,15,853.5,102.5,3.7,38.5,788.0,219.49,123.38
2016,7,21,15,30,844.0,101.0,3.7,38.0,750.0,166.11,86.99
2016,7,21,15,45,831.5,98.5,3.7,38.0,706.5,113.06,60.98
2016,7,21,16,0,819.0,96.0,3.7,38.0,663.0,79.93,57.93
2016,7,21,16,15,802.5,93.0,3.65,37.5,615.5,68.14,48.91
2016,7,21,16,30,786.0,90.0,3.6,37.0,568.0,67.34,48.55
2016,7,21,16,45,764.0,86.5,3.6,37.0,516.5,66.0,47.66
2016,7,21,17,0,742.0,83.0,3.6,37.0,465.0,64.55,46.68
2016,7,21,17,15,712.5,79.0,3.5,36.5,412.0,62.55,45.35
2016,7,21,17,30,683.0,75.0,3.4,36.0,359.0,60.47,43.94
2016,7,21,17,45,642.0,69.5,3.35,36.0,306.0,52.28,37.38
2016,7,21,18,0,601.0,64.0,3.3,36.0,253.0,49.01,34.77
2016,7,21,18,15,540.5,57.0,2.9,35.0,201.5,44.35,31.05
2016,7,21,18,30,480.0,50.0,2.5,34.0,150.0,39.6,27.07
2016,7,21,18,45,385.5,40.0,2.15,33.0,105.0,32.11,20.6
2016,7,21,19,0,291.0,30.0,1.8,32.0,60.0,24.48,13.45
2016,7,21,19,15,145.5,15.0,1.8,31.5,30.0,12.12,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
