Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,19.0,89.15,0.0
2016,7,22,6,15,239.5,27.0,2.35,26.0,55.5,255.88,183.22
2016,7,22,6,30,366.0,40.0,2.3,27.0,92.0,377.07,293.95
2016,7,22,6,45,450.5,48.0,2.3,28.0,140.5,468.49,367.3
2016,7,22,7,0,535.0,56.0,2.3,29.0,189.0,564.87,439.87
2016,7,22,7,15,587.0,62.0,2.15,29.5,241.0,634.02,488.85
2016,7,22,7,30,639.0,68.0,2.0,30.0,293.0,704.5,535.89
2016,7,22,7,45,678.0,72.0,1.9,31.0,347.0,755.82,566.45
2016,7,22,8,0,717.0,76.0,1.8,32.0,401.0,812.05,598.83
2016,7,22,8,15,742.5,79.5,1.85,32.5,453.5,853.32,622.63
2016,7,22,8,30,768.0,83.0,1.9,33.0,506.0,892.58,644.75
2016,7,22,8,45,789.0,85.5,2.0,33.5,556.5,923.69,661.83
2016,7,22,9,0,810.0,88.0,2.1,34.0,607.0,940.49,669.78
2016,7,22,9,15,824.5,90.5,2.2,34.5,653.5,959.35,679.2
2016,7,22,9,30,839.0,93.0,2.3,35.0,700.0,975.05,686.67
2016,7,22,9,45,851.0,94.5,2.4,35.5,741.5,983.7,689.84
2016,7,22,10,0,863.0,96.0,2.5,36.0,783.0,988.92,691.06
2016,7,22,10,15,871.0,97.5,2.55,36.5,818.5,986.57,687.29
2016,7,22,10,30,879.0,99.0,2.6,37.0,854.0,980.65,681.55
2016,7,22,10,45,885.5,100.0,2.65,37.5,883.0,969.16,672.53
2016,7,22,11,0,892.0,101.0,2.7,38.0,912.0,954.12,661.5
2016,7,22,11,15,896.5,102.0,2.75,38.0,934.0,933.71,648.65
2016,7,22,11,30,901.0,103.0,2.8,38.0,956.0,909.91,633.74
2016,7,22,11,45,897.5,107.5,2.85,38.5,969.0,879.03,613.1
2016,7,22,12,0,894.0,112.0,2.9,39.0,982.0,845.26,590.68
2016,7,22,12,15,895.5,112.5,2.95,39.0,988.0,809.53,568.19
2016,7,22,12,30,897.0,113.0,3.0,39.0,994.0,771.33,543.94
2016,7,22,12,45,896.5,113.0,3.05,39.5,992.5,729.14,514.67
2016,7,22,13,0,896.0,113.0,3.1,40.0,991.0,685.19,483.04
2016,7,22,13,15,894.0,112.5,3.15,40.0,981.5,638.33,449.75
2016,7,22,13,30,892.0,112.0,3.2,40.0,972.0,590.1,414.6
2016,7,22,13,45,888.5,111.0,3.25,40.0,954.5,539.5,376.78
2016,7,22,14,0,885.0,110.0,3.3,40.0,937.0,487.96,337.15
2016,7,22,14,15,880.0,109.0,3.3,40.0,912.0,435.04,295.35
2016,7,22,14,30,875.0,108.0,3.3,40.0,887.0,381.71,252.27
2016,7,22,14,45,860.0,111.0,3.35,40.0,853.5,327.83,208.51
2016,7,22,15,0,845.0,114.0,3.4,40.0,820.0,274.96,165.87
2016,7,22,15,15,835.0,112.0,3.4,39.5,782.5,221.14,124.67
2016,7,22,15,30,825.0,110.0,3.4,39.0,745.0,168.29,89.02
2016,7,22,15,45,811.5,107.5,3.4,39.0,701.5,116.11,63.87
2016,7,22,16,0,798.0,105.0,3.4,39.0,658.0,73.92,52.94
2016,7,22,16,15,781.0,102.0,3.4,38.5,610.0,73.48,52.91
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,72.93,52.78
2016,7,22,16,45,740.5,95.5,3.4,38.0,511.0,71.85,52.11
2016,7,22,17,0,717.0,92.0,3.4,38.0,460.0,70.68,51.37
2016,7,22,17,15,686.0,87.0,3.3,37.5,407.0,62.38,45.01
2016,7,22,17,30,655.0,82.0,3.2,37.0,354.0,60.03,43.39
2016,7,22,17,45,611.0,76.5,3.15,36.5,301.0,57.07,41.21
2016,7,22,18,0,567.0,71.0,3.1,36.0,248.0,54.05,38.9
2016,7,22,18,15,505.0,62.5,2.75,35.0,197.0,48.45,34.42
2016,7,22,18,30,443.0,54.0,2.4,34.0,146.0,42.71,29.61
2016,7,22,18,45,346.5,43.0,2.05,33.5,101.5,34.54,22.5
2016,7,22,19,0,250.0,32.0,1.7,33.0,57.0,26.19,14.6
2016,7,22,19,15,125.0,16.0,1.75,32.5,28.5,12.49,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,37.5,6.5,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,75.0,13.0,2.6,26.0,16.0,62.3,0.0
2016,7,23,6,15,186.0,28.5,2.6,26.5,51.0,216.01,152.24
2016,7,23,6,30,297.0,44.0,2.6,27.0,86.0,325.54,254.49
2016,7,23,6,45,383.0,54.5,2.65,27.5,133.5,422.01,333.67
2016,7,23,7,0,469.0,65.0,2.7,28.0,181.0,520.95,410.47
2016,7,23,7,15,523.5,73.0,2.55,28.5,232.5,593.34,463.22
2016,7,23,7,30,578.0,81.0,2.4,29.0,284.0,667.11,514.11
2016,7,23,7,45,623.0,85.5,2.3,30.0,338.0,728.2,552.68
2016,7,23,8,0,668.0,90.0,2.2,31.0,392.0,789.07,589.28
2016,7,23,8,15,696.0,94.5,2.2,31.5,444.5,832.67,614.79
2016,7,23,8,30,724.0,99.0,2.2,32.0,497.0,869.06,635.05
2016,7,23,8,45,749.5,100.5,2.2,33.0,548.0,902.92,652.03
2016,7,23,9,0,775.0,102.0,2.2,34.0,599.0,934.21,667.03
2016,7,23,9,15,791.0,105.0,2.25,34.5,645.0,954.81,676.95
2016,7,23,9,30,807.0,108.0,2.3,35.0,691.0,972.24,685.0
2016,7,23,9,45,822.0,108.5,2.35,35.5,733.5,969.97,680.87
2016,7,23,10,0,837.0,109.0,2.4,36.0,776.0,976.92,682.84
2016,7,23,10,15,846.5,111.0,2.45,36.5,811.5,976.49,680.28
2016,7,23,10,30,856.0,113.0,2.5,37.0,847.0,972.5,675.74
2016,7,23,10,45,865.0,113.0,2.65,37.5,877.0,962.4,668.44
2016,7,23,11,0,874.0,113.0,2.8,38.0,907.0,948.78,659.06
2016,7,23,11,15,878.5,114.0,2.9,38.0,928.5,928.41,646.51
2016,7,23,11,30,883.0,115.0,3.0,38.0,950.0,904.71,631.91
2016,7,23,11,45,886.0,115.0,3.1,38.5,964.5,875.57,612.54
2016,7,23,12,0,889.0,115.0,3.2,39.0,979.0,843.46,591.29
2016,7,23,12,15,890.5,115.5,3.25,39.0,985.5,807.78,568.64
2016,7,23,12,30,892.0,116.0,3.3,39.0,992.0,769.65,544.27
2016,7,23,12,45,892.0,115.5,3.4,39.5,990.5,727.52,514.98
2016,7,23,13,0,892.0,115.0,3.5,40.0,989.0,683.62,483.36
2016,7,23,13,15,890.0,114.5,3.55,40.0,979.0,636.85,449.92
2016,7,23,13,30,888.0,114.0,3.6,40.0,969.0,588.72,414.63
2016,7,23,13,45,884.0,113.5,3.65,40.0,951.5,538.31,376.75
2016,7,23,14,0,880.0,113.0,3.7,40.0,934.0,487.02,337.13
2016,7,23,14,15,874.5,112.0,3.7,40.0,909.0,434.07,295.18
2016,7,23,14,30,869.0,111.0,3.7,40.0,884.0,380.76,252.01
2016,7,23,14,45,854.0,113.5,3.7,40.0,850.5,326.79,208.07
2016,7,23,15,0,839.0,116.0,3.7,40.0,817.0,273.86,165.34
2016,7,23,15,15,828.5,114.0,3.7,39.5,779.0,220.21,124.32
2016,7,23,15,30,818.0,112.0,3.7,39.0,741.0,167.6,88.97
2016,7,23,15,45,804.0,109.5,3.75,39.0,697.5,104.97,56.19
2016,7,23,16,0,790.0,107.0,3.8,39.0,654.0,75.03,53.84
2016,7,23,16,15,772.5,104.0,3.8,38.5,606.0,74.64,53.84
2016,7,23,16,30,755.0,101.0,3.8,38.0,558.0,74.16,53.77
2016,7,23,16,45,731.5,97.0,3.8,38.0,507.0,72.79,52.87
2016,7,23,17,0,708.0,93.0,3.8,38.0,456.0,71.31,51.9
2016,7,23,17,15,676.5,88.0,3.75,37.5,403.0,62.97,45.5
2016,7,23,17,30,645.0,83.0,3.7,37.0,350.0,60.66,43.9
2016,7,23,17,45,601.0,77.0,3.65,36.5,297.0,57.38,41.47
2016,7,23,18,0,557.0,71.0,3.6,36.0,244.0,54.0,38.87
2016,7,23,18,15,494.0,63.0,3.3,35.5,193.5,48.82,34.64
2016,7,23,18,30,431.0,55.0,3.0,35.0,143.0,43.53,30.13
2016,7,23,18,45,335.0,43.5,2.75,34.5,99.0,34.97,22.71
2016,7,23,19,0,239.0,32.0,2.5,34.0,55.0,24.83,13.37
2016,7,23,19,15,119.5,16.0,2.6,33.5,27.5,12.49,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,31.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,27.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,55.0,13.0,2.6,26.0,15.0,48.62,0.0
2016,7,24,6,15,165.5,29.0,2.65,26.5,49.5,202.43,140.51
2016,7,24,6,30,276.0,45.0,2.7,27.0,84.0,311.45,243.23
2016,7,24,6,45,364.5,56.0,2.75,27.5,131.0,403.51,319.59
2016,7,24,7,0,453.0,67.0,2.8,28.0,178.0,509.73,402.33
2016,7,24,7,15,509.0,75.5,2.75,28.5,229.5,583.72,456.9
2016,7,24,7,30,565.0,84.0,2.7,29.0,281.0,659.14,509.85
2016,7,24,7,45,613.0,87.5,2.65,29.5,335.5,721.5,551.14
2016,7,24,8,0,661.0,91.0,2.6,30.0,390.0,783.71,590.74
2016,7,24,8,15,689.5,96.0,2.55,30.5,442.0,828.34,617.04
2016,7,24,8,30,718.0,101.0,2.5,31.0,494.0,865.48,637.76
2016,7,24,8,45,744.5,102.0,2.45,32.0,545.0,899.71,654.84
2016,7,24,9,0,771.0,103.0,2.4,33.0,596.0,931.36,669.86
2016,7,24,9,15,787.0,106.0,2.35,33.5,642.0,951.93,678.93
2016,7,24,9,30,803.0,109.0,2.3,34.0,688.0,969.33,686.07
2016,7,24,9,45,817.5,110.0,2.3,34.5,730.0,967.03,681.43
2016,7,24,10,0,832.0,111.0,2.3,35.0,772.0,974.0,682.95
2016,7,24,10,15,840.5,113.0,2.3,35.5,807.5,972.54,679.29
2016,7,24,10,30,849.0,115.0,2.3,36.0,843.0,967.57,673.7
2016,7,24,10,45,856.5,116.0,2.35,36.5,872.0,957.07,665.36
2016,7,24,11,0,864.0,117.0,2.4,37.0,901.0,943.07,655.04
2016,7,24,11,15,868.5,118.0,2.45,37.5,923.0,922.8,640.96
2016,7,24,11,30,873.0,119.0,2.5,38.0,945.0,899.22,624.95
2016,7,24,11,45,871.5,122.5,2.6,38.5,958.0,869.42,605.47
2016,7,24,12,0,870.0,126.0,2.7,39.0,971.0,836.75,584.16
2016,7,24,12,15,871.0,126.5,2.7,39.0,977.0,801.03,561.42
2016,7,24,12,30,872.0,127.0,2.7,39.0,983.0,762.95,537.07
2016,7,24,12,45,869.5,128.0,2.75,39.0,981.0,720.72,508.53
2016,7,24,13,0,867.0,129.0,2.8,39.0,979.0,676.96,478.12
2016,7,24,13,15,865.0,128.5,2.8,39.0,969.0,631.06,445.33
2016,7,24,13,30,863.0,128.0,2.8,39.0,959.0,583.87,410.79
2016,7,24,13,45,858.0,128.0,2.85,39.0,941.0,534.31,373.78
2016,7,24,14,0,853.0,128.0,2.9,39.0,923.0,484.01,335.12
2016,7,24,14,15,847.0,126.5,2.9,39.0,898.0,431.75,293.94
2016,7,24,14,30,841.0,125.0,2.9,39.0,873.0,379.25,251.62
2016,7,24,14,45,821.5,130.0,2.9,39.0,838.5,326.82,209.16
2016,7,24,15,0,802.0,135.0,2.9,39.0,804.0,268.5,163.01
2016,7,24,15,15,791.0,132.5,2.9,38.5,766.0,215.33,122.52
2016,7,24,15,30,780.0,130.0,2.9,38.0,728.0,163.45,87.71
2016,7,24,15,45,762.5,128.0,2.9,38.0,684.5,113.0,63.81
2016,7,24,16,0,745.0,126.0,2.9,38.0,641.0,86.12,62.79
2016,7,24,16,15,725.5,122.0,2.9,37.5,593.0,85.6,62.74
2016,7,24,16,30,706.0,118.0,2.9,37.0,545.0,77.17,56.38
2016,7,24,16,45,675.5,115.0,2.95,37.0,493.5,77.03,56.49
2016,7,24,17,0,645.0,112.0,3.0,37.0,442.0,76.88,56.59
2016,7,24,17,15,611.0,106.0,3.0,36.5,390.0,74.58,55.08
2016,7,24,17,30,577.0,100.0,3.0,36.0,338.0,72.15,53.44
2016,7,24,17,45,525.5,93.0,3.0,36.0,285.0,68.67,50.77
2016,7,24,18,0,474.0,86.0,3.0,36.0,232.0,63.45,46.59
2016,7,24,18,15,409.0,75.0,2.85,35.5,183.0,55.94,40.47
2016,7,24,18,30,344.0,64.0,2.7,35.0,134.0,48.25,33.97
2016,7,24,18,45,250.5,49.0,2.55,34.5,92.0,37.29,24.56
2016,7,24,19,0,157.0,34.0,2.4,34.0,50.0,26.12,14.24
2016,7,24,19,15,78.5,17.0,2.45,33.5,25.0,13.21,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,5.97,0.0
2016,7,25,6,15,48.0,30.5,2.05,27.0,37.0,88.17,57.17
2016,7,25,6,30,96.0,54.0,2.0,27.0,67.0,158.84,121.96
2016,7,25,6,45,151.5,77.5,2.0,27.0,109.5,249.48,196.87
2016,7,25,7,0,207.0,101.0,2.0,27.0,152.0,328.0,260.63
2016,7,25,7,15,303.5,104.5,2.0,27.0,200.0,414.71,329.95
2016,7,25,7,30,400.0,108.0,2.0,27.0,248.0,531.71,418.46
2016,7,25,7,45,340.5,141.0,2.0,27.5,274.0,504.02,394.05
2016,7,25,8,0,281.0,174.0,2.0,28.0,300.0,492.8,381.9
2016,7,25,8,15,372.0,183.5,1.9,28.0,373.5,593.35,454.85
2016,7,25,8,30,463.0,193.0,1.8,28.0,447.0,719.33,541.07
2016,7,25,8,45,501.0,197.5,1.75,28.5,496.5,764.63,568.07
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,808.54,594.15
2016,7,25,9,15,560.0,209.5,1.6,29.5,591.0,836.73,608.48
2016,7,25,9,30,581.0,217.0,1.5,30.0,636.0,870.32,625.88
2016,7,25,9,45,620.5,209.5,1.4,30.5,680.5,896.98,639.06
2016,7,25,10,0,660.0,202.0,1.3,31.0,725.0,920.0,649.21
2016,7,25,10,15,672.5,206.0,1.35,31.5,760.5,924.32,649.79
2016,7,25,10,30,685.0,210.0,1.4,32.0,796.0,925.27,648.63
2016,7,25,10,45,714.0,199.5,1.45,33.0,829.5,924.0,644.93
2016,7,25,11,0,743.0,189.0,1.5,34.0,863.0,910.7,633.95
2016,7,25,11,15,749.5,191.0,1.65,34.5,885.0,893.82,623.43
2016,7,25,11,30,756.0,193.0,1.8,35.0,907.0,873.65,610.78
2016,7,25,11,45,782.0,178.0,1.95,36.0,927.0,852.14,595.96
2016,7,25,12,0,808.0,163.0,2.1,37.0,947.0,826.74,578.61
2016,7,25,12,15,810.0,163.5,2.2,37.0,954.0,791.94,557.19
2016,7,25,12,30,812.0,164.0,2.3,37.0,961.0,754.76,532.89
2016,7,25,12,45,817.0,160.5,2.45,37.5,961.0,714.42,505.14
2016,7,25,13,0,822.0,157.0,2.6,38.0,961.0,672.17,475.4
2016,7,25,13,15,819.5,156.0,2.7,38.0,951.5,625.44,442.54
2016,7,25,13,30,817.0,155.0,2.8,38.0,942.0,577.64,407.98
2016,7,25,13,45,816.0,152.5,2.9,38.5,925.5,528.59,370.7
2016,7,25,14,0,815.0,150.0,3.0,39.0,909.0,478.63,331.76
2016,7,25,14,15,570.5,281.0,3.1,38.5,805.0,416.44,287.3
2016,7,25,14,30,326.0,412.0,3.2,38.0,701.0,390.1,270.42
2016,7,25,14,45,536.0,288.5,3.35,38.0,744.0,338.11,226.14
2016,7,25,15,0,746.0,165.0,3.5,38.0,787.0,274.32,170.05
2016,7,25,15,15,553.5,246.5,3.6,37.5,696.0,241.32,151.62
2016,7,25,15,30,361.0,328.0,3.7,37.0,605.0,239.63,159.95
2016,7,25,15,45,184.0,264.0,3.8,37.0,405.0,183.67,129.03
2016,7,25,16,0,7.0,200.0,3.9,37.0,205.0,156.64,118.38
2016,7,25,16,15,53.5,233.0,4.0,36.5,265.5,166.88,127.04
2016,7,25,16,30,100.0,266.0,4.1,36.0,326.0,184.32,141.38
2016,7,25,16,45,71.0,232.5,4.2,35.5,273.5,164.33,126.42
2016,7,25,17,0,42.0,199.0,4.3,35.0,221.0,143.6,110.69
2016,7,25,17,15,21.0,133.5,4.25,34.5,144.5,102.29,78.06
2016,7,25,17,30,0.0,68.0,4.2,34.0,68.0,56.37,40.97
2016,7,25,17,45,0.0,57.0,4.2,33.5,57.0,47.19,33.62
2016,7,25,18,0,0.0,46.0,4.2,33.0,46.0,38.03,26.13
2016,7,25,18,15,0.0,36.0,4.05,32.0,36.0,29.72,19.26
2016,7,25,18,30,0.0,26.0,3.9,31.0,26.0,21.43,12.27
2016,7,25,18,45,0.0,17.5,3.8,30.5,17.5,14.4,6.21
2016,7,25,19,0,0.0,9.0,3.7,30.0,9.0,7.39,0.02
2016,7,25,19,15,0.0,4.5,3.6,29.5,4.5,3.69,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,25.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,12.11,0.0
2016,7,26,6,15,60.0,29.5,2.25,25.0,37.0,94.63,61.35
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,181.49,140.82
2016,7,26,6,45,75.0,71.5,2.4,25.5,84.0,161.83,127.08
2016,7,26,7,0,39.0,91.0,2.5,26.0,101.0,138.04,107.86
2016,7,26,7,15,61.5,113.0,2.5,26.0,132.5,181.0,143.42
2016,7,26,7,30,84.0,135.0,2.5,26.0,164.0,224.66,178.61
2016,7,26,7,45,51.5,147.5,2.55,26.5,166.5,204.66,160.74
2016,7,26,8,0,19.0,160.0,2.6,27.0,169.0,167.35,129.27
2016,7,26,8,15,71.5,198.5,2.6,27.0,237.0,277.35,216.36
2016,7,26,8,30,124.0,237.0,2.6,27.0,305.0,392.77,304.03
2016,7,26,8,45,340.0,215.0,2.65,27.5,426.0,600.0,459.84
2016,7,26,9,0,556.0,193.0,2.7,28.0,547.0,815.34,610.72
2016,7,26,9,15,576.5,200.0,2.7,28.0,591.5,851.31,631.4
2016,7,26,9,30,597.0,207.0,2.7,28.0,636.0,876.45,646.35
2016,7,26,9,45,622.0,207.0,2.75,28.5,678.0,895.89,656.6
2016,7,26,10,0,647.0,207.0,2.8,29.0,720.0,912.06,664.73
2016,7,26,10,15,659.5,211.5,2.8,29.5,755.0,916.96,665.22
2016,7,26,10,30,672.0,216.0,2.8,30.0,790.0,918.49,663.73
2016,7,26,10,45,688.5,214.0,2.8,30.5,820.5,913.93,658.47
2016,7,26,11,0,705.0,212.0,2.8,31.0,851.0,905.86,651.14
2016,7,26,11,15,711.5,214.0,2.8,31.0,872.5,888.91,639.52
2016,7,26,11,30,718.0,216.0,2.8,31.0,894.0,868.73,625.96
2016,7,26,11,45,554.0,321.0,2.8,31.0,849.5,789.92,569.05
2016,7,26,12,0,390.0,426.0,2.8,31.0,805.0,708.64,510.45
2016,7,26,12,15,227.5,444.0,2.8,31.0,665.5,570.12,413.17
2016,7,26,12,30,65.0,462.0,2.8,31.0,526.0,437.41,317.61
2016,7,26,12,45,412.0,329.5,2.8,31.5,732.5,569.32,416.04
2016,7,26,13,0,759.0,197.0,2.8,32.0,939.0,660.66,480.26
2016,7,26,13,15,460.0,343.0,2.8,31.5,791.5,549.92,398.95
2016,7,26,13,30,161.0,489.0,2.8,31.0,644.0,464.57,336.54
2016,7,26,13,45,457.0,338.0,2.85,31.0,766.0,479.24,347.42
2016,7,26,14,0,753.0,187.0,2.9,31.0,888.0,475.43,340.8
2016,7,26,14,15,525.5,303.0,2.9,31.0,786.0,417.32,297.09
2016,7,26,14,30,298.0,419.0,2.9,31.0,684.0,384.29,274.33
2016,7,26,14,45,218.0,412.0,2.9,31.0,602.0,344.49,246.1
2016,7,26,15,0,138.0,405.0,2.9,31.0,520.0,301.63,216.84
2016,7,26,15,15,310.0,341.0,2.85,30.5,583.0,265.69,183.76
2016,7,26,15,30,482.0,277.0,2.8,30.0,646.0,211.84,138.92
2016,7,26,15,45,582.5,214.0,2.8,30.0,633.5,144.9,95.25
2016,7,26,16,0,683.0,151.0,2.8,30.0,621.0,91.34,69.23
2016,7,26,16,15,662.5,146.0,2.75,29.5,574.5,91.09,69.44
2016,7,26,16,30,642.0,141.0,2.7,29.0,528.0,90.69,69.49
2016,7,26,16,45,607.0,137.0,2.7,29.0,476.0,90.59,69.67
2016,7,26,17,0,572.0,133.0,2.7,29.0,424.0,90.49,69.85
2016,7,26,17,15,490.5,133.0,2.6,28.5,362.0,91.41,71.02
2016,7,26,17,30,409.0,133.0,2.5,28.0,300.0,92.04,71.95
2016,7,26,17,45,425.5,111.5,2.4,28.0,262.5,79.41,61.59
2016,7,26,18,0,442.0,90.0,2.3,28.0,225.0,65.98,50.38
2016,7,26,18,15,376.5,78.0,2.1,27.5,176.5,57.87,43.56
2016,7,26,18,30,311.0,66.0,1.9,27.0,128.0,49.55,36.3
2016,7,26,18,45,226.5,49.5,1.7,27.0,87.0,37.6,25.66
2016,7,26,19,0,142.0,33.0,1.5,27.0,46.0,25.35,13.9
2016,7,26,19,15,71.0,16.5,1.5,26.5,23.0,14.08,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,5.8,0.0
2016,7,27,6,15,44.0,30.0,0.8,24.5,35.5,84.67,53.06
2016,7,27,6,30,87.0,54.0,1.0,25.0,65.0,153.72,118.07
2016,7,27,6,45,151.0,76.5,1.2,25.5,108.0,248.38,196.28
2016,7,27,7,0,215.0,99.0,1.4,26.0,151.0,332.3,264.12
2016,7,27,7,15,221.0,114.0,1.45,26.0,179.5,357.29,283.9
2016,7,27,7,30,227.0,129.0,1.5,26.0,208.0,382.76,303.22
2016,7,27,7,45,164.0,156.5,1.55,26.5,218.5,341.01,268.41
2016,7,27,8,0,101.0,184.0,1.6,27.0,229.0,293.85,229.31
2016,7,27,8,15,182.5,205.0,1.6,27.5,299.5,414.83,321.23
2016,7,27,8,30,264.0,226.0,1.6,28.0,370.0,539.99,411.02
2016,7,27,8,45,184.0,255.0,1.65,28.5,360.0,469.73,355.57
2016,7,27,9,0,104.0,284.0,1.7,29.0,350.0,396.18,298.52
2016,7,27,9,15,116.5,309.5,1.75,29.5,388.5,454.29,339.32
2016,7,27,9,30,129.0,335.0,1.8,30.0,427.0,489.31,362.46
2016,7,27,9,45,173.5,356.0,1.85,30.5,488.0,550.54,404.66
2016,7,27,10,0,218.0,377.0,1.9,31.0,549.0,610.07,444.53
2016,7,27,10,15,274.0,383.0,2.0,31.0,610.0,683.01,494.02
2016,7,27,10,30,330.0,389.0,2.1,31.0,671.0,732.35,527.21
2016,7,27,10,45,181.5,378.5,2.25,31.0,534.5,546.49,397.98
2016,7,27,11,0,33.0,368.0,2.4,31.0,398.0,369.05,269.7
2016,7,27,11,15,47.0,402.5,2.5,31.0,446.5,409.18,299.14
2016,7,27,11,30,61.0,437.0,2.6,31.0,495.0,447.04,325.81
2016,7,27,11,45,347.0,362.0,2.75,31.5,697.5,637.77,464.64
2016,7,27,12,0,633.0,287.0,2.9,32.0,900.0,795.1,573.24
2016,7,27,12,15,505.0,362.5,2.95,32.0,854.0,725.3,522.02
2016,7,27,12,30,377.0,438.0,3.0,32.0,808.0,656.19,472.51
2016,7,27,12,45,510.5,360.0,3.15,32.0,859.5,662.06,479.1
2016,7,27,13,0,644.0,282.0,3.3,32.0,911.0,651.77,473.33
2016,7,27,13,15,536.5,347.5,3.35,32.0,868.0,599.43,434.15
2016,7,27,13,30,429.0,413.0,3.4,32.0,825.0,547.91,395.92
2016,7,27,13,45,531.5,341.5,3.45,32.0,842.5,518.9,374.33
2016,7,27,14,0,634.0,270.0,3.5,32.0,860.0,474.81,340.2
2016,7,27,14,15,526.5,318.5,3.5,31.5,799.5,427.09,304.13
2016,7,27,14,30,419.0,367.0,3.5,31.0,739.0,383.24,271.72
2016,7,27,14,45,534.5,294.0,3.5,31.0,750.0,339.52,233.8
2016,7,27,15,0,650.0,221.0,3.5,31.0,761.0,278.89,181.73
2016,7,27,15,15,437.0,290.0,3.45,31.0,646.0,245.43,163.51
2016,7,27,15,30,224.0,359.0,3.4,31.0,531.0,253.88,179.8
2016,7,27,15,45,304.0,317.5,3.35,31.0,535.5,201.64,143.69
2016,7,27,16,0,384.0,276.0,3.3,31.0,540.0,171.54,133.13
2016,7,27,16,15,214.0,259.0,3.15,30.5,404.5,173.33,135.25
2016,7,27,16,30,44.0,242.0,3.0,30.0,269.0,170.55,133.7
2016,7,27,16,45,146.0,225.0,2.85,30.0,301.5,153.47,120.4
2016,7,27,17,0,248.0,208.0,2.7,30.0,334.0,138.15,108.43
2016,7,27,17,15,223.0,189.5,2.3,29.5,293.0,133.37,105.11
2016,7,27,17,30,198.0,171.0,1.9,29.0,252.0,121.33,95.75
2016,7,27,17,45,257.0,143.0,1.55,29.0,231.5,101.19,79.35
2016,7,27,18,0,316.0,115.0,1.2,29.0,211.0,84.11,65.24
2016,7,27,18,15,250.0,98.0,1.1,28.5,164.0,72.22,55.34
2016,7,27,18,30,184.0,81.0,1.0,28.0,117.0,60.07,44.89
2016,7,27,18,45,116.0,58.0,0.9,27.5,78.0,44.19,31.01
2016,7,27,19,0,48.0,35.0,0.8,27.0,39.0,27.27,15.18
2016,7,27,19,15,24.0,17.5,0.8,26.5,19.5,14.94,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,7.68,0.0
2016,7,28,6,15,90.0,28.5,2.4,25.0,40.5,127.79,81.0
2016,7,28,6,30,180.0,48.0,2.5,25.0,72.0,227.49,177.78
2016,7,28,6,45,269.5,62.5,2.7,25.5,117.0,337.89,269.66
2016,7,28,7,0,359.0,77.0,2.9,26.0,162.0,438.36,350.99
2016,7,28,7,15,419.0,88.0,2.95,26.0,212.5,513.47,409.5
2016,7,28,7,30,479.0,99.0,3.0,26.0,263.0,591.26,467.53
2016,7,28,7,45,352.5,139.0,3.15,26.5,271.5,534.54,421.28
2016,7,28,8,0,226.0,179.0,3.3,27.0,280.0,447.4,351.09
2016,7,28,8,15,266.5,198.0,3.25,27.5,332.0,509.41,396.45
2016,7,28,8,30,307.0,217.0,3.2,28.0,384.0,571.55,439.98
2016,7,28,8,45,512.0,170.0,3.2,28.5,480.5,743.17,564.32
2016,7,28,9,0,717.0,123.0,3.2,29.0,577.0,906.82,672.12
2016,7,28,9,15,734.5,126.5,3.1,29.5,623.5,922.26,677.1
2016,7,28,9,30,752.0,130.0,3.0,30.0,670.0,941.43,685.7
2016,7,28,9,45,770.0,130.5,2.9,30.5,712.0,954.48,690.24
2016,7,28,10,0,788.0,131.0,2.8,31.0,754.0,964.12,692.68
2016,7,28,10,15,798.0,133.5,2.75,31.0,790.0,964.41,691.05
2016,7,28,10,30,808.0,136.0,2.7,31.0,826.0,961.15,687.39
2016,7,28,10,45,817.0,136.5,2.7,31.5,855.5,938.31,670.44
2016,7,28,11,0,826.0,137.0,2.7,32.0,885.0,925.39,660.17
2016,7,28,11,15,831.5,138.5,2.75,32.0,907.0,906.7,647.97
2016,7,28,11,30,837.0,140.0,2.8,32.0,929.0,884.73,633.73
2016,7,28,11,45,842.5,139.0,2.85,32.5,944.0,857.41,614.79
2016,7,28,12,0,848.0,138.0,2.9,33.0,959.0,827.14,593.99
2016,7,28,12,15,570.0,308.0,2.95,33.0,862.0,727.64,523.12
2016,7,28,12,30,292.0,478.0,3.0,33.0,765.0,624.84,447.67
2016,7,28,12,45,316.5,467.0,3.1,33.0,777.0,608.48,437.21
2016,7,28,13,0,341.0,456.0,3.2,33.0,789.0,589.99,424.47
2016,7,28,13,15,375.5,435.0,3.25,33.0,798.0,568.15,409.04
2016,7,28,13,30,410.0,414.0,3.3,33.0,807.0,537.56,387.01
2016,7,28,13,45,295.5,441.0,3.4,33.0,721.5,473.28,340.59
2016,7,28,14,0,181.0,468.0,3.5,33.0,636.0,423.41,304.87
2016,7,28,14,15,202.0,451.5,3.55,32.5,634.5,402.44,289.55
2016,7,28,14,30,223.0,435.0,3.6,32.0,633.0,379.56,272.16
2016,7,28,14,45,516.5,281.5,3.7,32.0,717.0,325.95,223.62
2016,7,28,15,0,810.0,128.0,3.8,32.0,801.0,261.24,162.2
2016,7,28,15,15,539.0,239.0,3.8,31.5,678.0,231.77,149.01
2016,7,28,15,30,268.0,350.0,3.8,31.0,555.0,239.13,167.4
2016,7,28,15,45,512.0,234.5,3.85,31.0,596.0,153.67,103.96
2016,7,28,16,0,756.0,119.0,3.9,31.0,637.0,82.17,61.57
2016,7,28,16,15,670.0,141.5,3.85,30.5,575.5,88.66,67.23
2016,7,28,16,30,584.0,164.0,3.8,30.0,514.0,105.05,80.99
2016,7,28,16,45,414.5,186.0,3.8,30.0,423.0,119.13,92.77
2016,7,28,17,0,245.0,208.0,3.8,30.0,332.0,138.14,108.61
2016,7,28,17,15,238.0,183.5,3.65,29.5,292.0,124.68,98.17
2016,7,28,17,30,231.0,159.0,3.5,29.0,252.0,110.5,87.0
2016,7,28,17,45,213.0,136.5,3.35,29.0,212.5,96.74,75.81
2016,7,28,18,0,195.0,114.0,3.2,29.0,173.0,82.39,63.92
2016,7,28,18,15,166.5,92.5,3.0,28.5,135.5,68.04,51.89
2016,7,28,18,30,138.0,71.0,2.8,28.0,98.0,53.19,39.14
2016,7,28,18,45,92.5,50.5,2.6,27.5,66.0,39.22,26.87
2016,7,28,19,0,47.0,30.0,2.4,27.0,34.0,23.84,12.33
2016,7,28,19,15,23.5,15.0,2.4,26.5,17.0,12.8,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,7.68,0.0
2016,7,29,6,15,98.5,27.5,1.95,24.0,40.5,131.44,81.52
2016,7,29,6,30,197.0,46.0,2.1,24.0,72.0,254.33,198.86
2016,7,29,6,45,281.0,60.5,2.25,24.5,117.0,344.3,275.18
2016,7,29,7,0,365.0,75.0,2.4,25.0,162.0,440.63,353.21
2016,7,29,7,15,425.5,85.5,2.45,25.0,212.0,515.69,411.45
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,593.49,469.33
2016,7,29,7,45,530.0,104.0,2.6,25.5,314.5,664.44,519.21
2016,7,29,8,0,574.0,112.0,2.7,26.0,367.0,727.06,561.45
2016,7,29,8,15,606.5,118.5,2.7,26.5,418.5,775.97,592.34
2016,7,29,8,30,639.0,125.0,2.7,27.0,470.0,823.35,621.46
2016,7,29,8,45,499.0,189.5,2.75,27.5,475.5,753.38,568.94
2016,7,29,9,0,359.0,254.0,2.8,28.0,481.0,663.58,500.31
2016,7,29,9,15,313.5,288.0,2.75,28.0,497.5,652.56,489.7
2016,7,29,9,30,268.0,322.0,2.7,28.0,514.0,638.61,476.69
2016,7,29,9,45,150.0,317.5,2.7,28.5,426.0,484.23,362.73
2016,7,29,10,0,32.0,313.0,2.7,29.0,338.0,332.85,248.23
2016,7,29,10,15,111.0,365.5,2.65,29.0,459.0,481.7,358.22
2016,7,29,10,30,190.0,418.0,2.6,29.0,580.0,605.43,445.22
2016,7,29,10,45,181.0,434.5,2.55,29.5,593.5,602.14,439.92
2016,7,29,11,0,172.0,451.0,2.5,30.0,607.0,597.82,434.81
2016,7,29,11,15,128.0,453.0,2.35,30.0,570.5,546.48,397.19
2016,7,29,11,30,84.0,455.0,2.2,30.0,534.0,484.31,352.26
2016,7,29,11,45,191.0,462.0,2.1,30.5,645.5,583.88,422.41
2016,7,29,12,0,298.0,469.0,2.0,31.0,757.0,669.44,479.49
2016,7,29,12,15,373.0,449.0,1.85,31.0,812.5,688.42,491.44
2016,7,29,12,30,448.0,429.0,1.7,31.0,868.0,702.17,499.83
2016,7,29,12,45,386.0,448.0,1.6,31.5,825.5,642.2,456.58
2016,7,29,13,0,324.0,467.0,1.5,32.0,783.0,586.8,416.87
2016,7,29,13,15,303.5,467.5,1.45,32.0,761.5,547.64,389.56
2016,7,29,13,30,283.0,468.0,1.4,32.0,740.0,510.23,363.06
2016,7,29,13,45,567.5,297.5,1.4,32.5,829.0,500.12,355.16
2016,7,29,14,0,852.0,127.0,1.4,33.0,918.0,478.46,335.19
2016,7,29,14,15,846.5,125.5,1.5,33.0,893.0,426.1,293.79
2016,7,29,14,30,841.0,124.0,1.6,33.0,868.0,373.44,251.13
2016,7,29,14,45,434.0,221.5,1.7,33.0,605.0,264.78,179.23
2016,7,29,15,0,27.0,319.0,1.8,33.0,342.0,238.18,172.52
2016,7,29,15,15,172.0,328.5,1.9,33.0,460.5,248.49,174.51
2016,7,29,15,30,317.0,338.0,2.0,33.0,579.0,237.32,162.15
2016,7,29,15,45,524.0,235.5,2.1,33.0,606.0,153.71,103.07
2016,7,29,16,0,731.0,133.0,2.2,33.0,633.0,82.11,60.91
2016,7,29,16,15,711.5,128.5,2.25,33.0,585.5,81.64,60.81
2016,7,29,16,30,692.0,124.0,2.3,33.0,538.0,81.03,60.53
2016,7,29,16,45,672.0,117.0,2.35,33.0,488.0,78.64,58.82
2016,7,29,17,0,652.0,110.0,2.4,33.0,438.0,76.01,56.9
2016,7,29,17,15,618.0,103.5,2.15,32.5,385.5,73.29,55.02
2016,7,29,17,30,584.0,97.0,1.9,32.0,333.0,70.42,52.97
2016,7,29,17,45,541.5,88.0,1.7,31.5,281.0,65.4,49.07
2016,7,29,18,0,499.0,79.0,1.5,31.0,229.0,60.14,44.86
2016,7,29,18,15,432.5,69.0,1.4,30.0,179.0,53.66,39.53
2016,7,29,18,30,366.0,59.0,1.3,29.0,129.0,44.85,32.0
2016,7,29,18,45,272.0,44.5,1.25,28.5,87.0,34.12,22.52
2016,7,29,19,0,178.0,30.0,1.2,28.0,45.0,23.2,11.55
2016,7,29,19,15,89.0,15.0,1.2,27.5,22.5,12.8,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,18.39,0.0
2016,7,30,6,15,110.0,27.0,2.25,24.5,40.5,138.5,83.21
2016,7,30,6,30,203.0,46.0,2.4,25.0,72.0,259.31,201.85
2016,7,30,6,45,300.5,58.5,2.6,25.5,118.0,357.09,284.66
2016,7,30,7,0,398.0,71.0,2.8,26.0,164.0,462.6,369.4
2016,7,30,7,15,458.0,81.0,2.8,26.5,215.5,537.72,426.48
2016,7,30,7,30,518.0,91.0,2.8,27.0,267.0,624.72,489.63
2016,7,30,7,45,570.5,95.5,2.85,27.5,321.5,691.88,535.85
2016,7,30,8,0,623.0,100.0,2.9,28.0,376.0,758.98,580.45
2016,7,30,8,15,653.5,105.5,2.85,28.5,428.5,805.51,608.83
2016,7,30,8,30,684.0,111.0,2.8,29.0,481.0,850.41,635.43
2016,7,30,8,45,712.5,113.0,2.75,29.5,532.0,886.81,655.72
2016,7,30,9,0,741.0,115.0,2.7,30.0,583.0,914.93,670.24
2016,7,30,9,15,758.0,118.5,2.65,30.5,629.5,936.82,680.59
2016,7,30,9,30,775.0,122.0,2.6,31.0,676.0,955.55,688.89
2016,7,30,9,45,792.5,122.5,2.55,31.5,719.0,968.03,693.21
2016,7,30,10,0,810.0,123.0,2.5,32.0,762.0,977.05,695.48
2016,7,30,10,15,819.5,125.5,2.5,32.0,798.0,963.79,685.67
2016,7,30,10,30,829.0,128.0,2.5,32.0,834.0,960.08,682.29
2016,7,30,10,45,840.5,127.0,2.5,32.5,864.0,951.29,674.38
2016,7,30,11,0,852.0,126.0,2.5,33.0,894.0,938.97,664.45
2016,7,30,11,15,573.0,290.0,2.55,33.5,812.5,830.72,590.43
2016,7,30,11,30,294.0,454.0,2.6,34.0,731.0,694.89,493.1
2016,7,30,11,45,592.0,284.0,2.65,34.5,852.0,788.51,561.87
2016,7,30,12,0,890.0,114.0,2.7,35.0,973.0,840.69,597.28
2016,7,30,12,15,891.0,114.0,2.8,35.0,979.5,803.88,573.4
2016,7,30,12,30,892.0,114.0,2.9,35.0,986.0,764.66,548.36
2016,7,30,12,45,582.5,298.0,3.0,35.5,866.5,658.56,470.47
2016,7,30,13,0,273.0,482.0,3.1,36.0,747.0,564.31,400.43
2016,7,30,13,15,581.0,297.0,3.15,36.0,855.0,582.58,416.42
2016,7,30,13,30,889.0,112.0,3.2,36.0,963.0,582.49,416.26
2016,7,30,13,45,885.5,111.0,3.3,36.0,945.0,531.43,377.15
2016,7,30,14,0,882.0,110.0,3.4,36.0,927.0,479.43,336.4
2016,7,30,14,15,528.0,274.5,3.45,36.0,760.0,396.84,277.24
2016,7,30,14,30,174.0,439.0,3.5,36.0,593.0,364.5,258.02
2016,7,30,14,45,228.5,413.0,3.55,36.0,607.0,346.12,242.48
2016,7,30,15,0,283.0,387.0,3.6,36.0,621.0,308.65,212.6
2016,7,30,15,15,558.5,244.5,3.65,35.5,678.5,236.11,148.83
2016,7,30,15,30,834.0,102.0,3.7,35.0,736.0,154.07,81.26
2016,7,30,15,45,819.0,100.0,3.75,35.0,692.0,101.25,58.85
2016,7,30,16,0,804.0,98.0,3.8,35.0,648.0,81.02,59.64
2016,7,30,16,15,786.5,95.0,3.75,34.5,599.5,69.51,50.72
2016,7,30,16,30,769.0,92.0,3.7,34.0,551.0,68.75,50.41
2016,7,30,16,45,743.0,89.5,3.7,34.0,499.0,68.12,50.08
2016,7,30,17,0,717.0,87.0,3.7,34.0,447.0,67.45,49.74
2016,7,30,17,15,685.0,82.5,3.45,33.5,393.5,59.7,43.69
2016,7,30,17,30,653.0,78.0,3.2,33.0,340.0,57.57,42.19
2016,7,30,17,45,606.0,72.5,3.0,32.5,286.5,54.48,39.84
2016,7,30,18,0,559.0,67.0,2.8,32.0,233.0,51.33,37.35
2016,7,30,18,15,492.0,59.0,2.55,31.0,182.5,46.01,32.97
2016,7,30,18,30,425.0,51.0,2.3,30.0,132.0,40.59,28.29
2016,7,30,18,45,322.0,39.0,2.1,29.5,89.0,31.48,20.2
2016,7,30,19,0,219.0,27.0,1.9,29.0,46.0,22.14,10.4
2016,7,30,19,15,109.5,13.5,1.9,28.5,23.0,11.52,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,27.39,0.0
2016,7,31,6,15,145.0,25.0,3.4,25.0,41.5,174.75,101.85
2016,7,31,6,30,261.0,41.0,3.5,25.0,74.0,295.39,230.89
2016,7,31,6,45,373.5,49.0,3.65,25.5,122.5,407.25,325.12
2016,7,31,7,0,486.0,57.0,3.8,26.0,171.0,524.54,418.32
2016,7,31,7,15,543.5,64.5,3.8,26.5,223.0,599.12,474.84
2016,7,31,7,30,601.0,72.0,3.8,27.0,275.0,675.41,529.89
2016,7,31,7,45,652.0,74.0,3.85,27.5,330.5,738.96,573.49
2016,7,31,8,0,703.0,76.0,3.9,28.0,386.0,798.0,612.35
2016,7,31,8,15,730.5,80.0,3.9,28.5,439.0,841.67,639.15
2016,7,31,8,30,758.0,84.0,3.9,29.0,492.0,883.4,664.06
2016,7,31,8,45,777.0,87.5,3.95,29.5,542.5,913.68,681.0
2016,7,31,9,0,796.0,91.0,4.0,30.0,593.0,941.19,696.0
2016,7,31,9,15,811.5,93.5,4.0,30.5,639.5,949.02,697.57
2016,7,31,9,30,827.0,96.0,4.0,31.0,686.0,965.54,705.16
2016,7,31,9,45,840.0,97.5,4.05,31.5,728.0,975.02,708.42
2016,7,31,10,0,853.0,99.0,4.1,32.0,770.0,981.06,709.62
2016,7,31,10,15,861.5,100.5,4.1,32.0,806.0,979.01,706.89
2016,7,31,10,30,870.0,102.0,4.1,32.0,842.0,973.39,702.05
2016,7,31,10,45,877.5,102.5,4.15,32.5,871.5,962.14,692.61
2016,7,31,11,0,885.0,103.0,4.2,33.0,901.0,947.34,681.04
2016,7,31,11,15,889.0,104.0,4.2,33.5,923.0,926.24,665.28
2016,7,31,11,30,893.0,105.0,4.2,34.0,945.0,901.77,647.51
2016,7,31,11,45,898.0,104.0,4.25,34.5,959.5,873.09,627.32
2016,7,31,12,0,903.0,103.0,4.3,35.0,974.0,841.31,605.16
2016,7,31,12,15,904.0,103.0,4.35,35.0,980.5,804.28,580.74
2016,7,31,12,30,905.0,103.0,4.4,35.0,987.0,764.77,554.54
2016,7,31,12,45,903.5,104.0,4.45,35.5,985.0,722.06,523.67
2016,7,31,13,0,902.0,105.0,4.5,36.0,983.0,677.49,490.28
2016,7,31,13,15,900.0,104.5,4.55,36.0,973.0,629.82,455.05
2016,7,31,13,30,898.0,104.0,4.6,36.0,963.0,580.73,417.88
2016,7,31,13,45,892.5,104.5,4.65,36.0,944.5,529.3,377.98
2016,7,31,14,0,887.0,105.0,4.7,36.0,926.0,477.07,336.45
2016,7,31,14,15,881.5,104.0,4.7,36.0,901.0,423.24,292.57
2016,7,31,14,30,876.0,103.0,4.7,36.0,876.0,369.05,247.49
2016,7,31,14,45,854.0,110.5,4.7,36.0,840.5,315.6,202.99
2016,7,31,15,0,832.0,118.0,4.7,36.0,805.0,263.79,160.59
2016,7,31,15,15,821.0,115.5,4.7,35.5,767.0,209.63,119.1
2016,7,31,15,30,810.0,113.0,4.7,35.0,729.0,156.6,84.45
2016,7,31,15,45,792.5,112.5,4.75,35.0,684.5,95.01,55.38
2016,7,31,16,0,775.0,112.0,4.8,35.0,640.0,78.36,57.55
2016,7,31,16,15,756.5,108.5,4.8,34.5,591.5,77.77,57.39
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,77.07,57.15
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.5,69.74,51.41
2016,7,31,17,0,682.0,99.0,4.8,34.0,440.0,69.2,51.18
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.5,66.83,49.55
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,64.34,47.79
2016,7,31,17,45,563.0,81.5,4.35,32.5,280.0,60.83,45.12
2016,7,31,18,0,512.0,75.0,4.2,32.0,227.0,57.24,42.28
