Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,15,443.0,65.5,4.05,31.5,177.0,51.02,37.06
2016,7,31,18,30,374.0,56.0,3.9,31.0,127.0,42.75,29.91
2016,7,31,18,45,267.5,42.5,3.75,30.5,84.5,32.65,21.0
2016,7,31,19,0,161.0,29.0,3.6,30.0,42.0,22.42,10.18
2016,7,31,19,15,80.5,14.5,3.7,29.5,21.0,12.38,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,6,15,61.0,25.5,3.45,24.0,33.0,99.34,52.93
2016,8,1,6,30,122.0,51.0,3.6,24.0,66.0,192.63,149.19
2016,8,1,6,45,250.0,63.0,3.75,24.5,114.5,323.87,259.74
2016,8,1,7,0,378.0,75.0,3.9,25.0,163.0,451.95,364.37
2016,8,1,7,15,442.0,85.5,3.95,25.5,215.0,530.35,425.16
2016,8,1,7,30,506.0,96.0,4.0,26.0,267.0,611.71,485.56
2016,8,1,7,45,576.5,96.5,4.1,27.0,324.5,698.56,546.53
2016,8,1,8,0,647.0,97.0,4.2,28.0,382.0,777.92,599.58
2016,8,1,8,15,678.5,102.5,4.25,28.5,435.5,825.88,629.82
2016,8,1,8,30,710.0,108.0,4.3,29.0,489.0,872.17,658.39
2016,8,1,8,45,740.5,108.5,4.35,30.0,542.0,902.88,674.43
2016,8,1,9,0,771.0,109.0,4.4,31.0,595.0,937.97,693.26
2016,8,1,9,15,788.5,112.5,4.4,31.5,642.5,960.53,704.61
2016,8,1,9,30,806.0,116.0,4.4,32.0,690.0,979.84,713.89
2016,8,1,9,45,821.5,117.0,4.4,32.5,733.0,990.77,717.74
2016,8,1,10,0,837.0,118.0,4.4,33.0,776.0,985.45,711.18
2016,8,1,10,15,847.0,120.0,4.4,33.5,813.0,985.03,708.13
2016,8,1,10,30,857.0,122.0,4.4,34.0,850.0,981.0,702.89
2016,8,1,10,45,865.5,122.5,4.4,34.5,880.5,970.35,693.56
2016,8,1,11,0,874.0,123.0,4.4,35.0,911.0,956.12,682.14
2016,8,1,11,15,879.0,124.0,4.4,35.0,933.5,935.55,668.19
2016,8,1,11,30,884.0,125.0,4.4,35.0,956.0,911.58,652.15
2016,8,1,11,45,888.5,125.0,4.45,35.5,971.0,883.0,632.06
2016,8,1,12,0,893.0,125.0,4.5,36.0,986.0,851.32,610.02
2016,8,1,12,15,894.5,125.0,4.5,36.0,992.5,814.36,585.56
2016,8,1,12,30,896.0,125.0,4.5,36.0,999.0,774.93,559.36
2016,8,1,12,45,897.0,124.0,4.5,36.5,997.5,732.18,527.94
2016,8,1,13,0,898.0,123.0,4.5,37.0,996.0,687.5,494.59
2016,8,1,13,15,895.5,122.5,4.5,37.0,986.0,639.3,459.12
2016,8,1,13,30,893.0,122.0,4.5,37.0,976.0,589.75,421.81
2016,8,1,13,45,890.5,120.0,4.5,37.5,958.0,537.97,381.13
2016,8,1,14,0,888.0,118.0,4.5,38.0,940.0,485.18,338.76
2016,8,1,14,15,882.5,117.0,4.5,38.0,914.0,431.03,295.12
2016,8,1,14,30,877.0,116.0,4.5,38.0,888.0,376.52,250.29
2016,8,1,14,45,870.0,113.5,4.5,38.0,855.5,320.49,204.0
2016,8,1,15,0,863.0,111.0,4.5,38.0,823.0,264.71,158.56
2016,8,1,15,15,852.5,109.0,4.45,37.5,783.5,209.13,116.41
2016,8,1,15,30,842.0,107.0,4.4,37.0,744.0,154.61,81.39
2016,8,1,15,45,829.0,104.0,4.4,37.0,699.5,100.63,59.57
2016,8,1,16,0,816.0,101.0,4.4,37.0,655.0,72.38,52.29
2016,8,1,16,15,798.0,98.0,4.35,36.5,606.0,71.78,52.11
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,71.07,51.84
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.5,69.49,50.76
2016,8,1,17,0,732.0,87.0,4.3,36.0,452.0,67.79,49.59
2016,8,1,17,15,699.0,82.5,4.0,35.0,397.5,65.51,48.15
2016,8,1,17,30,666.0,78.0,3.7,34.0,343.0,57.83,42.23
2016,8,1,17,45,619.0,72.0,3.4,33.5,288.5,54.35,39.57
2016,8,1,18,0,572.0,66.0,3.1,33.0,234.0,50.79,36.73
2016,8,1,18,15,502.0,58.0,2.9,32.0,182.5,45.4,32.3
2016,8,1,18,30,432.0,50.0,2.7,31.0,131.0,39.93,27.57
2016,8,1,18,45,319.0,38.5,2.5,30.0,87.0,31.18,19.82
2016,8,1,19,0,206.0,27.0,2.3,29.0,43.0,21.01,8.85
2016,8,1,19,15,103.0,13.5,2.5,29.0,21.5,11.52,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,109.5,22.0,2.55,23.5,35.0,141.56,73.48
2016,8,2,6,30,219.0,44.0,2.8,24.0,70.0,269.38,209.79
2016,8,2,6,45,337.5,53.5,3.1,25.0,118.5,379.48,303.27
2016,8,2,7,0,456.0,63.0,3.4,26.0,167.0,506.64,403.87
2016,8,2,7,15,516.0,71.5,3.45,26.5,219.5,584.19,462.82
2016,8,2,7,30,576.0,80.0,3.5,27.0,272.0,663.41,520.26
2016,8,2,7,45,634.0,81.5,3.55,28.0,328.5,732.58,566.81
2016,8,2,8,0,692.0,83.0,3.6,29.0,385.0,801.93,611.55
2016,8,2,8,15,720.0,87.0,3.55,29.5,438.5,840.17,633.99
2016,8,2,8,30,748.0,91.0,3.5,30.0,492.0,882.21,658.62
2016,8,2,8,45,774.5,92.5,3.5,30.5,544.0,917.3,678.32
2016,8,2,9,0,801.0,94.0,3.5,31.0,596.0,949.76,696.04
2016,8,2,9,15,816.0,96.5,3.45,31.5,643.5,956.84,696.65
2016,8,2,9,30,831.0,99.0,3.4,32.0,691.0,972.71,703.3
2016,8,2,9,45,845.0,100.0,3.35,33.0,733.5,982.49,704.57
2016,8,2,10,0,859.0,101.0,3.3,34.0,776.0,988.81,703.77
2016,8,2,10,15,867.5,103.0,3.25,34.0,812.0,987.11,700.92
2016,8,2,10,30,876.0,105.0,3.2,34.0,848.0,981.77,696.0
2016,8,2,10,45,884.0,105.0,3.2,34.5,877.5,970.21,686.27
2016,8,2,11,0,892.0,105.0,3.2,35.0,907.0,955.06,674.49
2016,8,2,11,15,896.0,106.0,3.2,35.5,929.5,933.62,658.89
2016,8,2,11,30,900.0,107.0,3.2,36.0,952.0,908.78,641.32
2016,8,2,11,45,902.0,108.0,3.25,36.5,965.5,878.93,620.95
2016,8,2,12,0,904.0,109.0,3.3,37.0,979.0,846.03,598.68
2016,8,2,12,15,904.5,109.5,3.35,37.0,985.5,808.7,574.73
2016,8,2,12,30,905.0,110.0,3.4,37.0,992.0,768.89,549.0
2016,8,2,12,45,905.0,109.5,3.45,37.5,990.0,725.73,518.33
2016,8,2,13,0,905.0,109.0,3.5,38.0,988.0,680.65,485.32
2016,8,2,13,15,902.5,108.5,3.55,38.0,977.5,632.29,450.34
2016,8,2,13,30,900.0,108.0,3.6,38.0,967.0,582.55,413.41
2016,8,2,13,45,896.5,107.5,3.7,38.0,949.0,531.07,374.26
2016,8,2,14,0,893.0,107.0,3.8,38.0,931.0,478.62,333.2
2016,8,2,14,15,887.0,105.5,3.85,38.0,905.5,423.73,289.19
2016,8,2,14,30,881.0,104.0,3.9,38.0,880.0,368.55,243.99
2016,8,2,14,45,873.5,102.5,3.95,38.0,847.5,312.86,198.02
2016,8,2,15,0,866.0,101.0,4.0,38.0,815.0,257.47,152.94
2016,8,2,15,15,856.0,99.0,4.0,37.5,776.0,201.86,110.87
2016,8,2,15,30,846.0,97.0,4.0,37.0,737.0,147.26,76.09
2016,8,2,15,45,833.0,95.0,4.05,37.0,693.0,93.73,55.39
2016,8,2,16,0,820.0,93.0,4.1,37.0,649.0,78.45,57.11
2016,8,2,16,15,803.0,90.0,4.05,36.5,600.0,66.81,48.13
2016,8,2,16,30,786.0,87.0,4.0,36.0,551.0,65.89,47.69
2016,8,2,16,45,762.5,83.5,4.0,36.0,499.0,64.43,46.69
2016,8,2,17,0,739.0,80.0,4.0,36.0,447.0,62.88,45.62
2016,8,2,17,15,707.5,76.0,3.8,35.5,393.5,60.77,44.19
2016,8,2,17,30,676.0,72.0,3.6,35.0,340.0,58.6,42.67
2016,8,2,17,45,630.5,66.5,3.45,34.5,285.5,50.48,36.2
2016,8,2,18,0,585.0,61.0,3.3,34.0,231.0,47.12,33.53
2016,8,2,18,15,517.0,53.5,3.0,33.0,180.0,41.97,29.3
2016,8,2,18,30,449.0,46.0,2.7,32.0,129.0,36.75,24.79
2016,8,2,18,45,336.0,35.5,2.4,31.0,85.5,28.71,17.67
2016,8,2,19,0,223.0,25.0,2.1,30.0,42.0,20.57,8.01
2016,8,2,19,15,111.5,12.5,2.2,29.5,21.0,10.67,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.0,18.5,2.35,25.5,36.0,159.46,76.99
2016,8,3,6,30,292.0,37.0,2.5,26.0,72.0,315.99,244.06
2016,8,3,6,45,395.5,46.0,2.65,26.5,120.5,421.06,332.39
2016,8,3,7,0,499.0,55.0,2.8,27.0,169.0,532.61,420.2
2016,8,3,7,15,557.0,62.0,2.75,27.5,221.5,607.27,475.8
2016,8,3,7,30,615.0,69.0,2.7,28.0,274.0,683.67,529.68
2016,8,3,7,45,661.5,72.5,2.7,29.0,329.5,745.45,569.7
2016,8,3,8,0,708.0,76.0,2.7,30.0,385.0,802.42,604.67
2016,8,3,8,15,735.5,80.0,2.7,30.5,438.5,846.18,630.65
2016,8,3,8,30,763.0,84.0,2.7,31.0,492.0,887.97,654.73
2016,8,3,8,45,784.5,87.0,2.7,32.0,543.5,920.13,670.65
2016,8,3,9,0,806.0,90.0,2.7,33.0,595.0,949.55,684.55
2016,8,3,9,15,821.5,92.5,2.65,33.5,642.0,957.44,685.51
2016,8,3,9,30,837.0,95.0,2.6,34.0,689.0,973.91,692.22
2016,8,3,9,45,849.0,97.0,2.6,34.5,731.5,982.86,694.6
2016,8,3,10,0,861.0,99.0,2.6,35.0,774.0,988.29,694.98
2016,8,3,10,15,869.5,101.0,2.6,35.0,810.5,986.59,692.53
2016,8,3,10,30,878.0,103.0,2.6,35.0,847.0,981.23,688.03
2016,8,3,10,45,885.0,104.0,2.65,35.5,876.5,969.7,678.89
2016,8,3,11,0,892.0,105.0,2.7,36.0,906.0,954.56,667.69
2016,8,3,11,15,896.5,106.0,2.75,36.0,928.5,933.52,654.31
2016,8,3,11,30,901.0,107.0,2.8,36.0,951.0,909.06,638.84
2016,8,3,11,45,902.0,108.5,2.85,36.5,965.0,878.71,618.36
2016,8,3,12,0,903.0,110.0,2.9,37.0,979.0,845.35,596.01
2016,8,3,12,15,904.0,110.5,2.95,37.0,985.0,808.35,572.48
2016,8,3,12,30,905.0,111.0,3.0,37.0,991.0,768.84,547.16
2016,8,3,12,45,905.0,110.5,3.1,37.5,989.5,725.58,516.78
2016,8,3,13,0,905.0,110.0,3.2,38.0,988.0,680.4,484.06
2016,8,3,13,15,903.0,109.5,3.25,38.0,977.5,632.24,449.34
2016,8,3,13,30,901.0,109.0,3.3,38.0,967.0,582.64,412.63
2016,8,3,13,45,897.5,107.5,3.4,38.0,949.0,530.31,373.03
2016,8,3,14,0,894.0,106.0,3.5,38.0,931.0,477.02,331.49
2016,8,3,14,15,889.0,105.0,3.55,38.0,905.5,422.73,287.95
2016,8,3,14,30,884.0,104.0,3.6,38.0,880.0,368.02,243.11
2016,8,3,14,45,873.5,104.0,3.65,38.0,847.0,312.24,197.21
2016,8,3,15,0,863.0,104.0,3.7,38.0,814.0,257.06,152.52
2016,8,3,15,15,853.0,102.0,3.75,38.0,775.0,201.53,110.48
2016,8,3,15,30,843.0,100.0,3.8,38.0,736.0,147.0,76.02
2016,8,3,15,45,830.0,97.5,3.9,38.0,692.0,93.25,56.0
2016,8,3,16,0,817.0,95.0,4.0,38.0,648.0,79.61,57.78
2016,8,3,16,15,799.5,92.0,4.0,37.5,599.0,68.08,48.93
2016,8,3,16,30,782.0,89.0,4.0,37.0,550.0,67.21,48.53
2016,8,3,16,45,759.5,85.5,4.0,36.5,498.0,65.83,47.72
2016,8,3,17,0,737.0,82.0,4.0,36.0,446.0,64.35,46.82
2016,8,3,17,15,705.0,77.5,3.9,35.5,392.0,61.92,45.14
2016,8,3,17,30,673.0,73.0,3.8,35.0,338.0,54.49,39.31
2016,8,3,17,45,627.5,67.5,3.7,34.5,284.0,51.23,36.83
2016,8,3,18,0,582.0,62.0,3.6,34.0,230.0,47.92,34.19
2016,8,3,18,15,513.5,54.0,3.3,33.0,178.5,42.4,29.65
2016,8,3,18,30,445.0,46.0,3.0,32.0,127.0,36.79,24.8
2016,8,3,18,45,334.0,35.0,2.7,31.5,84.0,28.34,17.28
2016,8,3,19,0,223.0,24.0,2.4,31.0,41.0,19.75,6.84
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.5,10.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.0,173.74,77.05
2016,8,4,6,30,321.0,35.0,2.8,25.0,72.0,336.01,260.23
2016,8,4,6,45,421.5,43.5,3.0,26.0,120.5,438.63,346.74
2016,8,4,7,0,522.0,52.0,3.2,27.0,169.0,547.7,432.32
2016,8,4,7,15,579.0,58.5,3.2,27.5,222.0,621.39,487.59
2016,8,4,7,30,636.0,65.0,3.2,28.0,275.0,696.78,541.19
2016,8,4,7,45,677.5,69.0,3.25,29.0,330.0,750.18,575.71
2016,8,4,8,0,719.0,73.0,3.3,30.0,385.0,808.83,612.48
2016,8,4,8,15,746.0,76.5,3.3,30.5,438.5,851.64,638.07
2016,8,4,8,30,773.0,80.0,3.3,31.0,492.0,892.45,661.77
2016,8,4,8,45,792.0,83.5,3.3,32.0,543.0,922.9,676.75
2016,8,4,9,0,811.0,87.0,3.3,33.0,594.0,938.93,682.11
2016,8,4,9,15,826.0,89.5,3.3,33.5,641.0,958.17,691.06
2016,8,4,9,30,841.0,92.0,3.3,34.0,688.0,974.19,697.95
2016,8,4,9,45,850.5,95.5,3.3,34.5,730.0,982.36,699.91
2016,8,4,10,0,860.0,99.0,3.3,35.0,772.0,986.94,699.79
2016,8,4,10,15,868.5,100.5,3.3,35.0,808.0,984.67,696.96
2016,8,4,10,30,877.0,102.0,3.3,35.0,844.0,978.76,692.06
2016,8,4,10,45,879.5,106.0,3.35,35.5,872.5,965.96,681.89
2016,8,4,11,0,882.0,110.0,3.4,36.0,901.0,949.55,669.64
2016,8,4,11,15,886.5,111.0,3.45,36.0,923.0,928.55,656.0
2016,8,4,11,30,891.0,112.0,3.5,36.0,945.0,904.16,640.25
2016,8,4,11,45,891.5,114.0,3.6,36.5,959.0,873.92,619.74
2016,8,4,12,0,892.0,116.0,3.7,37.0,973.0,840.72,597.33
2016,8,4,12,15,893.5,116.0,3.75,37.0,979.5,803.88,573.47
2016,8,4,12,30,895.0,116.0,3.8,37.0,986.0,764.55,547.84
2016,8,4,12,45,889.0,119.5,3.9,37.5,982.5,720.44,516.1
2016,8,4,13,0,883.0,123.0,4.0,38.0,979.0,674.79,482.55
2016,8,4,13,15,881.0,122.5,4.05,38.0,968.5,627.37,447.97
2016,8,4,13,30,879.0,122.0,4.1,38.0,958.0,578.57,411.48
2016,8,4,13,45,870.0,124.5,4.15,38.0,938.5,527.13,372.08
2016,8,4,14,0,861.0,127.0,4.2,38.0,919.0,475.25,331.29
2016,8,4,14,15,855.0,125.5,4.2,38.0,893.5,421.71,288.21
2016,8,4,14,30,849.0,124.0,4.2,38.0,868.0,367.93,244.07
2016,8,4,14,45,839.5,122.5,4.25,38.0,835.5,313.14,199.0
2016,8,4,15,0,830.0,121.0,4.3,38.0,803.0,258.9,155.14
2016,8,4,15,15,819.0,119.0,4.3,37.5,764.0,204.87,114.68
2016,8,4,15,30,808.0,117.0,4.3,37.0,725.0,141.94,74.19
2016,8,4,15,45,796.5,112.5,4.3,37.0,681.5,88.12,53.9
2016,8,4,16,0,785.0,108.0,4.3,37.0,638.0,76.37,55.48
2016,8,4,16,15,766.0,104.5,4.2,36.5,589.0,75.64,55.21
2016,8,4,16,30,747.0,101.0,4.1,36.0,540.0,74.8,54.85
2016,8,4,16,45,727.5,95.5,4.1,36.0,489.0,72.42,53.15
2016,8,4,17,0,708.0,90.0,4.1,36.0,438.0,69.86,51.28
2016,8,4,17,15,675.0,84.5,3.95,35.5,384.5,61.24,44.58
2016,8,4,17,30,642.0,79.0,3.8,35.0,331.0,58.46,42.57
2016,8,4,17,45,601.5,71.5,3.7,34.5,278.0,54.0,39.11
2016,8,4,18,0,561.0,64.0,3.6,34.0,225.0,49.35,35.37
2016,8,4,18,15,492.0,55.5,3.25,33.0,174.0,43.53,30.57
2016,8,4,18,30,423.0,47.0,2.9,32.0,123.0,37.59,25.43
2016,8,4,18,45,317.5,35.0,2.6,31.5,80.5,28.36,17.23
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,18.9,5.62
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.5,18.0,2.35,25.5,35.5,167.16,64.99
2016,8,5,6,30,303.0,36.0,2.5,26.0,71.0,323.18,248.41
2016,8,5,6,45,399.0,46.0,2.65,26.5,118.5,423.75,333.98
2016,8,5,7,0,495.0,56.0,2.8,27.0,166.0,530.46,418.36
2016,8,5,7,15,554.5,63.0,2.8,27.5,219.5,606.37,475.27
2016,8,5,7,30,614.0,70.0,2.8,28.0,273.0,684.03,530.44
2016,8,5,7,45,657.0,75.5,2.8,28.5,328.5,745.39,571.42
2016,8,5,8,0,700.0,81.0,2.8,29.0,384.0,806.45,610.62
2016,8,5,8,15,728.5,85.0,2.75,29.5,438.0,845.48,633.15
2016,8,5,8,30,757.0,89.0,2.7,30.0,492.0,888.11,657.62
2016,8,5,8,45,778.5,92.5,2.65,30.5,543.5,920.78,674.89
2016,8,5,9,0,800.0,96.0,2.6,31.0,595.0,950.66,690.13
2016,8,5,9,15,816.0,99.0,2.55,31.5,642.5,971.28,699.24
2016,8,5,9,30,832.0,102.0,2.5,32.0,690.0,976.43,698.57
2016,8,5,9,45,844.0,104.0,2.45,32.5,732.5,985.12,700.42
2016,8,5,10,0,856.0,106.0,2.4,33.0,775.0,990.3,700.16
2016,8,5,10,15,864.5,108.0,2.4,33.5,811.0,988.35,696.11
2016,8,5,10,30,873.0,110.0,2.4,34.0,847.0,982.76,690.04
2016,8,5,10,45,879.0,111.5,2.4,34.5,876.5,970.55,680.05
2016,8,5,11,0,885.0,113.0,2.4,35.0,906.0,954.74,668.06
2016,8,5,11,15,889.0,114.0,2.45,35.0,928.0,933.06,654.37
2016,8,5,11,30,893.0,115.0,2.5,35.0,950.0,908.0,638.61
2016,8,5,11,45,890.0,119.5,2.55,35.0,962.5,876.76,618.93
2016,8,5,12,0,887.0,124.0,2.6,35.0,975.0,842.62,597.35
2016,8,5,12,15,887.5,124.0,2.65,35.0,981.0,804.89,573.32
2016,8,5,12,30,888.0,124.0,2.7,35.0,987.0,764.78,547.48
2016,8,5,12,45,886.0,125.0,2.8,35.5,984.0,721.55,516.65
2016,8,5,13,0,884.0,126.0,2.9,36.0,981.0,676.58,483.98
2016,8,5,13,15,881.0,125.5,2.95,36.0,970.5,628.36,449.11
2016,8,5,13,30,878.0,125.0,3.0,36.0,960.0,578.87,412.35
2016,8,5,13,45,872.0,124.5,3.1,36.0,940.5,526.78,372.79
2016,8,5,14,0,866.0,124.0,3.2,36.0,921.0,474.04,331.53
2016,8,5,14,15,860.0,123.0,3.25,36.0,895.0,420.51,288.43
2016,8,5,14,30,854.0,122.0,3.3,36.0,869.0,366.71,244.18
2016,8,5,14,45,832.0,127.5,3.35,36.0,833.0,312.57,199.78
2016,8,5,15,0,810.0,133.0,3.4,36.0,797.0,252.53,152.08
2016,8,5,15,15,798.0,130.5,3.45,35.5,758.0,198.05,111.31
2016,8,5,15,30,786.0,128.0,3.5,35.0,719.0,145.01,78.25
2016,8,5,15,45,769.5,125.0,3.55,35.0,674.0,93.14,59.63
2016,8,5,16,0,753.0,122.0,3.6,35.0,629.0,84.8,62.7
2016,8,5,16,15,732.5,118.0,3.65,34.5,580.0,84.12,62.51
2016,8,5,16,30,712.0,114.0,3.7,34.0,531.0,75.78,56.12
2016,8,5,16,45,685.5,109.0,3.75,34.0,479.0,74.28,55.13
2016,8,5,17,0,659.0,104.0,3.8,34.0,427.0,72.66,54.03
2016,8,5,17,15,622.5,98.0,3.7,33.5,373.5,70.08,52.25
2016,8,5,17,30,586.0,92.0,3.6,33.0,320.0,67.39,50.33
2016,8,5,17,45,540.0,83.5,3.5,33.0,267.5,62.57,46.47
2016,8,5,18,0,494.0,75.0,3.4,33.0,215.0,57.56,42.33
2016,8,5,18,15,420.0,64.5,3.15,32.5,165.0,50.51,36.41
2016,8,5,18,30,346.0,54.0,2.9,32.0,115.0,41.23,28.4
2016,8,5,18,45,244.5,39.0,2.65,31.5,74.5,30.02,18.5
2016,8,5,19,0,143.0,24.0,2.4,31.0,34.0,18.62,4.61
2016,8,5,19,15,71.5,12.0,2.35,30.5,17.0,10.24,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,19.0,2.45,25.5,32.0,137.31,44.23
2016,8,6,6,30,231.0,38.0,2.6,26.0,64.0,269.63,206.56
2016,8,6,6,45,326.0,50.0,2.8,26.5,109.5,365.38,289.46
2016,8,6,7,0,421.0,62.0,3.0,27.0,155.0,475.65,377.61
2016,8,6,7,15,483.5,71.0,3.05,27.5,207.0,554.84,438.07
2016,8,6,7,30,546.0,80.0,3.1,28.0,259.0,635.96,497.03
2016,8,6,7,45,593.5,85.0,3.15,28.5,313.0,699.27,540.56
2016,8,6,8,0,641.0,90.0,3.2,29.0,367.0,762.48,582.46
2016,8,6,8,15,672.0,95.0,3.15,29.5,420.0,809.09,610.99
2016,8,6,8,30,703.0,100.0,3.1,30.0,473.0,854.08,637.71
2016,8,6,8,45,729.5,102.5,3.1,30.5,524.5,883.83,653.9
2016,8,6,9,0,756.0,105.0,3.1,31.0,576.0,917.03,672.29
2016,8,6,9,15,773.0,108.5,3.05,31.5,623.0,938.92,682.67
2016,8,6,9,30,790.0,112.0,3.0,32.0,670.0,957.61,691.01
2016,8,6,9,45,804.0,114.0,3.0,33.0,712.0,968.1,693.1
2016,8,6,10,0,818.0,116.0,3.0,34.0,754.0,962.56,685.14
2016,8,6,10,15,828.0,118.0,3.0,34.5,790.5,962.18,682.21
2016,8,6,10,30,838.0,120.0,3.0,35.0,827.0,958.24,677.15
2016,8,6,10,45,844.5,122.0,3.0,35.5,856.5,947.3,667.87
2016,8,6,11,0,851.0,124.0,3.0,36.0,886.0,932.83,656.58
2016,8,6,11,15,856.0,125.0,3.0,36.0,908.0,912.54,643.12
2016,8,6,11,30,861.0,126.0,3.0,36.0,930.0,888.92,627.66
2016,8,6,11,45,863.5,127.5,3.05,36.5,944.5,860.35,608.12
2016,8,6,12,0,866.0,129.0,3.1,37.0,959.0,828.79,586.72
2016,8,6,12,15,867.5,129.0,3.1,37.0,965.5,792.45,563.14
2016,8,6,12,30,869.0,129.0,3.1,37.0,972.0,753.7,537.58
2016,8,6,12,45,866.5,130.5,3.15,37.5,969.5,711.14,506.9
2016,8,6,13,0,864.0,132.0,3.2,38.0,967.0,666.91,474.53
2016,8,6,13,15,862.0,131.5,3.2,38.0,957.0,620.06,440.51
2016,8,6,13,30,860.0,131.0,3.2,38.0,947.0,571.9,404.67
2016,8,6,13,45,854.0,131.0,3.25,38.0,928.5,520.91,365.97
2016,8,6,14,0,848.0,131.0,3.3,38.0,910.0,469.3,325.68
2016,8,6,14,15,842.0,129.5,3.25,38.0,884.5,416.28,283.18
2016,8,6,14,30,836.0,128.0,3.2,38.0,859.0,363.02,239.66
2016,8,6,14,45,825.0,127.5,3.2,38.0,826.0,309.01,195.51
2016,8,6,15,0,814.0,127.0,3.2,38.0,793.0,247.7,146.97
2016,8,6,15,15,802.5,124.5,3.15,37.5,754.0,193.07,106.52
2016,8,6,15,30,791.0,122.0,3.1,37.0,715.0,139.8,73.93
2016,8,6,15,45,775.5,119.0,3.1,37.0,670.5,87.66,64.18
2016,8,6,16,0,760.0,116.0,3.1,37.0,626.0,81.17,59.27
2016,8,6,16,15,740.0,112.5,3.05,36.5,577.5,80.66,59.2
2016,8,6,16,30,720.0,109.0,3.0,36.0,529.0,72.89,53.31
2016,8,6,16,45,693.5,104.0,3.0,36.0,477.0,71.25,52.2
2016,8,6,17,0,667.0,99.0,3.0,36.0,425.0,69.47,50.97
2016,8,6,17,15,631.0,93.5,2.9,35.5,371.5,67.1,49.36
2016,8,6,17,30,595.0,88.0,2.8,35.0,318.0,64.63,47.62
2016,8,6,17,45,545.5,80.5,2.7,35.0,265.0,60.42,44.28
2016,8,6,18,0,496.0,73.0,2.6,35.0,212.0,56.07,40.72
2016,8,6,18,15,421.0,63.0,2.3,34.0,162.5,49.37,35.21
2016,8,6,18,30,346.0,53.0,2.0,33.0,113.0,40.52,27.65
2016,8,6,18,45,236.0,38.5,1.75,32.5,72.5,29.63,18.03
2016,8,6,19,0,126.0,24.0,1.5,32.0,32.0,18.6,3.49
2016,8,6,19,15,63.0,12.0,1.55,31.5,16.0,10.24,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.5,20.0,2.7,25.5,30.5,124.62,30.86
2016,8,7,6,30,191.0,40.0,2.9,26.0,61.0,243.31,185.49
2016,8,7,6,45,298.5,52.0,3.1,26.5,107.5,346.94,275.06
2016,8,7,7,0,406.0,64.0,3.3,27.0,154.0,459.65,365.91
2016,8,7,7,15,469.5,73.5,3.3,27.5,205.5,545.55,431.79
2016,8,7,7,30,533.0,83.0,3.3,28.0,257.0,627.88,491.83
2016,8,7,7,45,588.0,87.0,3.35,29.0,312.5,696.68,538.51
2016,8,7,8,0,643.0,91.0,3.4,30.0,368.0,765.61,583.32
2016,8,7,8,15,674.0,96.0,3.3,30.5,421.0,812.24,611.54
2016,8,7,8,30,705.0,101.0,3.2,31.0,474.0,857.23,637.91
2016,8,7,8,45,733.0,103.0,3.15,32.0,526.0,887.71,652.9
2016,8,7,9,0,761.0,105.0,3.1,33.0,578.0,921.83,670.03
2016,8,7,9,15,778.0,108.5,2.95,33.5,625.0,943.71,679.53
2016,8,7,9,30,795.0,112.0,2.8,34.0,672.0,962.36,686.91
2016,8,7,9,45,810.0,113.5,2.7,34.5,714.5,973.22,689.71
2016,8,7,10,0,825.0,115.0,2.6,35.0,757.0,968.11,682.61
2016,8,7,10,15,834.5,117.0,2.55,35.5,793.5,967.14,678.87
2016,8,7,10,30,844.0,119.0,2.5,36.0,830.0,962.58,673.04
2016,8,7,10,45,852.0,119.5,2.45,36.5,859.5,951.45,663.32
2016,8,7,11,0,860.0,120.0,2.4,37.0,889.0,936.79,651.66
2016,8,7,11,15,865.0,121.0,2.45,37.0,911.5,916.33,638.75
2016,8,7,11,30,870.0,122.0,2.5,37.0,934.0,892.5,623.82
2016,8,7,11,45,874.5,121.5,2.55,37.5,948.5,863.65,604.46
2016,8,7,12,0,879.0,121.0,2.6,38.0,963.0,831.77,583.22
2016,8,7,12,15,880.0,121.5,2.65,38.0,969.0,795.11,560.08
2016,8,7,12,30,881.0,122.0,2.7,38.0,975.0,756.01,535.06
2016,8,7,12,45,881.0,121.5,2.8,38.5,973.5,713.24,504.85
2016,8,7,13,0,881.0,121.0,2.9,39.0,972.0,668.59,472.73
2016,8,7,13,15,879.0,120.5,2.95,39.0,961.5,621.04,438.63
2016,8,7,13,30,877.0,120.0,3.0,39.0,951.0,572.12,402.59
2016,8,7,13,45,873.0,118.5,3.1,39.0,932.5,520.28,363.57
2016,8,7,14,0,869.0,117.0,3.2,39.0,914.0,467.61,322.72
2016,8,7,14,15,863.0,116.0,3.2,39.0,888.5,413.85,279.77
2016,8,7,14,30,857.0,115.0,3.2,39.0,863.0,359.82,235.74
2016,8,7,14,45,840.5,118.0,3.25,39.0,828.5,305.46,191.53
2016,8,7,15,0,824.0,121.0,3.3,39.0,794.0,252.33,149.24
2016,8,7,15,15,813.0,118.5,3.3,39.0,755.0,188.9,102.46
2016,8,7,15,30,802.0,116.0,3.3,39.0,716.0,135.05,69.92
2016,8,7,15,45,786.5,113.5,3.3,39.0,671.0,82.57,59.65
2016,8,7,16,0,771.0,111.0,3.3,39.0,626.0,78.28,56.5
2016,8,7,16,15,751.5,107.5,3.3,38.5,577.5,77.63,56.3
2016,8,7,16,30,732.0,104.0,3.3,38.0,529.0,76.88,56.03
2016,8,7,16,45,705.0,100.0,3.3,37.5,477.0,68.94,50.01
2016,8,7,17,0,678.0,96.0,3.3,37.0,425.0,67.7,49.33
2016,8,7,17,15,642.5,90.0,3.2,36.5,371.0,64.88,47.35
2016,8,7,17,30,607.0,84.0,3.1,36.0,317.0,61.92,45.21
2016,8,7,17,45,555.0,77.0,3.05,36.0,264.0,57.92,42.05
2016,8,7,18,0,503.0,70.0,3.0,36.0,211.0,53.83,38.7
2016,8,7,18,15,429.0,60.5,2.7,35.0,161.0,47.45,33.45
2016,8,7,18,30,355.0,51.0,2.4,34.0,111.0,40.94,27.83
2016,8,7,18,45,242.5,36.5,2.1,33.5,70.5,28.17,16.69
2016,8,7,19,0,130.0,22.0,1.8,33.0,30.0,17.08,1.45
2016,8,7,19,15,65.0,11.0,1.85,32.5,15.0,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,94.92,14.37
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,192.39,145.55
2016,8,8,6,45,241.5,57.0,2.95,26.5,102.0,309.61,244.9
2016,8,8,7,0,343.0,72.0,3.1,27.0,147.0,419.14,334.25
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,498.34,395.83
2016,8,8,7,30,473.0,95.0,3.1,28.0,249.0,580.69,456.63
2016,8,8,7,45,532.5,100.0,3.1,29.0,304.0,661.08,512.23
2016,8,8,8,0,592.0,105.0,3.1,30.0,359.0,734.8,560.59
2016,8,8,8,15,625.0,111.0,3.05,30.5,412.0,783.79,590.88
2016,8,8,8,30,658.0,117.0,3.0,31.0,465.0,831.2,619.37
2016,8,8,8,45,688.0,120.0,2.95,32.0,516.5,869.91,640.02
2016,8,8,9,0,718.0,123.0,2.9,33.0,568.0,906.26,658.66
2016,8,8,9,15,736.5,126.5,2.85,33.5,615.0,922.23,665.07
2016,8,8,9,30,755.0,130.0,2.8,34.0,662.0,942.14,674.2
2016,8,8,9,45,770.0,132.5,2.8,34.5,704.0,954.02,678.57
2016,8,8,10,0,785.0,135.0,2.8,35.0,746.0,962.42,680.9
2016,8,8,10,15,795.5,137.5,2.8,35.5,782.0,962.72,678.29
2016,8,8,10,30,806.0,140.0,2.8,36.0,818.0,959.4,673.64
2016,8,8,10,45,813.5,142.0,2.8,36.5,847.5,948.99,664.75
2016,8,8,11,0,821.0,144.0,2.8,37.0,877.0,935.0,653.84
2016,8,8,11,15,826.5,145.5,2.85,37.0,899.5,902.95,633.42
2016,8,8,11,30,832.0,147.0,2.9,37.0,922.0,880.32,619.08
2016,8,8,11,45,840.0,144.0,2.95,37.5,937.5,852.81,600.31
2016,8,8,12,0,848.0,141.0,3.0,38.0,953.0,822.26,579.64
2016,8,8,12,15,849.5,141.5,3.0,38.0,959.0,786.54,556.56
2016,8,8,12,30,851.0,142.0,3.0,38.0,965.0,748.45,531.07
2016,8,8,12,45,848.0,143.5,3.05,38.5,962.0,705.84,500.53
2016,8,8,13,0,845.0,145.0,3.1,39.0,959.0,661.67,468.37
2016,8,8,13,15,842.0,144.5,3.1,39.0,949.0,614.73,434.47
2016,8,8,13,30,839.0,144.0,3.1,39.0,939.0,566.64,398.87
2016,8,8,13,45,831.0,145.0,3.1,39.0,919.5,516.06,360.56
2016,8,8,14,0,823.0,146.0,3.1,39.0,900.0,465.08,320.93
2016,8,8,14,15,816.5,144.5,3.1,39.0,874.5,409.22,276.89
2016,8,8,14,30,810.0,143.0,3.1,39.0,849.0,355.55,233.5
2016,8,8,14,45,797.0,143.0,3.1,39.0,815.0,301.36,189.66
2016,8,8,15,0,784.0,143.0,3.1,39.0,781.0,248.31,147.63
2016,8,8,15,15,604.0,218.0,3.1,38.5,695.0,211.47,127.48
2016,8,8,15,30,424.0,293.0,3.1,38.0,609.0,201.37,131.5
2016,8,8,15,45,572.5,213.0,3.15,38.0,611.5,129.34,96.43
2016,8,8,16,0,721.0,133.0,3.2,38.0,614.0,83.05,60.48
2016,8,8,16,15,699.5,128.5,3.15,37.5,565.0,82.53,60.44
2016,8,8,16,30,678.0,124.0,3.1,37.0,516.0,81.88,60.27
2016,8,8,16,45,648.5,118.5,3.1,36.5,464.0,80.33,59.39
2016,8,8,17,0,619.0,113.0,3.1,36.0,412.0,78.65,58.4
2016,8,8,17,15,580.0,106.5,3.0,35.5,359.0,76.01,56.62
2016,8,8,17,30,541.0,100.0,2.9,35.0,306.0,73.25,54.69
2016,8,8,17,45,489.5,90.5,2.8,35.0,254.0,67.91,50.43
2016,8,8,18,0,438.0,81.0,2.7,35.0,202.0,60.15,44.05
2016,8,8,18,15,361.0,68.5,2.5,34.5,153.0,51.4,36.75
2016,8,8,18,30,284.0,56.0,2.3,34.0,104.0,42.46,29.03
2016,8,8,18,45,181.5,39.0,2.15,33.5,65.5,29.86,17.93
2016,8,8,19,0,79.0,22.0,2.0,33.0,27.0,17.32,0.0
2016,8,8,19,15,39.5,11.0,2.1,33.0,13.5,9.39,0.0
2016,8,8,19,30,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.85,26.5,29.5,122.95,8.41
2016,8,9,6,30,195.0,38.0,3.0,27.0,59.0,243.73,183.94
2016,8,9,6,45,300.5,50.5,3.2,27.5,104.5,346.56,273.44
2016,8,9,7,0,406.0,63.0,3.4,28.0,150.0,458.34,363.41
2016,8,9,7,15,470.0,72.0,3.4,28.5,202.0,543.96,429.06
2016,8,9,7,30,534.0,81.0,3.4,29.0,254.0,626.06,488.89
2016,8,9,7,45,588.0,85.5,3.4,29.5,309.0,694.48,536.14
2016,8,9,8,0,642.0,90.0,3.4,30.0,364.0,763.03,581.64
2016,8,9,8,15,673.5,95.0,3.35,30.5,417.5,810.08,610.45
2016,8,9,8,30,705.0,100.0,3.3,31.0,471.0,855.5,637.46
2016,8,9,8,45,734.5,101.5,3.25,32.0,523.5,886.89,653.11
2016,8,9,9,0,764.0,103.0,3.2,33.0,576.0,921.84,670.85
2016,8,9,9,15,781.0,106.5,3.15,33.5,623.0,943.69,681.08
2016,8,9,9,30,798.0,110.0,3.1,34.0,670.0,962.29,689.27
2016,8,9,9,45,814.0,110.5,3.05,34.5,713.0,972.9,692.41
2016,8,9,10,0,830.0,111.0,3.0,35.0,756.0,967.86,685.8
2016,8,9,10,15,840.0,113.0,2.95,35.5,792.5,967.33,682.38
2016,8,9,10,30,850.0,115.0,2.9,36.0,829.0,963.18,676.81
2016,8,9,10,45,859.0,115.5,2.9,36.5,859.5,952.89,667.97
2016,8,9,11,0,868.0,116.0,2.9,37.0,890.0,938.99,657.1
2016,8,9,11,15,873.0,117.0,2.95,37.0,912.5,918.31,643.83
2016,8,9,11,30,878.0,118.0,3.0,37.0,935.0,894.24,628.51
2016,8,9,11,45,887.0,114.5,3.1,37.5,951.0,866.27,609.75
2016,8,9,12,0,896.0,111.0,3.2,38.0,967.0,835.07,588.92
2016,8,9,12,15,897.0,111.0,3.3,38.0,973.0,797.49,565.11
2016,8,9,12,30,898.0,111.0,3.4,38.0,979.0,757.43,539.47
2016,8,9,12,45,899.0,110.5,3.5,38.5,977.5,714.7,508.86
2016,8,9,13,0,900.0,110.0,3.6,39.0,976.0,669.93,476.15
2016,8,9,13,15,608.0,281.0,3.65,39.0,863.5,579.33,409.65
2016,8,9,13,30,316.0,452.0,3.7,39.0,751.0,511.67,359.83
2016,8,9,13,45,602.0,279.0,3.8,39.0,835.0,494.72,347.36
2016,8,9,14,0,888.0,106.0,3.9,39.0,919.0,465.02,321.58
2016,8,9,14,15,606.5,254.0,3.95,39.0,802.0,398.18,273.02
2016,8,9,14,30,325.0,402.0,4.0,39.0,685.0,373.5,257.74
2016,8,9,14,45,593.5,251.5,4.05,39.0,743.0,310.65,202.92
2016,8,9,15,0,862.0,101.0,4.1,39.0,801.0,243.71,141.59
2016,8,9,15,15,851.5,99.0,4.1,38.5,761.5,187.81,100.72
2016,8,9,15,30,841.0,97.0,4.1,38.0,722.0,132.99,68.69
2016,8,9,15,45,827.0,95.0,4.15,38.0,677.5,79.37,57.44
2016,8,9,16,0,813.0,93.0,4.2,38.0,633.0,78.52,56.99
2016,8,9,16,15,795.0,90.0,4.15,37.5,583.5,67.11,48.22
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,66.18,47.76
2016,8,9,16,45,751.0,83.5,4.1,37.0,481.5,64.68,46.74
2016,8,9,17,0,725.0,80.0,4.1,37.0,429.0,63.11,45.66
2016,8,9,17,15,691.5,75.5,4.0,36.5,374.5,60.62,43.92
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,53.25,38.15
2016,8,9,17,45,607.0,65.5,3.8,35.5,266.0,49.92,35.59
2016,8,9,18,0,556.0,60.0,3.7,35.0,212.0,46.55,32.88
2016,8,9,18,15,481.0,52.0,3.35,34.5,161.5,40.99,28.2
2016,8,9,18,30,406.0,44.0,3.0,34.0,111.0,35.37,23.23
2016,8,9,18,45,284.0,32.0,2.65,33.5,70.0,26.03,14.81
2016,8,9,19,0,162.0,20.0,2.3,33.0,29.0,15.62,0.0
2016,8,9,19,15,81.0,10.0,2.25,32.5,14.5,8.54,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.0,122.1,0.0
2016,8,10,6,30,194.0,38.0,2.7,26.0,58.0,243.5,183.59
2016,8,10,6,45,293.5,51.5,2.9,26.5,103.5,342.9,271.04
2016,8,10,7,0,393.0,65.0,3.1,27.0,149.0,450.69,358.41
2016,8,10,7,15,457.5,74.5,3.15,27.5,200.5,535.86,424.08
2016,8,10,7,30,522.0,84.0,3.2,28.0,252.0,618.78,484.92
2016,8,10,7,45,576.0,89.0,3.3,29.0,307.0,687.73,532.06
2016,8,10,8,0,630.0,94.0,3.4,30.0,362.0,756.74,577.31
2016,8,10,8,15,661.5,99.5,3.4,30.5,415.0,804.2,606.75
2016,8,10,8,30,693.0,105.0,3.4,31.0,468.0,850.03,634.41
2016,8,10,8,45,720.0,107.5,3.45,31.5,519.5,885.42,654.74
2016,8,10,9,0,747.0,110.0,3.5,32.0,571.0,912.78,669.54
2016,8,10,9,15,764.5,113.5,3.45,32.5,618.0,934.95,680.26
2016,8,10,9,30,782.0,117.0,3.4,33.0,665.0,953.89,688.88
2016,8,10,9,45,797.0,118.5,3.35,33.5,707.5,964.58,692.19
2016,8,10,10,0,812.0,120.0,3.3,34.0,750.0,971.76,693.43
2016,8,10,10,15,821.5,122.5,3.25,34.5,786.0,958.39,681.71
2016,8,10,10,30,831.0,125.0,3.2,35.0,822.0,954.2,676.23
2016,8,10,10,45,839.5,125.5,3.2,35.5,852.0,943.43,667.02
2016,8,10,11,0,848.0,126.0,3.2,36.0,882.0,929.15,655.8
2016,8,10,11,15,853.0,127.5,3.2,36.5,904.0,909.08,641.08
2016,8,10,11,30,858.0,129.0,3.2,37.0,926.0,885.66,624.39
2016,8,10,11,45,862.5,128.5,3.2,37.5,940.5,856.79,604.35
2016,8,10,12,0,867.0,128.0,3.2,38.0,955.0,824.92,582.48
2016,8,10,12,15,868.0,128.0,3.25,38.0,961.0,787.92,558.73
2016,8,10,12,30,869.0,128.0,3.3,38.0,967.0,748.52,532.79
2016,8,10,12,45,868.5,128.0,3.4,38.5,965.0,705.94,502.24
2016,8,10,13,0,868.0,128.0,3.5,39.0,963.0,661.53,469.83
2016,8,10,13,15,866.0,127.5,3.55,39.0,952.5,614.21,435.5
2016,8,10,13,30,864.0,127.0,3.6,39.0,942.0,565.55,399.26
2016,8,10,13,45,860.5,125.5,3.65,39.0,924.0,514.28,360.15
2016,8,10,14,0,857.0,124.0,3.7,39.0,906.0,462.14,319.27
2016,8,10,14,15,850.5,122.5,3.7,39.0,880.0,408.19,275.98
2016,8,10,14,30,844.0,121.0,3.7,39.0,854.0,354.06,231.74
2016,8,10,14,45,836.0,119.0,3.75,39.0,821.5,299.26,186.91
2016,8,10,15,0,828.0,117.0,3.8,39.0,789.0,244.85,143.51
2016,8,10,15,15,817.0,114.5,3.8,39.0,749.5,190.33,103.77
2016,8,10,15,30,806.0,112.0,3.8,39.0,710.0,126.64,65.3
2016,8,10,15,45,791.5,109.0,3.85,39.0,665.5,75.8,54.39
2016,8,10,16,0,777.0,106.0,3.9,39.0,621.0,75.51,54.36
2016,8,10,16,15,757.0,102.5,3.9,38.5,572.0,74.7,54.02
2016,8,10,16,30,737.0,99.0,3.9,38.0,523.0,73.79,53.62
2016,8,10,16,45,579.5,130.5,3.9,38.0,443.5,87.72,64.95
2016,8,10,17,0,422.0,162.0,3.9,38.0,364.0,108.25,81.58
2016,8,10,17,15,409.0,141.5,3.8,37.5,317.0,96.97,73.0
2016,8,10,17,30,396.0,121.0,3.7,37.0,270.0,85.0,63.74
2016,8,10,17,45,365.0,104.0,3.65,36.5,223.5,74.57,55.53
2016,8,10,18,0,334.0,87.0,3.6,36.0,177.0,63.63,46.7
2016,8,10,18,15,282.0,70.5,3.35,35.5,134.0,52.42,37.38
2016,8,10,18,30,230.0,54.0,3.1,35.0,91.0,40.79,27.47
2016,8,10,18,45,144.0,36.5,2.9,34.5,56.5,28.44,16.48
2016,8,10,19,0,58.0,19.0,2.7,34.0,22.0,15.03,0.0
2016,8,10,19,15,29.0,9.5,2.75,33.5,11.0,8.11,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
