Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,15.5,2.9,26.5,15.5,12.87,0.0
2016,8,11,6,30,0.0,31.0,3.0,27.0,31.0,29.53,16.91
2016,8,11,6,45,15.5,53.0,3.2,27.5,56.5,74.84,54.69
2016,8,11,7,0,31.0,75.0,3.4,28.0,82.0,112.45,86.16
2016,8,11,7,15,43.5,98.0,3.45,28.5,110.5,148.62,115.81
2016,8,11,7,30,56.0,121.0,3.5,29.0,139.0,184.49,144.48
2016,8,11,7,45,105.5,147.5,3.55,30.0,189.5,278.1,218.07
2016,8,11,8,0,155.0,174.0,3.6,31.0,240.0,355.39,276.64
2016,8,11,8,15,260.5,185.0,3.55,31.5,314.0,488.65,376.64
2016,8,11,8,30,366.0,196.0,3.5,32.0,388.0,604.68,460.06
2016,8,11,8,45,564.5,148.0,3.45,33.0,479.0,779.17,580.6
2016,8,11,9,0,763.0,100.0,3.4,34.0,570.0,916.48,666.81
2016,8,11,9,15,780.0,103.0,3.3,34.5,617.0,937.66,675.56
2016,8,11,9,30,797.0,106.0,3.2,35.0,664.0,955.61,683.05
2016,8,11,9,45,810.0,108.5,3.1,35.5,706.0,953.23,677.58
2016,8,11,10,0,823.0,111.0,3.0,36.0,748.0,959.76,678.11
2016,8,11,10,15,560.0,251.0,2.95,36.5,694.0,847.16,601.32
2016,8,11,10,30,297.0,391.0,2.9,37.0,640.0,700.44,496.19
2016,8,11,10,45,575.0,255.5,2.85,37.5,759.5,839.5,593.03
2016,8,11,11,0,853.0,120.0,2.8,38.0,879.0,927.24,647.27
2016,8,11,11,15,858.0,121.0,2.85,38.0,901.0,906.68,633.31
2016,8,11,11,30,863.0,122.0,2.9,38.0,923.0,882.78,618.15
2016,8,11,11,45,858.0,128.0,2.95,38.5,935.0,851.52,597.07
2016,8,11,12,0,853.0,134.0,3.0,39.0,947.0,817.49,574.28
2016,8,11,12,15,646.5,276.0,3.1,39.0,895.0,752.97,528.86
2016,8,11,12,30,440.0,418.0,3.2,39.0,843.0,680.68,476.76
2016,8,11,12,45,430.5,416.5,3.3,39.5,831.0,640.75,449.1
2016,8,11,13,0,421.0,415.0,3.4,40.0,819.0,600.93,420.98
2016,8,11,13,15,629.0,278.5,3.5,40.0,875.0,587.73,413.5
2016,8,11,13,30,837.0,142.0,3.6,40.0,931.0,559.79,393.57
2016,8,11,13,45,827.0,144.5,3.7,40.0,911.0,509.13,355.11
2016,8,11,14,0,817.0,147.0,3.8,40.0,891.0,455.99,313.96
2016,8,11,14,15,810.0,145.5,3.85,39.5,865.5,402.24,271.82
2016,8,11,14,30,803.0,144.0,3.9,39.0,840.0,348.56,228.75
2016,8,11,14,45,791.0,143.5,3.95,39.0,806.0,294.53,184.85
2016,8,11,15,0,779.0,143.0,4.0,39.0,772.0,241.55,142.92
2016,8,11,15,15,477.5,247.0,4.0,38.5,626.5,210.31,132.14
2016,8,11,15,30,176.0,351.0,4.0,38.0,481.0,234.78,164.42
2016,8,11,15,45,450.0,239.5,4.0,38.0,543.5,139.98,104.81
2016,8,11,16,0,724.0,128.0,4.0,38.0,606.0,80.58,58.59
2016,8,11,16,15,560.0,171.0,3.95,37.5,523.0,107.79,80.52
2016,8,11,16,30,396.0,214.0,3.9,37.0,440.0,134.62,102.19
2016,8,11,16,45,328.5,202.5,3.85,37.0,377.5,135.93,103.57
2016,8,11,17,0,261.0,191.0,3.8,37.0,315.0,129.12,98.54
2016,8,11,17,15,410.0,141.5,3.65,36.5,307.5,97.09,73.4
2016,8,11,17,30,559.0,92.0,3.5,36.0,300.0,67.77,50.0
2016,8,11,17,45,509.0,82.5,3.4,36.0,248.0,62.17,45.54
2016,8,11,18,0,459.0,73.0,3.3,36.0,196.0,56.35,40.74
2016,8,11,18,15,380.5,62.0,2.95,35.5,147.5,46.94,32.89
2016,8,11,18,30,302.0,51.0,2.6,35.0,99.0,38.94,25.93
2016,8,11,18,45,192.5,34.5,2.3,34.5,61.0,26.57,14.88
2016,8,11,19,0,83.0,18.0,2.0,34.0,23.0,13.97,0.0
2016,8,11,19,15,41.5,9.0,2.05,33.5,11.5,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.5,3.05,26.5,26.0,87.07,0.0
2016,8,12,6,30,128.0,39.0,3.2,27.0,52.0,179.93,133.07
2016,8,12,6,45,230.0,54.5,3.35,27.5,96.0,297.58,234.03
2016,8,12,7,0,332.0,70.0,3.5,28.0,140.0,407.53,324.05
2016,8,12,7,15,399.0,81.5,3.55,28.5,191.0,487.88,387.1
2016,8,12,7,30,466.0,93.0,3.6,29.0,242.0,571.58,449.45
2016,8,12,7,45,387.5,125.0,3.65,30.0,265.0,549.92,429.67
2016,8,12,8,0,309.0,157.0,3.7,31.0,288.0,499.41,387.82
2016,8,12,8,15,479.5,137.0,3.65,31.5,372.0,663.28,507.87
2016,8,12,8,30,650.0,117.0,3.6,32.0,456.0,822.41,615.13
2016,8,12,8,45,679.5,120.0,3.6,33.0,507.5,860.38,635.11
2016,8,12,9,0,709.0,123.0,3.6,34.0,559.0,895.98,653.88
2016,8,12,9,15,603.5,181.5,3.4,34.5,573.5,856.43,623.06
2016,8,12,9,30,498.0,240.0,3.2,35.0,588.0,801.47,580.56
2016,8,12,9,45,636.0,188.5,3.05,36.0,662.0,886.77,634.42
2016,8,12,10,0,774.0,137.0,2.9,37.0,736.0,951.49,669.94
2016,8,12,10,15,613.5,232.5,2.7,37.5,722.0,887.47,624.09
2016,8,12,10,30,453.0,328.0,2.5,38.0,708.0,805.22,563.76
2016,8,12,10,45,461.0,343.0,2.35,38.5,741.5,810.84,564.65
2016,8,12,11,0,469.0,358.0,2.2,39.0,775.0,813.32,562.87
2016,8,12,11,15,642.5,255.5,2.15,39.0,841.5,856.72,593.5
2016,8,12,11,30,816.0,153.0,2.1,39.0,908.0,879.75,608.13
2016,8,12,11,45,793.0,172.0,2.05,39.5,915.5,844.96,584.18
2016,8,12,12,0,770.0,191.0,2.0,40.0,923.0,807.7,558.93
2016,8,12,12,15,771.0,191.5,2.05,40.0,929.0,771.87,535.79
2016,8,12,12,30,772.0,192.0,2.1,40.0,935.0,733.81,510.73
2016,8,12,12,45,766.5,195.5,2.15,40.5,931.5,691.66,481.35
2016,8,12,13,0,761.0,199.0,2.2,41.0,928.0,648.26,450.62
2016,8,12,13,15,758.0,198.5,2.2,41.0,918.0,602.4,418.36
2016,8,12,13,30,755.0,198.0,2.2,41.0,908.0,555.66,384.64
2016,8,12,13,45,746.5,198.5,2.25,41.0,888.5,506.26,348.34
2016,8,12,14,0,738.0,199.0,2.3,41.0,869.0,453.61,308.82
2016,8,12,14,15,730.0,196.5,2.25,40.5,843.5,401.26,268.87
2016,8,12,14,30,722.0,194.0,2.2,40.0,818.0,349.32,228.34
2016,8,12,14,45,695.0,200.5,2.2,40.0,782.0,298.93,188.85
2016,8,12,15,0,668.0,207.0,2.2,40.0,746.0,251.41,152.69
2016,8,12,15,15,653.0,202.5,2.15,40.0,707.5,201.77,117.79
2016,8,12,15,30,638.0,198.0,2.1,40.0,669.0,154.22,91.15
2016,8,12,15,45,621.5,191.0,2.1,40.0,625.5,113.46,83.3
2016,8,12,16,0,605.0,184.0,2.1,40.0,582.0,113.12,83.34
2016,8,12,16,15,580.5,177.0,2.05,39.5,534.0,112.44,83.26
2016,8,12,16,30,556.0,170.0,2.0,39.0,486.0,111.01,82.62
2016,8,12,16,45,523.0,161.0,1.95,39.0,435.0,107.17,79.9
2016,8,12,17,0,490.0,152.0,1.9,39.0,384.0,103.08,76.97
2016,8,12,17,15,448.0,141.0,1.8,38.5,332.0,97.34,72.86
2016,8,12,17,30,406.0,130.0,1.7,38.0,280.0,91.32,68.43
2016,8,12,17,45,352.5,115.0,1.6,37.5,229.5,82.17,61.33
2016,8,12,18,0,299.0,100.0,1.5,37.0,179.0,74.02,54.82
2016,8,12,18,15,229.0,81.0,1.35,36.0,133.0,60.51,43.77
2016,8,12,18,30,159.0,62.0,1.2,35.0,87.0,46.71,32.13
2016,8,12,18,45,79.5,39.0,1.05,34.5,51.5,30.27,17.53
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,13.1,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,19.5,17.5,1.45,26.0,19.5,41.65,0.0
2016,8,13,6,30,39.0,35.0,1.4,26.0,39.0,88.58,62.43
2016,8,13,6,45,119.5,59.5,1.35,26.5,82.5,201.55,157.05
2016,8,13,7,0,200.0,84.0,1.3,27.0,126.0,302.05,238.74
2016,8,13,7,15,100.0,70.5,1.3,27.0,91.5,172.89,136.98
2016,8,13,7,30,0.0,57.0,1.3,27.0,57.0,47.19,32.9
2016,8,13,7,45,0.0,91.0,1.3,27.0,91.0,79.11,58.78
2016,8,13,8,0,0.0,125.0,1.3,27.0,125.0,112.65,85.34
2016,8,13,8,15,59.0,174.5,1.25,27.0,205.5,238.45,185.6
2016,8,13,8,30,118.0,224.0,1.2,27.0,286.0,373.98,287.95
2016,8,13,8,45,101.5,246.5,1.15,27.5,303.5,357.96,273.0
2016,8,13,9,0,85.0,269.0,1.1,28.0,321.0,361.89,273.58
2016,8,13,9,15,85.0,292.0,1.05,28.0,348.0,382.25,287.12
2016,8,13,9,30,85.0,315.0,1.0,28.0,375.0,401.87,299.88
2016,8,13,9,45,80.0,333.5,0.95,28.5,393.0,410.65,304.08
2016,8,13,10,0,75.0,352.0,0.9,29.0,411.0,418.9,307.98
2016,8,13,10,15,67.5,364.5,0.9,29.0,419.0,417.79,306.14
2016,8,13,10,30,60.0,377.0,0.9,29.0,427.0,416.52,304.33
2016,8,13,10,45,130.0,409.0,0.95,29.0,523.0,526.57,381.96
2016,8,13,11,0,200.0,441.0,1.0,29.0,619.0,612.66,440.29
2016,8,13,11,15,163.5,452.5,1.05,29.0,600.5,576.74,414.17
2016,8,13,11,30,127.0,464.0,1.1,29.0,582.0,541.65,389.58
2016,8,13,11,45,166.0,473.0,1.15,29.5,629.5,569.29,408.48
2016,8,13,12,0,205.0,482.0,1.2,30.0,677.0,593.07,423.95
2016,8,13,12,15,150.5,479.0,1.2,30.0,623.0,530.64,380.23
2016,8,13,12,30,96.0,476.0,1.2,30.0,569.0,469.27,337.45
2016,8,13,12,45,66.5,441.0,1.25,30.0,505.5,409.37,296.0
2016,8,13,13,0,37.0,406.0,1.3,30.0,442.0,353.69,256.84
2016,8,13,13,15,30.5,380.0,1.3,30.0,409.5,322.62,234.94
2016,8,13,13,30,24.0,354.0,1.3,30.0,377.0,298.79,217.98
2016,8,13,13,45,213.0,371.0,1.3,30.0,565.5,376.86,273.41
2016,8,13,14,0,402.0,388.0,1.3,30.0,754.0,440.3,314.2
2016,8,13,14,15,214.5,361.0,1.3,29.5,556.0,330.84,237.62
2016,8,13,14,30,27.0,334.0,1.3,29.0,358.0,257.1,188.51
2016,8,13,14,45,55.0,354.5,1.3,29.0,400.5,270.53,197.73
2016,8,13,15,0,83.0,375.0,1.3,29.0,443.0,278.46,202.36
2016,8,13,15,15,54.0,325.5,1.3,29.0,368.5,235.3,172.15
2016,8,13,15,30,25.0,276.0,1.3,29.0,294.0,211.18,156.28
2016,8,13,15,45,12.5,188.0,1.3,29.0,197.0,148.53,115.16
2016,8,13,16,0,0.0,100.0,1.3,29.0,100.0,82.95,62.73
2016,8,13,16,15,0.0,79.5,1.3,28.5,79.5,66.09,49.31
2016,8,13,16,30,0.0,59.0,1.3,28.0,59.0,48.94,35.38
2016,8,13,16,45,0.0,63.0,1.3,28.0,63.0,52.24,38.3
2016,8,13,17,0,0.0,67.0,1.3,28.0,67.0,55.55,41.23
2016,8,13,17,15,0.0,58.0,1.25,27.5,58.0,48.03,35.14
2016,8,13,17,30,0.0,49.0,1.2,27.0,49.0,40.52,28.97
2016,8,13,17,45,0.0,40.0,1.15,27.0,40.0,33.04,22.65
2016,8,13,18,0,0.0,31.0,1.1,27.0,31.0,25.57,16.25
2016,8,13,18,15,0.0,23.0,1.05,26.5,23.0,18.94,10.51
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,12.33,4.72
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,7.39,0.15
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.46,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,5.5,4.6,24.0,5.5,4.51,0.0
2016,8,14,6,30,0.0,11.0,4.7,24.0,11.0,9.04,1.21
2016,8,14,6,45,0.0,21.0,4.85,24.5,21.0,17.29,8.34
2016,8,14,7,0,0.0,31.0,5.0,25.0,31.0,25.57,15.33
2016,8,14,7,15,0.0,43.0,5.15,25.0,43.0,35.54,23.67
2016,8,14,7,30,0.0,55.0,5.3,25.0,55.0,45.52,31.93
2016,8,14,7,45,17.0,106.5,5.45,25.5,114.0,111.75,86.55
2016,8,14,8,0,34.0,158.0,5.6,26.0,173.0,199.93,157.37
2016,8,14,8,15,81.0,191.0,5.75,26.0,232.0,281.33,222.77
2016,8,14,8,30,128.0,224.0,5.9,26.0,291.0,384.02,302.99
2016,8,14,8,45,110.0,247.0,6.05,26.5,308.5,367.24,287.68
2016,8,14,9,0,92.0,270.0,6.2,27.0,326.0,370.31,287.76
2016,8,14,9,15,128.0,297.5,6.15,27.0,382.5,454.19,351.15
2016,8,14,9,30,164.0,325.0,6.1,27.0,439.0,515.13,396.25
2016,8,14,9,45,139.5,345.5,6.1,27.0,447.0,505.54,386.9
2016,8,14,10,0,115.0,366.0,6.1,27.0,455.0,495.09,377.23
2016,8,14,10,15,201.0,379.0,5.95,27.0,543.0,585.32,444.98
2016,8,14,10,30,287.0,392.0,5.8,27.0,631.0,690.94,521.43
2016,8,14,10,45,150.5,327.5,5.7,27.0,453.0,464.37,353.07
2016,8,14,11,0,14.0,263.0,5.6,27.0,275.0,239.15,180.13
2016,8,14,11,15,108.0,364.0,5.45,27.0,463.5,442.08,334.74
2016,8,14,11,30,202.0,465.0,5.3,27.0,652.0,608.11,455.4
2016,8,14,11,45,181.0,474.0,5.15,27.0,643.5,582.52,434.92
2016,8,14,12,0,160.0,483.0,5.0,27.0,635.0,557.18,415.42
2016,8,14,12,15,204.0,482.0,4.8,27.0,676.5,573.88,427.41
2016,8,14,12,30,248.0,481.0,4.6,27.0,718.0,588.37,437.27
2016,8,14,12,45,174.0,478.0,4.45,27.0,644.0,512.46,380.91
2016,8,14,13,0,100.0,475.0,4.3,27.0,570.0,446.93,332.25
2016,8,14,13,15,69.0,437.0,4.1,27.0,502.5,388.03,288.94
2016,8,14,13,30,38.0,399.0,3.9,27.0,435.0,333.79,248.86
2016,8,14,13,45,81.5,425.0,3.7,27.0,499.5,365.24,271.75
2016,8,14,14,0,125.0,451.0,3.5,27.0,564.0,380.68,281.9
2016,8,14,14,15,129.0,437.5,3.35,27.0,551.5,357.66,264.07
2016,8,14,14,30,133.0,424.0,3.2,27.0,539.0,334.54,246.12
2016,8,14,14,45,122.5,404.0,3.1,27.0,506.5,304.01,223.19
2016,8,14,15,0,112.0,384.0,3.0,27.0,474.0,288.43,211.77
2016,8,14,15,15,147.5,365.0,3.0,27.0,477.5,254.71,185.55
2016,8,14,15,30,183.0,346.0,3.0,27.0,481.0,230.24,168.51
2016,8,14,15,45,91.5,218.5,3.0,27.0,286.0,148.63,116.66
2016,8,14,16,0,0.0,91.0,3.0,27.0,91.0,75.75,57.46
2016,8,14,16,15,36.5,165.0,3.0,26.5,185.5,124.75,98.3
2016,8,14,16,30,73.0,239.0,3.0,26.0,280.0,168.03,134.32
2016,8,14,16,45,58.5,211.0,3.0,26.0,242.0,150.73,120.53
2016,8,14,17,0,44.0,183.0,3.0,26.0,204.0,132.91,106.27
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.5,117.34,93.88
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,101.39,80.94
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,85.66,67.76
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,71.22,55.4
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,54.13,40.61
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,36.91,25.46
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,22.04,11.56
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,6.83,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,0.5,2.45,22.0,0.5,0.43,0.0
2016,8,15,6,30,0.0,1.0,2.5,22.0,1.0,0.82,0.0
2016,8,15,6,45,0.0,2.0,2.6,22.0,2.0,1.64,0.0
2016,8,15,7,0,0.0,3.0,2.7,22.0,3.0,2.46,0.0
2016,8,15,7,15,0.0,4.0,2.75,22.0,4.0,3.28,0.0
2016,8,15,7,30,0.0,5.0,2.8,22.0,5.0,4.11,0.0
2016,8,15,7,45,0.0,54.0,2.85,22.5,54.0,44.69,31.56
2016,8,15,8,0,0.0,103.0,2.9,23.0,103.0,89.55,68.17
2016,8,15,8,15,0.0,88.0,2.9,23.0,88.0,73.64,54.91
2016,8,15,8,30,0.0,73.0,2.9,23.0,73.0,60.59,44.08
2016,8,15,8,45,0.0,59.5,2.95,23.5,59.5,49.35,34.7
2016,8,15,9,0,0.0,46.0,3.0,24.0,46.0,38.14,25.41
2016,8,15,9,15,1.5,108.5,2.9,24.0,109.5,92.65,69.2
2016,8,15,9,30,3.0,171.0,2.8,24.0,173.0,150.91,115.05
2016,8,15,9,45,13.5,229.5,2.75,24.0,240.5,215.59,165.36
2016,8,15,10,0,24.0,288.0,2.7,24.0,308.0,280.28,214.56
2016,8,15,10,15,17.5,263.0,2.6,24.0,277.5,247.58,188.8
2016,8,15,10,30,11.0,238.0,2.5,24.0,247.0,216.51,164.55
2016,8,15,10,45,5.5,180.5,2.45,24.5,185.0,158.9,119.62
2016,8,15,11,0,0.0,123.0,2.4,25.0,123.0,103.56,76.17
2016,8,15,11,15,4.5,158.5,2.3,25.0,163.0,138.02,103.09
2016,8,15,11,30,9.0,194.0,2.2,25.0,203.0,172.05,129.24
2016,8,15,11,45,4.5,153.5,2.15,25.0,158.0,133.02,98.9
2016,8,15,12,0,0.0,113.0,2.1,25.0,113.0,94.84,69.13
2016,8,15,12,15,5.0,163.0,2.05,25.0,168.0,140.53,104.71
2016,8,15,12,30,10.0,213.0,2.0,25.0,223.0,185.25,138.92
2016,8,15,12,45,7.0,183.0,2.0,25.0,190.0,157.31,117.39
2016,8,15,13,0,4.0,153.0,2.0,25.0,157.0,129.94,96.34
2016,8,15,13,15,10.5,230.5,1.95,25.0,241.0,196.11,147.11
2016,8,15,13,30,17.0,308.0,1.9,25.0,325.0,259.19,194.38
2016,8,15,13,45,16.5,298.5,1.9,25.0,314.5,248.93,186.52
2016,8,15,14,0,16.0,289.0,1.9,25.0,304.0,238.85,179.05
2016,8,15,14,15,12.0,242.0,1.9,25.0,253.0,199.39,149.43
2016,8,15,14,30,8.0,195.0,1.9,25.0,202.0,160.63,120.12
2016,8,15,14,45,11.5,228.0,1.9,25.0,238.0,184.95,138.85
2016,8,15,15,0,15.0,261.0,1.9,25.0,274.0,207.11,155.75
2016,8,15,15,15,17.5,261.5,1.9,25.0,275.5,204.6,154.0
2016,8,15,15,30,20.0,262.0,1.9,25.0,277.0,201.29,152.01
2016,8,15,15,45,13.0,227.0,1.95,25.0,237.0,174.97,138.76
2016,8,15,16,0,6.0,192.0,2.0,25.0,197.0,150.38,119.27
2016,8,15,16,15,4.5,179.0,1.95,24.5,182.5,140.56,111.89
2016,8,15,16,30,3.0,166.0,1.9,24.0,168.0,130.63,104.31
2016,8,15,16,45,1.5,143.5,1.9,24.0,144.5,113.99,90.86
2016,8,15,17,0,0.0,121.0,1.9,24.0,121.0,97.1,77.07
2016,8,15,17,15,0.0,104.5,1.85,24.0,104.5,84.36,66.6
2016,8,15,17,30,0.0,88.0,1.8,24.0,88.0,71.5,55.88
2016,8,15,17,45,0.0,72.0,1.75,24.0,72.0,58.9,45.19
2016,8,15,18,0,0.0,56.0,1.7,24.0,56.0,46.2,34.23
2016,8,15,18,15,0.0,41.0,1.65,23.5,41.0,33.9,23.5
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,21.45,12.51
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,12.35,3.86
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.41,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,3.5,2.55,22.0,3.5,2.99,0.0
2016,8,16,6,30,0.0,7.0,2.6,22.0,7.0,5.74,0.0
2016,8,16,6,45,0.0,13.5,2.65,22.0,13.5,11.09,3.4
2016,8,16,7,0,0.0,20.0,2.7,22.0,20.0,16.46,8.02
2016,8,16,7,15,0.0,27.5,2.75,22.0,27.5,22.67,13.3
2016,8,16,7,30,0.0,35.0,2.8,22.0,35.0,28.89,18.52
2016,8,16,7,45,52.5,102.5,2.85,22.5,124.5,151.27,121.32
2016,8,16,8,0,105.0,170.0,2.9,23.0,214.0,303.56,243.24
2016,8,16,8,15,52.5,121.0,2.85,23.0,143.0,168.18,133.38
2016,8,16,8,30,0.0,72.0,2.8,23.0,72.0,59.75,43.33
2016,8,16,8,45,0.0,108.5,2.8,23.5,108.5,91.71,68.98
2016,8,16,9,0,0.0,145.0,2.8,24.0,145.0,125.28,95.33
2016,8,16,9,15,15.0,206.5,2.7,24.5,217.0,198.7,153.0
2016,8,16,9,30,30.0,268.0,2.6,25.0,289.0,293.55,225.15
2016,8,16,9,45,34.0,291.5,2.55,25.5,317.0,318.23,242.39
2016,8,16,10,0,38.0,315.0,2.5,26.0,345.0,342.18,259.07
2016,8,16,10,15,80.0,359.5,2.35,26.0,425.0,424.89,320.2
2016,8,16,10,30,122.0,404.0,2.2,26.0,505.0,523.64,390.47
2016,8,16,10,45,150.0,422.0,2.1,26.0,551.0,558.31,413.92
2016,8,16,11,0,178.0,440.0,2.0,26.0,597.0,590.43,435.59
2016,8,16,11,15,125.5,438.5,1.9,26.0,550.5,528.31,389.65
2016,8,16,11,30,73.0,437.0,1.8,26.0,504.0,456.36,337.11
2016,8,16,11,45,54.0,416.0,1.7,26.5,466.0,412.56,304.69
2016,8,16,12,0,35.0,395.0,1.6,27.0,428.0,371.05,273.71
2016,8,16,12,15,60.5,431.0,1.55,27.0,489.0,414.49,305.12
2016,8,16,12,30,86.0,467.0,1.5,27.0,550.0,453.79,332.58
2016,8,16,12,45,45.5,313.0,1.5,27.0,357.0,291.1,215.5
2016,8,16,13,0,5.0,159.0,1.5,27.0,164.0,135.48,99.43
2016,8,16,13,15,23.0,281.0,1.55,27.0,303.0,241.42,179.7
2016,8,16,13,30,41.0,403.0,1.6,27.0,442.0,337.88,249.93
2016,8,16,13,45,72.0,422.5,1.7,27.0,489.0,358.28,264.18
2016,8,16,14,0,103.0,442.0,1.8,27.0,536.0,373.77,274.76
2016,8,16,14,15,56.5,329.5,1.85,27.0,381.0,270.02,199.57
2016,8,16,14,30,10.0,217.0,1.9,27.0,226.0,177.96,132.11
2016,8,16,14,45,44.0,293.0,2.0,27.0,328.5,228.01,169.06
2016,8,16,15,0,78.0,369.0,2.1,27.0,431.0,272.57,200.94
2016,8,16,15,15,47.0,309.0,2.2,26.5,346.0,223.82,166.41
2016,8,16,15,30,16.0,249.0,2.3,26.0,261.0,192.27,144.79
2016,8,16,15,45,20.0,244.5,2.4,26.0,258.5,186.46,147.65
2016,8,16,16,0,24.0,240.0,2.5,26.0,256.0,182.34,144.8
2016,8,16,16,15,36.5,233.0,2.5,26.0,255.0,165.52,131.64
2016,8,16,16,30,49.0,226.0,2.5,26.0,254.0,160.41,127.96
2016,8,16,16,45,28.5,190.0,2.55,26.0,206.0,138.22,110.22
2016,8,16,17,0,8.0,154.0,2.6,26.0,158.0,119.99,95.56
2016,8,16,17,15,4.0,134.5,2.45,25.5,136.5,105.31,83.82
2016,8,16,17,30,0.0,115.0,2.3,25.0,115.0,90.52,71.76
2016,8,16,17,45,0.0,94.0,2.2,25.0,94.0,74.61,58.36
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,58.54,44.59
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,43.38,31.42
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,28.05,17.94
2016,8,16,18,45,0.0,20.0,1.7,24.0,20.0,16.51,6.73
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,5.12,0.0
2016,8,16,19,15,0.0,3.0,1.55,24.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,94.0,15.5,2.3,23.0,24.0,80.35,0.0
2016,8,17,6,30,188.0,31.0,2.4,23.0,48.0,229.37,167.33
2016,8,17,6,45,293.5,43.5,2.5,23.5,92.0,331.04,263.28
2016,8,17,7,0,399.0,56.0,2.6,24.0,136.0,448.83,359.45
2016,8,17,7,15,231.5,87.0,2.7,24.0,137.0,330.54,267.36
2016,8,17,7,30,64.0,118.0,2.8,24.0,138.0,189.38,151.11
2016,8,17,7,45,74.5,143.0,2.95,24.5,170.5,226.27,180.66
2016,8,17,8,0,85.0,168.0,3.1,25.0,203.0,262.71,208.73
2016,8,17,8,15,55.5,179.5,3.15,25.0,204.0,242.27,190.74
2016,8,17,8,30,26.0,191.0,3.2,25.0,205.0,203.01,158.1
2016,8,17,8,45,48.5,226.0,3.25,25.5,254.5,280.48,218.22
2016,8,17,9,0,71.0,261.0,3.3,26.0,304.0,338.74,261.95
2016,8,17,9,15,161.0,287.0,3.3,26.0,395.5,475.24,365.59
2016,8,17,9,30,251.0,313.0,3.3,26.0,487.0,611.02,464.37
2016,8,17,9,45,248.5,336.0,3.3,26.5,517.5,625.91,471.62
2016,8,17,10,0,246.0,359.0,3.3,27.0,548.0,638.85,478.18
2016,8,17,10,15,167.5,376.0,3.3,27.0,507.5,548.64,411.07
2016,8,17,10,30,89.0,393.0,3.3,27.0,467.0,461.2,345.42
2016,8,17,10,45,115.5,415.5,3.3,27.5,515.5,518.74,386.3
2016,8,17,11,0,142.0,438.0,3.3,28.0,564.0,554.77,410.75
2016,8,17,11,15,140.5,450.0,3.3,28.0,577.0,552.55,408.28
2016,8,17,11,30,139.0,462.0,3.3,28.0,590.0,549.28,405.3
2016,8,17,11,45,131.5,468.5,3.3,28.5,591.5,534.94,393.72
2016,8,17,12,0,124.0,475.0,3.3,29.0,593.0,520.24,382.01
2016,8,17,12,15,137.0,480.5,3.3,29.0,611.0,520.06,381.81
2016,8,17,12,30,150.0,486.0,3.3,29.0,629.0,518.0,380.15
2016,8,17,12,45,162.0,485.0,3.3,29.0,639.5,508.33,373.08
2016,8,17,13,0,174.0,484.0,3.3,29.0,650.0,497.22,364.88
2016,8,17,13,15,118.0,459.0,3.25,29.0,571.0,428.18,314.79
2016,8,17,13,30,62.0,434.0,3.2,29.0,492.0,371.18,273.38
2016,8,17,13,45,35.0,313.0,3.2,29.0,345.5,262.16,193.86
2016,8,17,14,0,8.0,192.0,3.2,29.0,199.0,160.43,118.11
2016,8,17,14,15,8.0,196.5,3.15,29.0,203.5,162.86,120.17
2016,8,17,14,30,8.0,201.0,3.1,29.0,208.0,165.12,121.97
2016,8,17,14,45,62.0,291.0,3.1,29.0,340.5,230.74,169.66
2016,8,17,15,0,116.0,381.0,3.1,29.0,473.0,272.43,198.33
2016,8,17,15,15,59.0,271.0,3.05,28.5,318.0,202.51,148.98
2016,8,17,15,30,2.0,161.0,3.0,28.0,163.0,129.73,96.25
2016,8,17,15,45,1.0,127.0,2.95,28.0,128.0,103.81,80.04
2016,8,17,16,0,0.0,93.0,2.9,28.0,93.0,77.42,58.65
2016,8,17,16,15,0.0,73.0,2.8,27.5,73.0,60.65,45.09
2016,8,17,16,30,0.0,53.0,2.7,27.0,53.0,43.93,31.38
2016,8,17,16,45,0.0,50.0,2.65,27.0,50.0,41.41,29.39
2016,8,17,17,0,0.0,47.0,2.6,27.0,47.0,38.89,27.39
2016,8,17,17,15,0.0,40.5,2.45,26.5,40.5,33.47,22.96
2016,8,17,17,30,0.0,34.0,2.3,26.0,34.0,28.06,18.46
2016,8,17,17,45,0.0,28.0,2.15,26.0,28.0,23.08,14.22
2016,8,17,18,0,0.0,22.0,2.0,26.0,22.0,18.11,9.91
2016,8,17,18,15,0.0,16.0,1.9,25.5,16.0,13.16,5.58
2016,8,17,18,30,0.0,10.0,1.8,25.0,10.0,8.21,1.22
2016,8,17,18,45,0.0,5.5,1.75,24.5,5.5,4.51,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.85,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.0,1.3,23.0,6.0,5.12,0.0
2016,8,18,6,30,0.0,12.0,1.4,23.0,12.0,9.87,1.64
2016,8,18,6,45,0.0,23.5,1.55,23.0,23.5,19.37,10.08
2016,8,18,7,0,0.0,35.0,1.7,23.0,35.0,28.9,18.24
2016,8,18,7,15,0.0,48.0,1.75,23.5,48.0,39.71,27.3
2016,8,18,7,30,0.0,61.0,1.8,24.0,61.0,50.53,36.22
2016,8,18,7,45,0.0,76.5,1.9,24.5,76.5,64.5,47.52
2016,8,18,8,0,0.0,92.0,2.0,25.0,92.0,78.58,58.69
2016,8,18,8,15,25.5,149.0,2.05,25.0,162.0,175.13,136.79
2016,8,18,8,30,51.0,206.0,2.1,25.0,232.0,265.03,207.04
2016,8,18,8,45,73.0,236.5,2.2,25.5,278.5,317.96,246.78
2016,8,18,9,0,95.0,267.0,2.3,26.0,325.0,370.24,285.26
2016,8,18,9,15,194.5,285.5,2.3,26.0,416.0,507.24,387.79
2016,8,18,9,30,294.0,304.0,2.3,26.0,507.0,643.94,485.29
2016,8,18,9,45,188.5,328.0,2.3,26.0,461.5,535.06,403.22
2016,8,18,10,0,83.0,352.0,2.3,26.0,416.0,427.05,321.61
2016,8,18,10,15,57.0,341.0,2.25,26.0,385.5,382.72,288.19
2016,8,18,10,30,31.0,330.0,2.2,26.0,355.0,340.31,255.71
2016,8,18,10,45,125.5,382.5,2.15,26.5,491.5,494.9,369.44
2016,8,18,11,0,220.0,435.0,2.1,27.0,628.0,623.96,459.13
2016,8,18,11,15,174.5,447.5,2.05,27.0,603.0,580.55,426.07
2016,8,18,11,30,129.0,460.0,2.0,27.0,578.0,538.42,395.05
2016,8,18,11,45,97.5,452.0,1.95,27.0,542.0,481.22,353.99
2016,8,18,12,0,66.0,444.0,1.9,27.0,506.0,438.57,322.91
2016,8,18,12,15,141.0,463.0,1.85,27.0,597.5,508.1,373.25
2016,8,18,12,30,216.0,482.0,1.8,27.0,689.0,561.74,410.58
2016,8,18,12,45,211.5,481.5,1.8,27.0,683.5,538.43,393.38
2016,8,18,13,0,207.0,481.0,1.8,27.0,678.0,515.05,376.55
2016,8,18,13,15,247.5,466.5,1.75,27.0,699.0,502.96,367.66
2016,8,18,13,30,288.0,452.0,1.7,27.0,720.0,489.8,357.34
2016,8,18,13,45,286.5,442.0,1.7,27.0,704.0,456.11,332.23
2016,8,18,14,0,285.0,432.0,1.7,27.0,688.0,422.83,307.09
2016,8,18,14,15,147.0,324.0,1.7,27.0,456.0,289.88,212.09
2016,8,18,14,30,9.0,216.0,1.7,27.0,224.0,176.77,131.12
2016,8,18,14,45,177.5,283.5,1.75,27.0,424.5,231.15,166.39
2016,8,18,15,0,346.0,351.0,1.8,27.0,625.0,282.82,197.26
2016,8,18,15,15,300.5,341.0,1.85,27.0,570.5,243.23,170.5
2016,8,18,15,30,255.0,331.0,1.9,27.0,516.0,209.27,151.48
2016,8,18,15,45,127.5,173.0,1.95,27.0,265.5,122.79,95.63
2016,8,18,16,0,0.0,15.0,2.0,27.0,15.0,12.42,4.77
2016,8,18,16,15,47.0,127.0,2.0,26.5,153.0,99.45,77.57
2016,8,18,16,30,94.0,239.0,2.0,26.0,291.0,167.87,134.12
2016,8,18,16,45,47.0,153.0,2.05,26.0,179.0,115.91,91.74
2016,8,18,17,0,0.0,67.0,2.1,26.0,67.0,55.55,41.59
2016,8,18,17,15,0.0,57.5,2.0,25.5,57.5,47.61,35.14
2016,8,18,17,30,0.0,48.0,1.9,25.0,48.0,39.69,28.54
2016,8,18,17,45,0.0,39.0,1.85,25.0,39.0,32.21,22.15
2016,8,18,18,0,0.0,30.0,1.8,25.0,30.0,24.74,15.67
2016,8,18,18,15,0.0,22.0,1.85,24.5,22.0,18.12,9.86
2016,8,18,18,30,0.0,14.0,1.9,24.0,14.0,11.51,4.0
2016,8,18,18,45,0.0,8.0,1.95,24.0,8.0,6.57,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,48.0,16.5,2.0,23.5,21.0,48.32,0.0
2016,8,19,6,30,96.0,33.0,2.2,24.0,42.0,147.78,103.34
2016,8,19,6,45,200.0,50.5,2.4,24.5,85.0,269.29,212.25
2016,8,19,7,0,304.0,68.0,2.6,25.0,128.0,382.12,305.85
2016,8,19,7,15,375.5,80.0,2.8,25.0,178.5,465.57,373.65
2016,8,19,7,30,447.0,92.0,3.0,25.0,229.0,552.79,441.01
2016,8,19,7,45,324.0,128.5,3.2,25.5,238.5,474.41,378.66
2016,8,19,8,0,201.0,165.0,3.4,26.0,248.0,388.21,308.37
2016,8,19,8,15,423.0,140.0,3.5,26.0,346.0,611.35,480.92
2016,8,19,8,30,645.0,115.0,3.6,26.0,444.0,812.62,624.02
2016,8,19,8,45,682.0,115.0,3.7,26.5,497.0,853.83,648.42
2016,8,19,9,0,719.0,115.0,3.8,27.0,550.0,892.74,671.99
2016,8,19,9,15,737.5,119.0,3.8,27.5,596.5,909.5,679.73
2016,8,19,9,30,756.0,123.0,3.8,28.0,643.0,929.42,689.79
2016,8,19,9,45,779.5,121.0,3.8,28.5,687.0,944.11,696.36
2016,8,19,10,0,803.0,119.0,3.8,29.0,731.0,955.24,700.68
2016,8,19,10,15,518.5,259.0,3.75,29.0,662.0,810.19,598.83
2016,8,19,10,30,234.0,399.0,3.7,29.0,593.0,626.57,463.54
2016,8,19,10,45,538.0,261.0,3.7,29.0,728.0,799.09,591.26
2016,8,19,11,0,842.0,123.0,3.7,29.0,863.0,911.77,667.86
2016,8,19,11,15,507.0,293.0,3.65,29.0,742.0,760.3,559.64
2016,8,19,11,30,172.0,463.0,3.6,29.0,621.0,578.27,424.59
2016,8,19,11,45,248.0,457.5,3.6,29.5,689.0,631.18,462.58
2016,8,19,12,0,324.0,452.0,3.6,30.0,757.0,666.49,486.58
2016,8,19,12,15,274.5,466.0,3.55,30.0,726.0,616.08,449.78
2016,8,19,12,30,225.0,480.0,3.5,30.0,695.0,565.98,413.54
2016,8,19,12,45,200.0,481.5,3.45,30.0,672.0,530.09,387.54
2016,8,19,13,0,175.0,483.0,3.4,30.0,649.0,495.97,362.66
2016,8,19,13,15,212.0,472.0,3.35,30.0,671.0,490.4,358.43
2016,8,19,13,30,249.0,461.0,3.3,30.0,693.0,474.86,346.54
2016,8,19,13,45,260.5,448.0,3.25,30.0,686.0,447.09,325.46
2016,8,19,14,0,272.0,435.0,3.2,30.0,679.0,418.47,303.34
2016,8,19,14,15,267.0,421.5,3.1,30.0,655.0,382.83,275.94
2016,8,19,14,30,262.0,408.0,3.0,30.0,631.0,348.17,249.1
2016,8,19,14,45,281.0,385.5,2.95,30.0,615.5,314.94,222.62
2016,8,19,15,0,300.0,363.0,2.9,30.0,600.0,280.17,195.42
2016,8,19,15,15,515.0,252.5,2.7,29.5,634.0,205.35,132.8
2016,8,19,15,30,730.0,142.0,2.5,29.0,668.0,111.34,66.16
2016,8,19,15,45,562.0,196.5,2.4,29.0,585.5,117.83,91.08
2016,8,19,16,0,394.0,251.0,2.3,29.0,503.0,160.73,125.95
2016,8,19,16,15,522.0,187.0,2.15,28.5,491.5,119.2,92.87
2016,8,19,16,30,650.0,123.0,2.0,28.0,480.0,82.44,63.2
2016,8,19,16,45,625.5,114.5,1.9,28.0,429.0,78.88,60.53
2016,8,19,17,0,601.0,106.0,1.8,28.0,378.0,75.03,57.56
2016,8,19,17,15,558.5,99.0,1.7,27.5,325.0,71.81,55.19
2016,8,19,17,30,516.0,92.0,1.6,27.0,272.0,68.47,52.65
2016,8,19,17,45,461.0,81.5,1.55,27.0,220.5,60.44,45.91
2016,8,19,18,0,406.0,71.0,1.5,27.0,169.0,53.29,39.72
2016,8,19,18,15,317.0,58.0,1.55,26.5,122.0,43.93,31.51
2016,8,19,18,30,228.0,45.0,1.6,26.0,75.0,34.4,22.82
2016,8,19,18,45,114.0,27.0,1.7,26.0,42.0,21.19,8.27
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,2.99,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,5.74,0.0
2016,8,20,6,45,0.0,14.5,2.0,24.0,14.5,11.92,3.97
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,18.11,9.26
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,25.57,15.55
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,33.04,21.78
2016,8,20,7,45,0.0,54.5,2.3,24.5,54.5,45.1,31.63
2016,8,20,8,0,0.0,69.0,2.4,25.0,69.0,57.2,41.34
2016,8,20,8,15,0.0,59.5,2.5,25.0,59.5,49.29,34.73
2016,8,20,8,30,0.0,50.0,2.6,25.0,50.0,41.41,28.18
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,56.85,40.47
2016,8,20,9,0,0.0,87.0,2.9,26.0,87.0,72.35,52.63
2016,8,20,9,15,0.0,104.0,2.9,26.0,104.0,87.14,64.19
2016,8,20,9,30,0.0,121.0,2.9,26.0,121.0,102.17,75.86
2016,8,20,9,45,1.5,143.0,2.95,26.0,144.5,123.18,92.18
2016,8,20,10,0,3.0,165.0,3.0,26.0,168.0,144.09,108.3
2016,8,20,10,15,6.0,188.5,2.95,26.0,194.0,167.68,126.4
2016,8,20,10,30,9.0,212.0,2.9,26.0,220.0,190.98,144.11
2016,8,20,10,45,8.5,202.5,2.9,26.5,210.0,181.14,136.01
2016,8,20,11,0,8.0,193.0,2.9,27.0,200.0,171.57,128.24
2016,8,20,11,15,10.0,219.0,2.85,27.0,228.0,195.31,146.21
2016,8,20,11,30,12.0,245.0,2.8,27.0,256.0,218.57,163.62
2016,8,20,11,45,13.5,264.0,2.8,27.0,276.5,234.83,175.67
2016,8,20,12,0,15.0,283.0,2.8,27.0,297.0,250.59,187.31
2016,8,20,12,15,26.5,344.0,2.7,27.0,369.5,313.85,234.2
2016,8,20,12,30,38.0,405.0,2.6,27.0,442.0,367.19,272.84
2016,8,20,12,45,30.5,377.0,2.55,27.0,406.5,332.23,246.9
2016,8,20,13,0,23.0,349.0,2.5,27.0,371.0,300.49,223.53
2016,8,20,13,15,17.0,286.0,2.45,27.0,302.0,243.92,181.66
2016,8,20,13,30,11.0,223.0,2.4,27.0,233.0,188.7,140.32
2016,8,20,13,45,11.5,235.0,2.35,27.0,245.5,196.9,146.64
2016,8,20,14,0,12.0,247.0,2.3,27.0,258.0,204.69,152.52
2016,8,20,14,15,8.0,205.5,2.15,27.0,213.0,169.67,126.06
2016,8,20,14,30,4.0,164.0,2.0,27.0,168.0,135.24,99.98
2016,8,20,14,45,10.5,215.5,1.95,27.0,224.5,175.0,130.37
2016,8,20,15,0,17.0,267.0,1.9,27.0,281.0,210.85,157.39
2016,8,20,15,15,13.5,243.5,1.75,26.5,254.5,190.94,142.92
2016,8,20,15,30,10.0,220.0,1.6,26.0,228.0,171.73,129.14
2016,8,20,15,45,5.0,138.0,1.45,26.0,142.0,112.09,87.3
2016,8,20,16,0,0.0,56.0,1.3,26.0,56.0,46.49,33.41
2016,8,20,16,15,0.0,62.0,1.15,25.5,62.0,51.46,37.84
2016,8,20,16,30,0.0,68.0,1.0,25.0,68.0,56.43,42.25
2016,8,20,16,45,123.0,124.0,0.85,25.0,179.0,93.02,73.14
2016,8,20,17,0,246.0,180.0,0.7,25.0,290.0,122.83,98.13
2016,8,20,17,15,337.5,145.5,0.6,25.0,274.5,103.59,82.31
2016,8,20,17,30,429.0,111.0,0.5,25.0,259.0,79.47,62.29
2016,8,20,17,45,358.5,99.0,0.4,25.0,207.5,71.81,55.89
2016,8,20,18,0,288.0,87.0,0.3,25.0,156.0,63.94,49.05
2016,8,20,18,15,207.5,68.5,0.35,24.5,111.0,51.71,38.33
2016,8,20,18,30,127.0,50.0,0.4,24.0,66.0,38.01,25.97
2016,8,20,18,45,63.5,25.0,0.45,24.0,33.0,19.59,6.39
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
