Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,4.69,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,9.04,0.81
2016,8,21,6,45,0.0,21.5,2.6,21.0,21.5,17.71,8.78
2016,8,21,7,0,0.0,32.0,2.6,21.0,32.0,26.41,16.31
2016,8,21,7,15,0.0,45.0,2.55,21.0,45.0,37.21,25.51
2016,8,21,7,30,0.0,58.0,2.5,21.0,58.0,48.03,34.61
2016,8,21,7,45,0.0,66.5,2.5,21.5,66.5,55.12,40.36
2016,8,21,8,0,0.0,75.0,2.5,22.0,75.0,62.22,46.01
2016,8,21,8,15,0.0,110.0,2.55,22.5,110.0,95.19,72.66
2016,8,21,8,30,0.0,145.0,2.6,23.0,145.0,128.72,99.21
2016,8,21,8,45,0.0,145.0,2.65,23.5,145.0,126.75,97.02
2016,8,21,9,0,0.0,145.0,2.7,24.0,145.0,125.43,95.44
2016,8,21,9,15,0.0,142.5,2.6,24.0,142.5,122.21,92.57
2016,8,21,9,30,0.0,140.0,2.5,24.0,140.0,119.35,90.03
2016,8,21,9,45,8.5,200.0,2.45,24.5,206.5,182.68,139.46
2016,8,21,10,0,17.0,260.0,2.4,25.0,273.0,246.43,187.82
2016,8,21,10,15,37.5,314.5,2.1,25.0,345.0,335.94,254.79
2016,8,21,10,30,58.0,369.0,1.8,25.0,417.0,406.19,305.36
2016,8,21,10,45,44.0,359.5,1.5,25.5,397.0,376.71,281.35
2016,8,21,11,0,30.0,350.0,1.2,26.0,377.0,348.59,259.0
2016,8,21,11,15,24.0,330.5,0.95,26.0,352.5,319.57,237.04
2016,8,21,11,30,18.0,311.0,0.7,26.0,328.0,281.3,208.34
2016,8,21,11,45,22.5,339.0,0.45,26.0,360.5,307.01,226.29
2016,8,21,12,0,27.0,367.0,0.2,26.0,393.0,339.53,248.04
2016,8,21,12,15,31.5,383.0,0.5,26.0,413.0,350.7,257.02
2016,8,21,12,30,36.0,399.0,0.8,26.0,433.0,360.62,265.13
2016,8,21,12,45,54.0,424.5,1.1,26.5,475.5,385.84,283.62
2016,8,21,13,0,72.0,450.0,1.4,27.0,518.0,407.83,299.4
2016,8,21,13,15,161.0,454.0,1.55,26.5,604.0,447.11,328.57
2016,8,21,13,30,250.0,458.0,1.7,26.0,690.0,471.67,346.17
2016,8,21,13,45,214.0,452.5,1.9,26.0,647.5,434.83,319.27
2016,8,21,14,0,178.0,447.0,2.1,26.0,605.0,395.52,290.82
2016,8,21,14,15,156.5,431.0,2.2,26.0,567.5,358.88,263.87
2016,8,21,14,30,135.0,415.0,2.3,26.0,530.0,325.17,239.07
2016,8,21,14,45,86.0,369.0,2.45,26.0,441.0,283.09,209.35
2016,8,21,15,0,37.0,323.0,2.6,26.0,352.0,236.55,176.69
2016,8,21,15,15,36.0,304.5,2.6,25.5,331.5,217.99,163.6
2016,8,21,15,30,35.0,286.0,2.6,25.0,311.0,199.88,151.21
2016,8,21,15,45,21.0,238.5,2.65,25.0,253.0,182.2,145.0
2016,8,21,16,0,7.0,191.0,2.7,25.0,195.0,149.36,118.74
2016,8,21,16,15,12.5,192.5,2.65,25.0,199.5,149.42,119.23
2016,8,21,16,30,18.0,194.0,2.6,25.0,204.0,149.1,119.38
2016,8,21,16,45,10.0,168.0,2.55,25.0,174.0,130.36,104.3
2016,8,21,17,0,2.0,142.0,2.5,25.0,144.0,111.36,88.84
2016,8,21,17,15,1.0,122.5,2.35,24.5,123.5,96.64,76.94
2016,8,21,17,30,0.0,103.0,2.2,24.0,103.0,81.8,64.69
2016,8,21,17,45,0.0,83.0,2.1,24.0,83.0,66.47,51.65
2016,8,21,18,0,0.0,63.0,2.0,24.0,63.0,51.0,38.25
2016,8,21,18,15,0.0,45.0,1.9,23.5,45.0,36.83,25.82
2016,8,21,18,30,0.0,27.0,1.8,23.0,27.0,22.3,12.92
2016,8,21,18,45,0.0,13.5,1.7,23.0,13.5,11.12,0.47
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.5,0.5,0.43,0.0
2016,8,22,6,30,0.0,1.0,1.9,23.0,1.0,0.82,0.0
2016,8,22,6,45,0.0,2.5,2.1,23.5,2.5,2.05,0.0
2016,8,22,7,0,0.0,4.0,2.3,24.0,4.0,3.28,0.0
2016,8,22,7,15,0.0,5.5,2.35,24.0,5.5,4.52,0.0
2016,8,22,7,30,0.0,7.0,2.4,24.0,7.0,5.75,0.0
2016,8,22,7,45,0.0,9.0,2.45,24.5,9.0,7.41,0.49
2016,8,22,8,0,0.0,11.0,2.5,25.0,11.0,9.06,1.83
2016,8,22,8,15,0.0,67.0,2.6,25.5,67.0,55.55,39.78
2016,8,22,8,30,0.0,123.0,2.7,26.0,123.0,106.62,80.51
2016,8,22,8,45,5.0,159.0,2.85,26.5,162.5,145.73,111.12
2016,8,22,9,0,10.0,195.0,3.0,27.0,202.0,184.86,141.16
2016,8,22,9,15,57.5,254.5,3.05,27.0,294.0,311.83,239.57
2016,8,22,9,30,105.0,314.0,3.1,27.0,386.0,421.54,321.58
2016,8,22,9,45,108.5,336.5,3.2,27.5,415.0,443.0,335.42
2016,8,22,10,0,112.0,359.0,3.3,28.0,444.0,463.52,348.82
2016,8,22,10,15,202.5,371.5,3.35,28.0,534.5,577.35,432.08
2016,8,22,10,30,293.0,384.0,3.4,28.0,625.0,685.58,508.46
2016,8,22,10,45,337.5,382.5,3.45,28.0,670.0,711.58,526.11
2016,8,22,11,0,382.0,381.0,3.5,28.0,715.0,734.41,541.92
2016,8,22,11,15,351.0,406.0,3.5,28.0,719.0,711.26,523.96
2016,8,22,11,30,320.0,431.0,3.5,28.0,723.0,687.06,505.63
2016,8,22,11,45,205.5,445.0,3.55,28.5,634.0,573.66,422.99
2016,8,22,12,0,91.0,459.0,3.6,29.0,545.0,470.68,346.77
2016,8,22,12,15,134.0,470.5,3.6,29.0,597.5,507.35,373.73
2016,8,22,12,30,177.0,482.0,3.6,29.0,650.0,531.55,390.93
2016,8,22,12,45,166.5,480.5,3.6,29.0,637.5,505.18,371.5
2016,8,22,13,0,156.0,479.0,3.6,29.0,625.0,479.47,352.68
2016,8,22,13,15,233.5,459.5,3.6,29.0,676.5,491.42,361.25
2016,8,22,13,30,311.0,440.0,3.6,29.0,728.0,489.65,358.97
2016,8,22,13,45,580.5,281.5,3.6,29.0,802.5,467.98,340.91
2016,8,22,14,0,850.0,123.0,3.6,29.0,877.0,433.76,309.34
2016,8,22,14,15,608.5,248.0,3.6,29.0,779.5,374.26,264.28
2016,8,22,14,30,367.0,373.0,3.6,29.0,682.0,354.08,251.73
2016,8,22,14,45,348.0,361.5,3.6,29.0,645.0,312.84,219.79
2016,8,22,15,0,329.0,350.0,3.6,29.0,608.0,274.07,190.92
2016,8,22,15,15,279.0,340.0,3.6,29.0,550.5,235.4,165.69
2016,8,22,15,30,229.0,330.0,3.6,29.0,493.0,216.58,158.7
2016,8,22,15,45,490.0,220.0,3.6,29.0,538.5,132.46,102.97
2016,8,22,16,0,751.0,110.0,3.6,29.0,584.0,79.13,59.87
2016,8,22,16,15,729.0,106.0,3.4,29.0,534.0,78.03,59.21
2016,8,22,16,30,707.0,102.0,3.2,29.0,484.0,70.07,52.84
2016,8,22,16,45,372.5,135.5,3.05,29.0,335.0,90.29,69.83
2016,8,22,17,0,38.0,169.0,2.9,29.0,186.0,123.8,97.76
2016,8,22,17,15,294.0,126.0,2.7,28.5,227.5,90.97,70.98
2016,8,22,17,30,550.0,83.0,2.5,28.0,269.0,62.29,47.24
2016,8,22,17,45,484.5,74.5,2.35,27.5,216.0,57.11,42.99
2016,8,22,18,0,419.0,66.0,2.2,27.0,163.0,51.83,38.43
2016,8,22,18,15,324.5,53.5,2.25,26.5,116.0,40.77,28.73
2016,8,22,18,30,230.0,41.0,2.3,26.0,69.0,31.49,20.13
2016,8,22,18,45,115.0,20.5,2.35,26.0,34.5,15.9,1.58
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.0,15.0,3.7,24.0,19.5,53.35,0.0
2016,8,23,6,30,114.0,30.0,3.8,24.0,39.0,153.91,101.09
2016,8,23,6,45,220.0,46.5,3.9,24.5,82.0,279.72,220.58
2016,8,23,7,0,326.0,63.0,4.0,25.0,125.0,393.23,315.99
2016,8,23,7,15,400.0,74.5,4.2,25.0,176.5,478.64,385.82
2016,8,23,7,30,474.0,86.0,4.4,25.0,228.0,567.98,455.61
2016,8,23,7,45,532.5,92.5,4.6,25.5,283.0,648.61,515.41
2016,8,23,8,0,591.0,99.0,4.8,26.0,338.0,722.42,568.08
2016,8,23,8,15,626.5,105.0,4.9,26.0,391.5,773.18,603.27
2016,8,23,8,30,662.0,111.0,5.0,26.0,445.0,822.34,636.74
2016,8,23,8,45,408.0,190.0,5.1,26.5,403.0,659.53,513.02
2016,8,23,9,0,154.0,269.0,5.2,27.0,361.0,453.75,351.35
2016,8,23,9,15,464.0,194.0,5.2,27.5,504.5,715.93,551.65
2016,8,23,9,30,774.0,119.0,5.2,28.0,648.0,939.72,706.6
2016,8,23,9,45,797.0,117.5,5.2,28.5,692.5,954.06,711.82
2016,8,23,10,0,820.0,116.0,5.2,29.0,737.0,964.76,715.92
2016,8,23,10,15,830.5,118.0,5.2,29.0,773.5,951.44,705.42
2016,8,23,10,30,841.0,120.0,5.2,29.0,810.0,946.69,701.05
2016,8,23,10,45,853.5,119.0,5.25,29.5,841.0,937.1,692.44
2016,8,23,11,0,866.0,118.0,5.3,30.0,872.0,923.81,681.52
2016,8,23,11,15,871.0,119.0,5.25,30.0,894.5,901.99,665.79
2016,8,23,11,30,876.0,120.0,5.2,30.0,917.0,876.77,647.91
2016,8,23,11,45,879.0,121.0,5.2,30.5,931.0,846.57,625.71
2016,8,23,12,0,882.0,122.0,5.2,31.0,945.0,813.33,601.54
2016,8,23,12,15,883.0,122.5,5.2,31.0,951.0,775.29,575.31
2016,8,23,12,30,884.0,123.0,5.2,31.0,957.0,734.75,545.83
2016,8,23,12,45,884.0,122.5,5.2,31.0,954.5,690.47,512.74
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,644.22,477.51
2016,8,23,13,15,882.0,121.5,5.15,31.0,941.0,595.05,439.17
2016,8,23,13,30,880.0,121.0,5.1,31.0,930.0,544.46,398.82
2016,8,23,13,45,875.5,120.0,5.1,31.0,910.5,491.14,355.51
2016,8,23,14,0,871.0,119.0,5.1,31.0,891.0,437.03,310.46
2016,8,23,14,15,864.5,117.5,5.05,31.0,864.0,381.32,263.21
2016,8,23,14,30,858.0,116.0,5.0,31.0,837.0,325.46,215.38
2016,8,23,14,45,842.0,118.5,4.95,31.0,801.0,270.04,168.83
2016,8,23,15,0,826.0,121.0,4.9,31.0,765.0,207.19,119.47
2016,8,23,15,15,813.5,118.5,4.8,31.0,724.0,151.0,81.6
2016,8,23,15,30,801.0,116.0,4.7,31.0,683.0,96.36,58.37
2016,8,23,15,45,780.0,114.5,4.65,31.0,636.0,80.73,60.54
2016,8,23,16,0,759.0,113.0,4.6,31.0,589.0,81.43,61.32
2016,8,23,16,15,736.5,109.0,4.35,30.5,538.5,80.4,60.81
2016,8,23,16,30,714.0,105.0,4.1,30.0,488.0,72.26,54.44
2016,8,23,16,45,678.5,101.5,3.9,30.0,434.0,71.36,53.92
2016,8,23,17,0,643.0,98.0,3.7,30.0,380.0,70.47,53.39
2016,8,23,17,15,599.5,91.0,3.4,29.0,325.0,66.93,50.85
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,63.27,48.1
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.5,58.1,43.83
2016,8,23,18,0,422.0,67.0,2.6,27.0,163.0,50.69,37.45
2016,8,23,18,15,324.0,54.0,2.55,26.5,115.0,41.17,29.02
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,31.5,20.01
2016,8,23,18,45,113.0,20.5,2.5,26.0,33.5,15.91,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.0,13.0,2.75,23.0,21.5,88.58,0.0
2016,8,24,6,30,218.0,26.0,3.0,23.0,43.0,241.64,157.9
2016,8,24,6,45,339.5,37.5,3.3,23.5,89.0,364.27,287.63
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,490.47,391.95
2016,8,24,7,15,531.0,56.5,3.75,24.5,189.0,574.15,458.58
2016,8,24,7,30,601.0,64.0,3.9,25.0,243.0,660.3,523.55
2016,8,24,7,45,656.0,67.0,4.1,25.5,300.0,727.88,571.99
2016,8,24,8,0,711.0,70.0,4.3,26.0,357.0,791.05,615.42
2016,8,24,8,15,741.5,74.0,4.3,26.5,412.0,837.0,644.48
2016,8,24,8,30,772.0,78.0,4.3,27.0,467.0,880.95,671.41
2016,8,24,8,45,797.5,80.0,4.35,27.5,520.0,914.94,691.14
2016,8,24,9,0,823.0,82.0,4.4,28.0,573.0,934.91,701.13
2016,8,24,9,15,839.0,84.5,4.4,28.0,621.0,954.22,711.92
2016,8,24,9,30,855.0,87.0,4.4,28.0,669.0,970.16,720.52
2016,8,24,9,45,867.5,88.5,4.4,28.5,712.0,977.87,722.31
2016,8,24,10,0,880.0,90.0,4.4,29.0,755.0,981.92,721.87
2016,8,24,10,15,888.5,91.5,4.4,29.0,791.5,978.28,717.98
2016,8,24,10,30,897.0,93.0,4.4,29.0,828.0,970.85,711.82
2016,8,24,10,45,903.0,94.5,4.4,29.5,857.5,957.25,700.36
2016,8,24,11,0,909.0,96.0,4.4,30.0,887.0,939.93,686.66
2016,8,24,11,15,913.0,97.0,4.35,30.0,908.5,916.64,670.3
2016,8,24,11,30,917.0,98.0,4.3,30.0,930.0,889.85,651.75
2016,8,24,11,45,911.0,104.0,4.3,30.5,941.5,856.0,627.47
2016,8,24,12,0,905.0,110.0,4.3,31.0,953.0,819.28,601.35
2016,8,24,12,15,905.5,110.0,4.25,31.0,958.0,779.77,574.35
2016,8,24,12,30,906.0,110.0,4.2,31.0,963.0,737.75,544.38
2016,8,24,12,45,903.0,111.5,4.2,31.0,959.0,692.3,510.8
2016,8,24,13,0,900.0,113.0,4.2,31.0,955.0,644.99,475.14
2016,8,24,13,15,897.5,112.0,4.15,31.0,943.5,594.46,436.21
2016,8,24,13,30,895.0,111.0,4.1,31.0,932.0,542.53,395.23
2016,8,24,13,45,888.5,111.5,4.1,31.0,911.5,488.64,351.75
2016,8,24,14,0,882.0,112.0,4.1,31.0,891.0,434.1,306.62
2016,8,24,14,15,875.5,110.5,4.05,31.0,863.5,377.79,259.14
2016,8,24,14,30,869.0,109.0,4.0,31.0,836.0,321.32,211.03
2016,8,24,14,45,848.0,114.0,3.95,31.0,798.5,265.84,164.83
2016,8,24,15,0,827.0,119.0,3.9,31.0,761.0,212.09,122.95
2016,8,24,15,15,814.5,116.5,3.85,30.5,720.5,147.04,79.16
2016,8,24,15,30,802.0,114.0,3.8,30.0,680.0,92.35,57.25
2016,8,24,15,45,782.5,112.0,3.75,30.0,633.0,79.32,59.65
2016,8,24,16,0,763.0,110.0,3.7,30.0,586.0,79.64,60.11
2016,8,24,16,15,740.5,106.0,3.5,29.5,535.0,78.52,59.52
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,70.51,53.23
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,68.56,51.83
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,66.52,50.33
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.5,63.16,47.79
2016,8,24,17,30,570.0,79.0,2.3,28.0,268.0,59.68,45.07
2016,8,24,17,45,501.0,71.5,2.05,27.5,214.0,55.12,41.3
2016,8,24,18,0,432.0,64.0,1.8,27.0,160.0,50.54,37.3
2016,8,24,18,15,336.0,51.0,1.75,26.5,112.5,39.05,27.2
2016,8,24,18,30,240.0,38.0,1.7,26.0,65.0,29.32,18.09
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.5,14.78,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.0,13.0,1.4,22.5,21.0,85.69,0.0
2016,8,25,6,30,210.0,26.0,1.6,23.0,42.0,234.12,147.97
2016,8,25,6,45,317.5,39.5,1.8,23.5,87.0,348.88,273.54
2016,8,25,7,0,425.0,53.0,2.0,24.0,132.0,465.2,369.11
2016,8,25,7,15,496.0,61.5,2.1,24.0,185.0,550.39,436.74
2016,8,25,7,30,567.0,70.0,2.2,24.0,238.0,637.89,502.73
2016,8,25,7,45,614.0,77.0,2.3,24.5,293.5,703.04,548.51
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,768.03,592.36
2016,8,25,8,15,693.5,89.0,2.4,25.0,403.5,815.62,623.11
2016,8,25,8,30,726.0,94.0,2.4,25.0,458.0,855.64,648.03
2016,8,25,8,45,752.0,97.0,2.4,25.5,510.5,890.86,668.0
2016,8,25,9,0,778.0,100.0,2.4,26.0,563.0,923.29,685.81
2016,8,25,9,15,795.0,103.0,2.35,26.5,610.5,943.62,694.99
2016,8,25,9,30,812.0,106.0,2.3,27.0,658.0,960.58,702.05
2016,8,25,9,45,828.0,107.0,2.25,27.5,701.5,958.67,696.98
2016,8,25,10,0,844.0,108.0,2.2,28.0,745.0,965.33,697.81
2016,8,25,10,15,853.5,110.0,2.15,28.0,781.0,963.0,694.33
2016,8,25,10,30,863.0,112.0,2.1,28.0,817.0,956.97,688.74
2016,8,25,10,45,871.0,112.5,2.05,28.5,846.5,944.23,677.73
2016,8,25,11,0,879.0,113.0,2.0,29.0,876.0,927.85,664.65
2016,8,25,11,15,883.0,114.0,1.95,29.0,897.5,904.76,648.8
2016,8,25,11,30,887.0,115.0,1.9,29.0,919.0,878.27,630.93
2016,8,25,11,45,891.5,114.5,1.9,29.5,933.0,847.57,609.68
2016,8,25,12,0,896.0,114.0,1.9,30.0,947.0,813.76,586.47
2016,8,25,12,15,896.5,114.5,1.9,30.0,952.0,774.84,561.06
2016,8,25,12,30,897.0,115.0,1.9,30.0,957.0,733.41,532.46
2016,8,25,12,45,896.0,114.5,1.9,30.0,953.5,687.89,499.98
2016,8,25,13,0,895.0,114.0,1.9,30.0,950.0,640.45,465.34
2016,8,25,13,15,892.5,113.5,1.9,30.0,938.0,590.44,427.93
2016,8,25,13,30,890.0,113.0,1.9,30.0,926.0,539.02,388.37
2016,8,25,13,45,886.0,111.5,1.9,30.0,906.5,484.99,345.71
2016,8,25,14,0,882.0,110.0,1.9,30.0,887.0,430.13,301.12
2016,8,25,14,15,875.0,108.5,1.9,30.0,859.0,373.62,254.25
2016,8,25,14,30,868.0,107.0,1.9,30.0,831.0,317.0,206.67
2016,8,25,14,45,847.0,112.0,1.95,30.0,793.5,261.61,161.11
2016,8,25,15,0,826.0,117.0,2.0,30.0,756.0,207.95,119.85
2016,8,25,15,15,485.0,223.5,2.0,30.0,593.5,174.67,112.27
2016,8,25,15,30,144.0,330.0,2.0,30.0,431.0,210.11,155.06
2016,8,25,15,45,178.5,304.0,2.0,30.0,421.0,195.09,152.16
2016,8,25,16,0,213.0,278.0,2.0,30.0,411.0,182.7,142.85
2016,8,25,16,15,186.5,254.5,1.9,29.5,363.5,169.8,133.3
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,156.37,123.23
2016,8,25,16,45,175.5,204.0,1.75,29.0,287.5,141.16,111.36
2016,8,25,17,0,191.0,177.0,1.7,29.0,259.0,125.24,98.77
2016,8,25,17,15,380.0,126.5,1.55,28.5,260.5,88.43,68.82
2016,8,25,17,30,569.0,76.0,1.4,28.0,262.0,57.5,43.2
2016,8,25,17,45,505.0,68.0,1.3,27.5,209.0,52.48,39.06
2016,8,25,18,0,441.0,60.0,1.2,27.0,156.0,47.39,34.61
2016,8,25,18,15,345.0,47.5,1.2,26.5,109.0,38.17,26.43
2016,8,25,18,30,249.0,35.0,1.2,26.0,62.0,27.1,16.15
2016,8,25,18,45,124.5,17.5,1.2,25.5,31.0,13.64,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,52.0,13.5,0.7,23.0,17.5,48.44,0.0
2016,8,26,6,30,104.0,27.0,0.8,23.0,35.0,138.53,82.77
2016,8,26,6,45,204.0,44.5,0.9,23.5,76.5,264.57,206.18
2016,8,26,7,0,304.0,62.0,1.0,24.0,118.0,373.73,296.33
2016,8,26,7,15,376.5,74.5,1.0,24.5,168.5,458.24,362.67
2016,8,26,7,30,449.0,87.0,1.0,25.0,219.0,546.61,427.8
2016,8,26,7,45,500.0,96.5,1.05,25.5,272.5,613.74,474.64
2016,8,26,8,0,551.0,106.0,1.1,26.0,326.0,691.79,527.22
2016,8,26,8,15,587.5,113.0,1.0,26.0,379.0,743.98,559.36
2016,8,26,8,30,624.0,120.0,0.9,26.0,432.0,794.61,589.43
2016,8,26,8,45,326.5,173.5,0.85,26.5,338.5,534.26,404.28
2016,8,26,9,0,29.0,227.0,0.8,27.0,245.0,257.43,194.01
2016,8,26,9,15,157.5,263.5,0.7,27.0,369.5,443.81,334.9
2016,8,26,9,30,286.0,300.0,0.6,27.0,494.0,629.38,462.38
2016,8,26,9,45,519.0,223.0,0.5,27.5,603.0,789.4,567.66
2016,8,26,10,0,752.0,146.0,0.4,28.0,712.0,927.33,648.84
2016,8,26,10,15,608.0,230.5,0.45,28.0,702.5,869.07,609.81
2016,8,26,10,30,464.0,315.0,0.5,28.0,693.0,793.87,559.25
2016,8,26,10,45,470.5,328.5,0.6,28.5,724.5,795.77,560.77
2016,8,26,11,0,477.0,342.0,0.7,29.0,756.0,794.61,559.34
2016,8,26,11,15,427.5,372.0,0.8,29.0,749.5,755.53,533.7
2016,8,26,11,30,378.0,402.0,0.9,29.0,743.0,706.99,502.15
2016,8,26,11,45,603.0,275.5,1.0,29.0,830.5,767.07,547.27
2016,8,26,12,0,828.0,149.0,1.1,29.0,918.0,787.93,564.71
2016,8,26,12,15,632.5,273.5,1.2,29.0,863.0,721.0,516.76
2016,8,26,12,30,437.0,398.0,1.3,29.0,808.0,647.69,464.63
2016,8,26,12,45,632.5,274.0,1.4,29.0,865.0,645.39,466.51
2016,8,26,13,0,828.0,150.0,1.5,29.0,922.0,624.19,453.31
2016,8,26,13,15,825.5,149.5,1.55,29.0,910.5,578.35,419.08
2016,8,26,13,30,823.0,149.0,1.6,29.0,899.0,528.15,380.91
2016,8,26,13,45,818.0,147.5,1.7,29.0,880.0,475.1,339.65
2016,8,26,14,0,813.0,146.0,1.8,29.0,861.0,421.54,296.62
2016,8,26,14,15,806.0,144.0,1.9,29.0,833.5,366.67,251.45
2016,8,26,14,30,799.0,142.0,2.0,29.0,806.0,311.94,205.71
2016,8,26,14,45,793.5,137.0,2.1,29.0,773.0,255.87,159.42
2016,8,26,15,0,788.0,132.0,2.2,29.0,740.0,200.22,116.2
2016,8,26,15,15,775.0,129.0,2.25,29.0,699.5,145.8,81.18
2016,8,26,15,30,762.0,126.0,2.3,29.0,659.0,93.06,70.83
2016,8,26,15,45,555.5,188.5,2.35,29.0,563.0,116.89,90.48
2016,8,26,16,0,349.0,251.0,2.4,29.0,467.0,160.69,126.15
2016,8,26,16,15,289.5,237.5,2.35,28.5,406.0,153.74,121.12
2016,8,26,16,30,230.0,224.0,2.3,28.0,345.0,153.71,121.78
2016,8,26,16,45,255.5,194.5,2.25,28.0,315.0,131.05,103.68
2016,8,26,17,0,281.0,165.0,2.2,28.0,285.0,114.58,90.51
2016,8,26,17,15,263.0,143.0,2.1,27.5,242.5,101.26,79.9
2016,8,26,17,30,245.0,121.0,2.0,27.0,200.0,87.34,68.57
2016,8,26,17,45,215.0,99.5,1.9,26.5,159.0,73.08,56.64
2016,8,26,18,0,185.0,78.0,1.8,26.0,118.0,58.31,43.96
2016,8,26,18,15,137.0,57.0,1.8,25.5,81.5,43.29,30.77
2016,8,26,18,30,89.0,36.0,1.8,25.0,45.0,27.86,16.62
2016,8,26,18,45,44.5,18.0,1.85,25.0,22.5,14.22,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.0,12.5,0.6,22.5,17.5,58.2,0.0
2016,8,27,6,30,134.0,25.0,0.7,23.0,35.0,172.33,99.59
2016,8,27,6,45,236.0,41.5,0.8,23.5,77.0,284.83,221.51
2016,8,27,7,0,338.0,58.0,0.9,24.0,119.0,395.61,312.77
2016,8,27,7,15,409.5,69.0,0.9,24.0,170.0,478.27,377.56
2016,8,27,7,30,481.0,80.0,0.9,24.0,221.0,572.92,447.69
2016,8,27,7,45,486.5,97.0,0.9,24.5,265.5,601.77,466.35
2016,8,27,8,0,492.0,114.0,0.9,25.0,310.0,636.65,488.73
2016,8,27,8,15,437.0,148.0,0.75,25.5,341.0,632.79,480.85
2016,8,27,8,30,382.0,182.0,0.6,26.0,372.0,600.68,453.04
2016,8,27,8,45,543.0,151.0,0.45,26.5,454.0,744.25,548.19
2016,8,27,9,0,704.0,120.0,0.3,27.0,536.0,878.59,626.92
2016,8,27,9,15,723.5,124.5,0.4,27.0,583.5,902.2,639.54
2016,8,27,9,30,743.0,129.0,0.5,27.0,631.0,916.22,648.08
2016,8,27,9,45,754.0,134.0,0.6,27.5,672.0,925.65,652.79
2016,8,27,10,0,765.0,139.0,0.7,28.0,713.0,931.5,655.47
2016,8,27,10,15,776.5,141.5,0.8,28.0,749.5,931.51,655.98
2016,8,27,10,30,788.0,144.0,0.9,28.0,786.0,927.85,654.38
2016,8,27,10,45,793.5,147.5,1.05,28.5,814.5,915.84,647.22
2016,8,27,11,0,799.0,151.0,1.2,29.0,843.0,900.27,637.8
2016,8,27,11,15,805.0,152.5,1.3,29.0,864.5,879.67,625.69
2016,8,27,11,30,811.0,154.0,1.4,29.0,886.0,855.68,611.36
2016,8,27,11,45,817.5,153.0,1.5,29.0,900.0,826.47,593.56
2016,8,27,12,0,824.0,152.0,1.6,29.0,914.0,794.16,573.58
2016,8,27,12,15,825.0,152.0,1.65,29.0,919.5,755.66,547.73
2016,8,27,12,30,826.0,152.0,1.7,29.0,925.0,714.78,519.5
2016,8,27,12,45,824.0,153.0,1.8,29.0,921.5,670.58,488.58
2016,8,27,13,0,822.0,154.0,1.9,29.0,918.0,624.65,455.5
2016,8,27,13,15,819.0,153.0,1.95,29.0,906.5,575.13,418.63
2016,8,27,13,30,816.0,152.0,2.0,29.0,895.0,524.51,379.8
2016,8,27,13,45,808.5,152.5,2.05,29.0,874.5,472.06,338.42
2016,8,27,14,0,801.0,153.0,2.1,29.0,854.0,419.34,295.61
2016,8,27,14,15,793.5,151.0,2.1,29.0,827.0,364.84,250.41
2016,8,27,14,30,786.0,149.0,2.1,29.0,800.0,310.57,204.91
2016,8,27,14,45,771.5,148.5,2.15,29.0,765.0,256.27,160.4
2016,8,27,15,0,757.0,148.0,2.2,29.0,730.0,203.44,120.0
2016,8,27,15,15,743.0,144.5,2.15,29.0,689.5,150.38,86.45
2016,8,27,15,30,729.0,141.0,2.1,29.0,649.0,90.0,68.34
2016,8,27,15,45,706.0,138.5,2.1,29.0,602.0,86.76,65.98
2016,8,27,16,0,683.0,136.0,2.1,29.0,555.0,87.56,66.85
2016,8,27,16,15,658.0,130.5,2.0,28.5,505.5,86.37,66.25
2016,8,27,16,30,633.0,125.0,1.9,28.0,456.0,85.07,65.55
2016,8,27,16,45,600.0,117.5,1.85,28.0,403.5,82.11,63.35
2016,8,27,17,0,567.0,110.0,1.8,28.0,351.0,78.96,60.96
2016,8,27,17,15,521.0,101.5,1.65,27.5,297.5,74.74,57.74
2016,8,27,17,30,475.0,93.0,1.5,27.0,244.0,68.16,52.42
2016,8,27,17,45,412.5,80.5,1.4,26.5,193.0,59.76,45.38
2016,8,27,18,0,350.0,68.0,1.3,26.0,142.0,51.12,37.87
2016,8,27,18,15,259.0,51.5,1.3,25.5,97.0,39.16,27.26
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,26.9,15.61
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,13.61,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.0,12.5,1.7,22.0,16.5,53.91,0.0
2016,8,28,6,30,122.0,25.0,1.9,22.0,33.0,162.66,89.81
2016,8,28,6,45,219.0,42.0,2.1,22.5,75.0,272.64,214.09
2016,8,28,7,0,316.0,59.0,2.3,23.0,117.0,379.1,304.51
2016,8,28,7,15,387.5,71.5,2.35,23.5,167.0,463.08,372.32
2016,8,28,7,30,459.0,84.0,2.4,24.0,217.0,550.81,439.36
2016,8,28,7,45,510.0,93.0,2.45,24.5,270.5,626.46,494.2
2016,8,28,8,0,561.0,102.0,2.5,25.0,324.0,695.46,541.92
2016,8,28,8,15,597.0,109.0,2.6,25.5,377.0,747.12,575.96
2016,8,28,8,30,633.0,116.0,2.7,26.0,430.0,797.22,608.11
2016,8,28,8,45,664.5,119.5,2.8,26.5,481.5,836.6,632.2
2016,8,28,9,0,696.0,123.0,2.9,27.0,533.0,873.55,654.36
2016,8,28,9,15,715.5,127.5,2.95,27.0,580.0,897.01,668.19
2016,8,28,9,30,735.0,132.0,3.0,27.0,627.0,917.31,680.06
2016,8,28,9,45,756.5,132.0,3.15,27.5,670.5,924.8,682.85
2016,8,28,10,0,778.0,132.0,3.3,28.0,714.0,935.45,687.96
2016,8,28,10,15,788.5,134.0,3.35,28.0,750.0,933.81,685.73
2016,8,28,10,30,799.0,136.0,3.4,28.0,786.0,928.52,681.35
2016,8,28,10,45,810.5,136.0,3.45,28.5,815.5,918.36,672.58
2016,8,28,11,0,822.0,136.0,3.5,29.0,845.0,893.25,654.09
2016,8,28,11,15,499.0,295.0,3.5,29.0,729.0,745.8,549.31
2016,8,28,11,30,176.0,454.0,3.5,29.0,613.0,569.41,418.65
2016,8,28,11,45,128.5,450.5,3.55,29.0,567.5,512.19,377.65
2016,8,28,12,0,81.0,447.0,3.6,29.0,522.0,450.5,332.58
2016,8,28,12,15,144.5,460.0,3.65,29.0,595.0,503.46,371.56
2016,8,28,12,30,208.0,473.0,3.7,29.0,668.0,542.16,399.28
2016,8,28,12,45,516.0,312.0,3.75,29.0,791.5,598.3,442.98
2016,8,28,13,0,824.0,151.0,3.8,29.0,915.0,621.22,460.42
2016,8,28,13,15,550.0,297.0,3.8,29.0,804.5,535.21,394.2
2016,8,28,13,30,276.0,443.0,3.8,29.0,694.0,467.9,343.31
2016,8,28,13,45,272.0,433.5,3.85,29.0,676.0,433.95,317.68
2016,8,28,14,0,268.0,424.0,3.9,29.0,658.0,400.65,292.02
2016,8,28,14,15,533.0,282.0,3.9,29.0,728.5,363.68,257.22
2016,8,28,14,30,798.0,140.0,3.9,29.0,799.0,305.01,201.49
2016,8,28,14,45,773.0,145.5,3.95,29.0,761.5,251.92,157.76
2016,8,28,15,0,748.0,151.0,4.0,29.0,724.0,201.48,119.48
2016,8,28,15,15,452.5,238.0,3.95,28.5,579.0,174.58,115.74
2016,8,28,15,30,157.0,325.0,3.9,28.0,434.0,205.03,161.7
2016,8,28,15,45,427.5,226.5,3.85,28.0,494.0,136.45,106.82
2016,8,28,16,0,698.0,128.0,3.8,28.0,554.0,83.02,63.43
2016,8,28,16,15,673.5,123.0,3.65,28.0,504.0,81.93,62.79
2016,8,28,16,30,649.0,118.0,3.5,28.0,454.0,80.73,62.03
2016,8,28,16,45,620.5,110.0,3.4,28.0,402.0,77.26,59.38
2016,8,28,17,0,592.0,102.0,3.3,28.0,350.0,73.55,56.49
2016,8,28,17,15,546.5,93.5,2.9,27.5,296.5,69.05,53.0
2016,8,28,17,30,501.0,85.0,2.5,27.0,243.0,64.36,49.24
2016,8,28,17,45,438.0,74.0,2.15,26.5,191.5,55.42,41.7
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,47.7,34.94
2016,8,28,18,15,280.0,48.0,1.65,25.5,95.5,36.69,25.13
2016,8,28,18,30,185.0,33.0,1.5,25.0,51.0,25.46,14.16
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.5,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.5,12.0,2.9,22.0,16.0,53.1,0.0
2016,8,29,6,30,121.0,24.0,3.1,22.0,32.0,159.14,82.7
2016,8,29,6,45,227.5,40.0,3.3,22.5,74.0,276.02,217.3
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,389.2,314.0
2016,8,29,7,15,167.0,55.5,3.65,23.5,85.5,226.98,185.0
2016,8,29,7,30,0.0,55.0,3.8,24.0,55.0,45.53,32.0
2016,8,29,7,45,26.0,104.5,3.95,24.5,115.0,131.42,103.3
2016,8,29,8,0,52.0,154.0,4.1,25.0,175.0,215.42,170.95
2016,8,29,8,15,358.5,128.0,4.2,25.0,303.0,531.5,424.8
2016,8,29,8,30,665.0,102.0,4.3,25.0,431.0,809.93,628.73
2016,8,29,8,45,700.0,103.0,4.4,25.5,483.5,849.67,652.08
2016,8,29,9,0,735.0,104.0,4.5,26.0,536.0,881.82,671.27
2016,8,29,9,15,413.5,204.5,4.55,26.5,451.5,674.44,518.26
2016,8,29,9,30,92.0,305.0,4.6,27.0,367.0,398.36,304.79
2016,8,29,9,45,107.0,330.0,4.65,27.5,407.0,434.08,331.09
2016,8,29,10,0,122.0,355.0,4.7,28.0,447.0,488.83,369.85
2016,8,29,10,15,114.5,372.5,4.7,28.0,462.0,491.14,370.11
2016,8,29,10,30,107.0,390.0,4.7,28.0,477.0,474.23,356.83
2016,8,29,10,45,139.0,409.5,4.75,28.5,527.0,532.12,398.1
2016,8,29,11,0,171.0,429.0,4.8,29.0,577.0,568.79,423.44
2016,8,29,11,15,511.0,276.0,4.8,29.0,732.5,737.16,550.6
2016,8,29,11,30,851.0,123.0,4.8,29.0,888.0,847.65,629.67
2016,8,29,11,45,463.0,282.5,4.8,29.0,699.5,653.5,487.95
2016,8,29,12,0,75.0,442.0,4.8,29.0,511.0,441.16,326.97
2016,8,29,12,15,154.0,455.0,4.8,29.0,598.0,505.75,375.4
2016,8,29,12,30,233.0,468.0,4.8,29.0,685.0,554.73,410.78
2016,8,29,12,45,261.5,459.5,4.85,29.0,702.5,545.82,404.01
2016,8,29,13,0,290.0,451.0,4.9,29.0,720.0,532.0,393.62
2016,8,29,13,15,167.5,424.0,4.9,29.0,579.5,423.87,314.18
2016,8,29,13,30,45.0,397.0,4.9,29.0,439.0,331.95,246.47
2016,8,29,13,45,451.5,255.0,4.9,29.0,649.0,384.36,282.44
2016,8,29,14,0,858.0,113.0,4.9,29.0,859.0,412.21,293.15
2016,8,29,14,15,851.0,111.5,4.9,29.0,831.5,356.78,245.37
2016,8,29,14,30,844.0,110.0,4.9,29.0,804.0,301.29,197.53
2016,8,29,14,45,831.5,109.5,4.9,29.0,769.0,245.47,150.78
2016,8,29,15,0,819.0,109.0,4.9,29.0,734.0,190.62,108.6
2016,8,29,15,15,429.5,195.5,4.8,28.5,522.0,146.69,95.6
2016,8,29,15,30,40.0,282.0,4.7,28.0,310.0,194.34,153.43
2016,8,29,15,45,399.0,190.5,4.65,28.0,435.0,115.68,90.02
2016,8,29,16,0,758.0,99.0,4.6,28.0,560.0,72.91,55.13
2016,8,29,16,15,382.0,132.5,4.4,27.5,364.5,85.92,66.28
2016,8,29,16,30,6.0,166.0,4.2,27.0,169.0,129.55,102.87
2016,8,29,16,45,3.0,132.5,4.05,27.0,134.0,105.33,83.07
2016,8,29,17,0,0.0,99.0,3.9,27.0,99.0,80.39,62.49
2016,8,29,17,15,284.5,84.0,3.55,26.5,172.5,59.33,45.0
2016,8,29,17,30,569.0,69.0,3.2,26.0,246.0,52.63,39.48
2016,8,29,17,45,506.0,60.5,2.85,25.5,194.0,47.01,34.7
2016,8,29,18,0,443.0,52.0,2.5,25.0,142.0,41.26,29.59
2016,8,29,18,15,341.0,40.5,2.35,24.5,96.0,32.64,21.78
2016,8,29,18,30,239.0,29.0,2.2,24.0,50.0,23.84,12.58
2016,8,29,18,45,119.5,14.5,2.05,24.0,25.0,12.38,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,69.5,11.5,2.15,22.5,16.0,59.01,0.0
2016,8,30,6,30,139.0,23.0,2.4,23.0,32.0,169.84,81.77
2016,8,30,6,45,245.5,38.0,2.65,23.5,73.5,286.76,224.24
2016,8,30,7,0,352.0,53.0,2.9,24.0,115.0,399.14,319.58
2016,8,30,7,15,424.5,63.5,2.95,24.0,166.0,489.71,393.16
2016,8,30,7,30,497.0,74.0,3.0,24.0,217.0,578.74,462.13
2016,8,30,7,45,547.0,81.5,3.05,24.5,270.5,645.31,510.37
2016,8,30,8,0,597.0,89.0,3.1,25.0,324.0,711.88,556.61
2016,8,30,8,15,353.0,150.0,3.15,25.5,294.5,553.8,435.26
2016,8,30,8,30,109.0,211.0,3.2,26.0,265.0,350.79,274.0
2016,8,30,8,45,206.0,228.0,3.25,26.5,344.0,460.85,359.15
2016,8,30,9,0,303.0,245.0,3.3,27.0,423.0,593.79,456.24
2016,8,30,9,15,531.0,181.0,3.35,27.0,524.5,763.4,580.73
2016,8,30,9,30,759.0,117.0,3.4,27.0,626.0,915.3,682.6
2016,8,30,9,45,508.0,232.0,3.5,27.5,582.5,785.19,588.11
2016,8,30,10,0,257.0,347.0,3.6,28.0,539.0,632.55,472.92
2016,8,30,10,15,276.5,350.0,3.65,28.0,566.0,643.2,480.83
2016,8,30,10,30,296.0,353.0,3.7,28.0,593.0,652.16,486.69
2016,8,30,10,45,278.0,385.0,3.75,28.0,616.5,653.38,485.75
2016,8,30,11,0,260.0,417.0,3.8,28.0,640.0,652.48,483.51
2016,8,30,11,15,147.5,394.5,3.8,28.0,522.0,501.67,373.86
2016,8,30,11,30,35.0,372.0,3.8,28.0,404.0,361.34,269.24
2016,8,30,11,45,96.0,419.5,3.85,28.5,507.5,447.3,332.83
2016,8,30,12,0,157.0,467.0,3.9,29.0,611.0,533.48,394.0
2016,8,30,12,15,90.5,409.5,3.9,29.0,493.5,414.89,307.47
2016,8,30,12,30,24.0,352.0,3.9,29.0,376.0,309.02,229.2
2016,8,30,12,45,25.0,354.5,3.95,29.0,379.0,308.76,229.23
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,305.46,226.75
2016,8,30,13,15,13.0,244.5,3.95,29.0,257.0,207.78,154.01
2016,8,30,13,30,0.0,132.0,3.9,29.0,132.0,109.57,79.52
2016,8,30,13,45,15.5,240.5,3.9,29.0,254.0,202.14,150.11
2016,8,30,14,0,31.0,349.0,3.9,29.0,376.0,276.91,205.63
2016,8,30,14,15,188.0,359.0,3.8,29.0,514.5,317.58,231.6
2016,8,30,14,30,345.0,369.0,3.7,29.0,653.0,334.42,237.33
2016,8,30,14,45,172.5,257.5,3.65,29.0,399.5,205.28,145.97
2016,8,30,15,0,0.0,146.0,3.6,29.0,146.0,119.06,87.54
2016,8,30,15,15,195.0,212.5,3.45,28.5,346.5,148.98,105.05
2016,8,30,15,30,390.0,279.0,3.3,28.0,547.0,173.32,136.31
2016,8,30,15,45,452.0,236.5,3.2,28.0,525.5,143.19,112.3
2016,8,30,16,0,514.0,194.0,3.1,28.0,504.0,122.73,96.02
2016,8,30,16,15,483.0,183.5,2.85,27.5,454.0,118.53,93.11
2016,8,30,16,30,452.0,173.0,2.6,27.0,404.0,114.05,89.93
2016,8,30,16,45,351.0,167.5,2.4,27.0,334.5,116.69,92.44
2016,8,30,17,0,250.0,162.0,2.2,27.0,265.0,112.5,89.27
2016,8,30,17,15,226.5,140.5,1.95,26.5,223.0,99.35,78.68
2016,8,30,17,30,203.0,119.0,1.7,26.0,181.0,85.64,67.41
2016,8,30,17,45,170.0,96.5,1.45,26.0,141.5,70.67,54.65
2016,8,30,18,0,137.0,74.0,1.2,26.0,102.0,56.28,42.09
2016,8,30,18,15,90.0,52.0,1.15,25.5,67.5,40.14,27.86
2016,8,30,18,30,43.0,30.0,1.1,25.0,33.0,23.72,11.93
2016,8,30,18,45,21.5,15.0,1.05,25.0,16.5,12.8,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
