Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,32.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,65.0,11.0,1.6,23.0,12.0,56.53,0.0
2016,9,20,6,45,207.0,26.0,1.85,24.0,50.0,234.55,154.37
2016,9,20,7,0,349.0,41.0,2.1,25.0,88.0,378.01,295.28
2016,9,20,7,15,438.0,51.0,2.0,25.5,139.0,474.31,373.99
2016,9,20,7,30,527.0,61.0,1.9,26.0,190.0,574.14,450.14
2016,9,20,7,45,588.5,66.5,1.85,27.0,245.5,646.21,500.81
2016,9,20,8,0,650.0,72.0,1.8,28.0,301.0,718.56,548.64
2016,9,20,8,15,687.5,77.5,1.7,28.5,355.5,768.47,579.19
2016,9,20,8,30,725.0,83.0,1.6,29.0,410.0,811.51,603.86
2016,9,20,8,45,753.0,86.0,1.5,29.5,462.0,845.82,621.86
2016,9,20,9,0,781.0,89.0,1.4,30.0,514.0,877.22,637.44
2016,9,20,9,15,800.0,92.0,1.45,30.5,561.5,896.84,647.05
2016,9,20,9,30,819.0,95.0,1.5,31.0,609.0,912.96,654.57
2016,9,20,9,45,833.0,98.0,1.55,31.5,651.0,910.2,650.24
2016,9,20,10,0,847.0,101.0,1.6,32.0,693.0,914.37,650.69
2016,9,20,10,15,857.0,102.5,1.65,32.0,728.5,909.39,646.74
2016,9,20,10,30,867.0,104.0,1.7,32.0,764.0,900.66,640.68
2016,9,20,10,45,874.0,105.5,1.8,32.5,792.0,885.5,629.95
2016,9,20,11,0,881.0,107.0,1.9,33.0,820.0,866.68,617.0
2016,9,20,11,15,886.0,108.0,1.9,33.0,840.0,842.1,600.75
2016,9,20,11,30,891.0,109.0,1.9,33.0,860.0,814.09,582.39
2016,9,20,11,45,893.5,110.0,1.95,33.5,872.0,780.86,559.9
2016,9,20,12,0,896.0,111.0,2.0,34.0,884.0,744.61,534.63
2016,9,20,12,15,896.5,111.0,2.0,34.0,887.0,703.3,505.41
2016,9,20,12,30,897.0,111.0,2.0,34.0,890.0,659.52,473.85
2016,9,20,12,45,895.5,111.0,2.0,34.5,884.0,612.29,438.21
2016,9,20,13,0,894.0,111.0,2.0,35.0,878.0,563.15,400.39
2016,9,20,13,15,890.5,110.5,2.0,35.0,864.0,510.98,360.22
2016,9,20,13,30,887.0,110.0,2.0,35.0,850.0,457.55,317.9
2016,9,20,13,45,881.0,108.5,2.05,35.0,827.0,401.44,272.62
2016,9,20,14,0,875.0,107.0,2.1,35.0,804.0,344.81,225.99
2016,9,20,14,15,867.0,105.5,2.05,35.0,773.5,287.37,178.61
2016,9,20,14,30,859.0,104.0,2.0,35.0,743.0,230.06,133.02
2016,9,20,14,45,830.0,110.0,2.0,35.0,702.0,166.54,88.69
2016,9,20,15,0,801.0,116.0,2.0,35.0,661.0,114.21,63.47
2016,9,20,15,15,784.5,112.5,2.0,34.5,617.0,80.84,59.73
2016,9,20,15,30,768.0,109.0,2.0,34.0,573.0,80.03,59.43
2016,9,20,15,45,745.5,105.0,2.0,34.0,524.5,78.71,58.56
2016,9,20,16,0,723.0,101.0,2.0,34.0,476.0,70.56,52.16
2016,9,20,16,15,692.0,96.0,1.9,33.5,423.5,68.48,50.79
2016,9,20,16,30,661.0,91.0,1.8,33.0,371.0,66.33,49.32
2016,9,20,16,45,617.0,84.5,1.7,33.0,316.5,62.87,46.62
2016,9,20,17,0,573.0,78.0,1.6,33.0,262.0,59.32,43.78
2016,9,20,17,15,508.5,69.0,1.45,32.0,208.5,53.53,39.13
2016,9,20,17,30,444.0,60.0,1.3,31.0,155.0,47.62,34.14
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,37.95,25.72
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,26.36,14.99
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,13.27,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.6,23.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.7,24.0,7.0,19.0,0.0
2016,9,21,6,45,108.5,29.0,0.8,24.5,42.0,148.6,93.11
2016,9,21,7,0,199.0,51.0,0.9,25.0,77.0,272.18,210.96
2016,9,21,7,15,279.0,69.0,0.95,25.5,125.5,363.17,285.99
2016,9,21,7,30,359.0,87.0,1.0,26.0,174.0,458.54,360.48
2016,9,21,7,45,427.0,98.0,1.1,26.5,227.5,536.85,418.85
2016,9,21,8,0,495.0,109.0,1.2,27.0,281.0,616.89,475.38
2016,9,21,8,15,322.0,150.0,1.2,27.5,269.5,493.53,381.43
2016,9,21,8,30,149.0,191.0,1.2,28.0,258.0,363.15,279.93
2016,9,21,8,45,136.0,215.5,1.25,28.5,282.5,375.33,287.65
2016,9,21,9,0,123.0,240.0,1.3,29.0,307.0,386.1,293.36
2016,9,21,9,15,161.0,263.0,1.35,29.5,359.0,442.22,333.4
2016,9,21,9,30,199.0,286.0,1.4,30.0,411.0,497.0,371.23
2016,9,21,9,45,189.5,308.5,1.45,30.5,433.5,504.67,374.09
2016,9,21,10,0,180.0,331.0,1.5,31.0,456.0,511.0,376.4
2016,9,21,10,15,175.5,350.0,1.55,31.0,477.5,516.87,379.41
2016,9,21,10,30,171.0,369.0,1.6,31.0,499.0,521.51,381.65
2016,9,21,10,45,496.0,257.0,1.65,31.5,653.0,713.76,518.78
2016,9,21,11,0,821.0,145.0,1.7,32.0,807.0,859.8,614.94
2016,9,21,11,15,827.0,146.5,1.8,32.0,827.5,836.39,598.75
2016,9,21,11,30,833.0,148.0,1.9,32.0,848.0,809.55,581.95
2016,9,21,11,45,854.5,137.5,2.0,32.5,864.0,773.0,557.39
2016,9,21,12,0,876.0,127.0,2.1,33.0,880.0,741.21,534.79
2016,9,21,12,15,876.5,127.5,2.2,33.0,883.0,700.69,506.44
2016,9,21,12,30,877.0,128.0,2.3,33.0,886.0,657.74,475.67
2016,9,21,12,45,877.5,126.5,2.4,33.5,881.0,610.98,440.45
2016,9,21,13,0,878.0,125.0,2.5,34.0,876.0,562.24,402.86
2016,9,21,13,15,875.0,124.0,2.55,34.0,861.5,510.44,362.63
2016,9,21,13,30,872.0,123.0,2.6,34.0,847.0,457.38,320.22
2016,9,21,13,45,867.0,121.5,2.65,34.0,824.5,402.2,275.12
2016,9,21,14,0,862.0,120.0,2.7,34.0,802.0,346.4,228.69
2016,9,21,14,15,853.5,118.0,2.75,34.0,772.0,289.03,181.22
2016,9,21,14,30,845.0,116.0,2.8,34.0,742.0,224.2,130.05
2016,9,21,14,45,835.0,113.0,2.85,34.0,704.5,165.74,88.9
2016,9,21,15,0,825.0,110.0,2.9,34.0,667.0,108.28,60.24
2016,9,21,15,15,809.0,107.0,2.9,33.5,623.5,77.87,57.67
2016,9,21,15,30,793.0,104.0,2.9,33.0,580.0,77.23,57.48
2016,9,21,15,45,773.0,99.5,2.9,33.0,531.0,75.43,56.22
2016,9,21,16,0,753.0,95.0,2.9,33.0,482.0,73.53,54.87
2016,9,21,16,15,723.5,90.5,2.8,32.5,429.0,65.31,48.44
2016,9,21,16,30,694.0,86.0,2.7,32.0,376.0,63.33,47.1
2016,9,21,16,45,653.5,79.5,2.6,31.5,321.5,59.71,44.34
2016,9,21,17,0,613.0,73.0,2.5,31.0,267.0,55.97,41.4
2016,9,21,17,15,550.0,64.5,2.2,30.0,212.5,50.38,36.84
2016,9,21,17,30,487.0,56.0,1.9,29.0,158.0,44.68,31.96
2016,9,21,17,45,387.5,44.0,1.65,28.0,109.0,35.69,24.03
2016,9,21,18,0,288.0,32.0,1.4,27.0,60.0,26.5,14.93
2016,9,21,18,15,144.0,16.0,1.4,26.5,30.0,13.66,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,60.0,9.0,1.1,21.0,10.0,51.03,0.0
2016,9,22,6,45,185.0,26.0,1.35,22.0,46.5,215.82,134.09
2016,9,22,7,0,310.0,43.0,1.6,23.0,83.0,346.85,272.13
2016,9,22,7,15,397.0,55.5,1.5,23.5,133.5,443.78,351.98
2016,9,22,7,30,484.0,68.0,1.4,24.0,184.0,543.79,428.75
2016,9,22,7,45,534.5,78.0,1.3,24.5,237.5,611.19,476.99
2016,9,22,8,0,585.0,88.0,1.2,25.0,291.0,678.34,522.17
2016,9,22,8,15,624.5,95.0,1.3,26.0,344.5,730.88,555.73
2016,9,22,8,30,664.0,102.0,1.4,27.0,398.0,781.69,586.98
2016,9,22,8,45,688.5,109.0,1.5,28.0,449.0,816.23,606.4
2016,9,22,9,0,713.0,116.0,1.6,29.0,500.0,847.95,623.7
2016,9,22,9,15,734.0,120.5,1.7,29.5,547.0,870.18,635.82
2016,9,22,9,30,755.0,125.0,1.8,30.0,594.0,889.05,645.82
2016,9,22,9,45,769.0,129.0,1.95,30.5,635.5,891.32,645.66
2016,9,22,10,0,783.0,133.0,2.1,31.0,677.0,896.18,647.42
2016,9,22,10,15,794.5,136.0,2.15,31.0,712.0,893.87,645.0
2016,9,22,10,30,806.0,139.0,2.2,31.0,747.0,887.74,640.34
2016,9,22,10,45,811.5,142.0,2.25,31.5,774.0,872.52,628.69
2016,9,22,11,0,817.0,145.0,2.3,32.0,801.0,853.72,614.94
2016,9,22,11,15,822.0,146.5,2.35,32.0,820.5,829.53,599.02
2016,9,22,11,30,827.0,148.0,2.4,32.0,840.0,802.0,580.96
2016,9,22,11,45,820.0,154.5,2.5,32.5,848.5,766.84,555.88
2016,9,22,12,0,813.0,161.0,2.6,33.0,857.0,729.23,528.51
2016,9,22,12,15,813.0,161.5,2.65,33.0,859.5,688.95,499.8
2016,9,22,12,30,813.0,162.0,2.7,33.0,862.0,646.43,468.87
2016,9,22,12,45,806.5,164.0,2.8,33.5,854.5,599.38,433.26
2016,9,22,13,0,800.0,166.0,2.9,34.0,847.0,551.09,395.92
2016,9,22,13,15,795.5,165.0,2.95,34.0,832.5,500.45,356.6
2016,9,22,13,30,791.0,164.0,3.0,34.0,818.0,448.97,315.54
2016,9,22,13,45,778.0,165.0,3.1,34.0,793.5,395.34,272.1
2016,9,22,14,0,765.0,166.0,3.2,34.0,769.0,342.25,228.39
2016,9,22,14,15,754.0,163.5,3.25,33.5,738.5,281.34,179.44
2016,9,22,14,30,743.0,161.0,3.3,33.0,708.0,226.8,136.75
2016,9,22,14,45,708.5,167.0,3.35,33.0,667.0,176.18,102.53
2016,9,22,15,0,674.0,173.0,3.4,33.0,626.0,129.62,81.39
2016,9,22,15,15,653.5,167.5,3.4,32.5,582.5,105.72,80.41
2016,9,22,15,30,633.0,162.0,3.4,32.0,539.0,105.16,80.4
2016,9,22,15,45,603.0,156.5,3.45,32.0,490.5,104.41,80.06
2016,9,22,16,0,573.0,151.0,3.5,32.0,442.0,102.31,78.64
2016,9,22,16,15,537.0,141.5,3.4,31.5,391.0,97.47,75.13
2016,9,22,16,30,501.0,132.0,3.3,31.0,340.0,92.43,71.39
2016,9,22,16,45,452.5,120.5,3.25,31.0,287.5,85.69,66.03
2016,9,22,17,0,404.0,109.0,3.2,31.0,235.0,78.71,60.33
2016,9,22,17,15,339.0,93.5,2.9,30.0,184.5,68.53,51.99
2016,9,22,17,30,274.0,78.0,2.6,29.0,134.0,58.02,43.05
2016,9,22,17,45,185.5,56.5,2.3,28.5,89.0,42.99,29.91
2016,9,22,18,0,97.0,35.0,2.0,28.0,44.0,27.02,14.8
2016,9,22,18,15,48.5,17.5,1.95,27.5,22.0,14.94,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,6,45,116.5,22.5,2.4,24.5,37.5,155.15,90.56
2016,9,23,7,0,233.0,45.0,2.7,25.0,75.0,289.25,225.95
2016,9,23,7,15,323.5,59.0,2.85,25.0,123.5,384.08,307.08
2016,9,23,7,30,414.0,73.0,3.0,25.0,172.0,484.31,387.95
2016,9,23,7,45,497.0,77.5,3.2,25.5,227.0,576.54,458.43
2016,9,23,8,0,580.0,82.0,3.4,26.0,282.0,665.07,523.11
2016,9,23,8,15,321.0,131.5,3.45,26.5,245.5,466.47,370.31
2016,9,23,8,30,62.0,181.0,3.5,27.0,209.0,249.8,195.2
2016,9,23,8,45,403.0,138.0,3.6,27.5,351.5,571.28,448.07
2016,9,23,9,0,744.0,95.0,3.7,28.0,494.0,843.81,640.45
2016,9,23,9,15,764.0,98.5,3.75,28.0,540.5,864.5,651.04
2016,9,23,9,30,784.0,102.0,3.8,28.0,587.0,881.78,661.09
2016,9,23,9,45,803.5,102.0,3.85,28.5,629.0,890.85,664.35
2016,9,23,10,0,823.0,102.0,3.9,29.0,671.0,896.19,665.28
2016,9,23,10,15,833.5,104.0,3.9,29.5,706.0,882.13,653.06
2016,9,23,10,30,844.0,106.0,3.9,30.0,741.0,874.44,645.5
2016,9,23,10,45,852.5,107.0,3.95,30.5,769.0,860.25,633.94
2016,9,23,11,0,861.0,108.0,4.0,31.0,797.0,842.43,620.15
2016,9,23,11,15,581.5,252.0,4.0,31.0,722.5,735.32,542.71
2016,9,23,11,30,302.0,396.0,4.0,31.0,648.0,607.56,447.17
2016,9,23,11,45,578.5,260.0,4.0,31.5,750.5,682.16,503.63
2016,9,23,12,0,855.0,124.0,4.0,32.0,853.0,717.83,530.3
2016,9,23,12,15,855.5,124.0,4.05,32.0,856.0,677.76,500.27
2016,9,23,12,30,856.0,124.0,4.1,32.0,859.0,635.35,468.31
2016,9,23,12,45,599.0,259.0,4.15,32.0,771.5,554.66,406.51
2016,9,23,13,0,342.0,394.0,4.2,32.0,684.0,486.04,354.57
2016,9,23,13,15,292.5,398.5,4.2,32.0,644.0,438.4,319.16
2016,9,23,13,30,243.0,403.0,4.2,32.0,604.0,400.42,290.7
2016,9,23,13,45,536.0,262.5,4.25,32.5,688.0,374.27,264.14
2016,9,23,14,0,829.0,122.0,4.3,33.0,772.0,326.03,216.24
2016,9,23,14,15,502.0,237.5,4.3,32.5,627.0,272.14,182.71
2016,9,23,14,30,175.0,353.0,4.3,32.0,482.0,267.04,190.79
2016,9,23,14,45,479.5,233.5,4.35,32.0,559.5,192.55,124.55
2016,9,23,15,0,784.0,114.0,4.4,32.0,637.0,102.41,60.33
2016,9,23,15,15,767.0,111.0,4.35,31.5,594.0,80.14,60.1
2016,9,23,15,30,750.0,108.0,4.3,31.0,551.0,79.62,60.01
2016,9,23,15,45,548.0,152.0,4.3,31.0,461.0,100.98,77.69
2016,9,23,16,0,346.0,196.0,4.3,31.0,371.0,132.84,103.96
2016,9,23,16,15,492.0,142.5,4.15,30.5,360.5,97.67,75.64
2016,9,23,16,30,638.0,89.0,4.0,30.0,350.0,65.12,49.03
2016,9,23,16,45,593.0,82.5,3.85,30.0,297.0,61.61,46.26
2016,9,23,17,0,548.0,76.0,3.7,30.0,244.0,58.03,43.32
2016,9,23,17,15,479.5,66.5,3.4,29.5,191.5,51.79,38.08
2016,9,23,17,30,411.0,57.0,3.1,29.0,139.0,45.41,32.49
2016,9,23,17,45,306.0,43.5,2.8,28.5,93.5,33.51,22.03
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,23.26,11.46
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,12.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,6,45,113.5,22.5,2.85,24.0,36.5,152.1,84.42
2016,9,24,7,0,227.0,45.0,3.0,24.0,73.0,284.53,222.84
2016,9,24,7,15,317.0,59.0,3.1,24.0,121.0,378.39,303.87
2016,9,24,7,30,407.0,73.0,3.2,24.0,169.0,477.71,384.7
2016,9,24,7,45,470.0,82.5,3.35,24.5,221.5,550.53,440.91
2016,9,24,8,0,533.0,92.0,3.5,25.0,274.0,633.81,502.48
2016,9,24,8,15,575.0,99.0,3.6,25.5,326.5,687.64,539.88
2016,9,24,8,30,617.0,106.0,3.7,26.0,379.0,739.87,575.06
2016,9,24,8,45,417.0,169.5,3.85,26.5,364.0,621.61,484.3
2016,9,24,9,0,217.0,233.0,4.0,27.0,349.0,465.49,362.07
2016,9,24,9,15,108.5,195.0,4.0,27.5,253.0,311.6,242.09
2016,9,24,9,30,0.0,157.0,4.0,28.0,157.0,135.82,101.82
2016,9,24,9,45,74.0,242.0,4.05,28.5,293.0,302.68,232.32
2016,9,24,10,0,148.0,327.0,4.1,29.0,429.0,475.71,360.63
2016,9,24,10,15,476.0,226.0,4.05,29.0,578.0,693.21,523.8
2016,9,24,10,30,804.0,125.0,4.0,29.0,727.0,866.14,644.33
2016,9,24,10,45,573.0,244.0,4.0,29.5,681.0,762.16,566.94
2016,9,24,11,0,342.0,363.0,4.0,30.0,635.0,647.07,479.52
2016,9,24,11,15,290.0,386.0,4.0,30.0,621.0,607.38,450.04
2016,9,24,11,30,238.0,409.0,4.0,30.0,607.0,558.33,413.68
2016,9,24,11,45,305.5,396.5,4.0,30.5,654.0,588.17,434.53
2016,9,24,12,0,373.0,384.0,4.0,31.0,701.0,602.24,443.51
2016,9,24,12,15,372.0,386.0,4.0,31.0,702.5,577.39,424.82
2016,9,24,12,30,371.0,388.0,4.0,31.0,704.0,551.46,405.31
2016,9,24,12,45,602.0,260.5,4.05,31.0,770.5,555.15,408.53
2016,9,24,13,0,833.0,133.0,4.1,31.0,837.0,535.54,392.42
2016,9,24,13,15,424.0,201.5,4.05,31.0,560.0,351.63,257.47
2016,9,24,13,30,15.0,270.0,4.0,31.0,283.0,223.58,165.06
2016,9,24,13,45,411.5,200.5,4.0,31.0,522.0,286.57,204.15
2016,9,24,14,0,808.0,131.0,4.0,31.0,761.0,323.25,216.2
2016,9,24,14,15,566.5,228.5,4.0,30.5,662.0,278.7,186.43
2016,9,24,14,30,325.0,326.0,4.0,30.0,563.0,265.39,184.84
2016,9,24,14,45,509.5,240.0,4.0,30.0,588.5,197.4,128.45
2016,9,24,15,0,694.0,154.0,4.0,30.0,614.0,112.88,72.06
2016,9,24,15,15,674.0,149.0,3.95,30.0,571.0,94.89,72.55
2016,9,24,15,30,654.0,144.0,3.9,30.0,528.0,94.17,72.19
2016,9,24,15,45,624.5,139.0,3.9,30.0,480.0,93.25,71.68
2016,9,24,16,0,595.0,134.0,3.9,30.0,432.0,92.33,71.18
2016,9,24,16,15,558.5,126.5,3.7,29.5,381.0,89.46,69.2
2016,9,24,16,30,522.0,119.0,3.5,29.0,330.0,84.38,65.35
2016,9,24,16,45,469.0,109.5,3.35,28.5,277.5,78.67,60.89
2016,9,24,17,0,416.0,100.0,3.2,28.0,225.0,72.8,56.14
2016,9,24,17,15,347.0,85.5,3.0,27.5,175.0,63.09,47.93
2016,9,24,17,30,278.0,71.0,2.8,27.0,125.0,53.1,39.2
2016,9,24,17,45,187.0,51.0,2.6,27.0,82.5,39.11,26.72
2016,9,24,18,0,96.0,31.0,2.4,27.0,40.0,24.07,11.41
2016,9,24,18,15,48.0,15.5,2.4,26.5,20.0,13.23,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.5,2.05,23.5,16.5,13.61,1.81
2016,9,25,7,0,0.0,33.0,2.2,24.0,33.0,29.16,17.56
2016,9,25,7,15,0.0,56.0,2.3,24.0,56.0,54.08,38.52
2016,9,25,7,30,0.0,79.0,2.4,24.0,79.0,77.19,57.88
2016,9,25,7,45,9.5,101.0,2.5,24.0,104.5,106.21,82.16
2016,9,25,8,0,19.0,123.0,2.6,24.0,130.0,135.09,105.9
2016,9,25,8,15,52.0,153.0,2.6,24.0,175.5,211.96,168.39
2016,9,25,8,30,85.0,183.0,2.6,24.0,221.0,274.11,217.66
2016,9,25,8,45,125.0,209.5,2.65,24.5,272.5,356.95,281.29
2016,9,25,9,0,165.0,236.0,2.7,25.0,324.0,420.08,328.25
2016,9,25,9,15,189.5,257.5,2.65,25.0,367.5,461.3,358.0
2016,9,25,9,30,214.0,279.0,2.6,25.0,411.0,501.17,386.35
2016,9,25,9,45,227.0,299.0,2.6,25.5,447.5,526.94,403.09
2016,9,25,10,0,240.0,319.0,2.6,26.0,484.0,550.97,418.45
2016,9,25,10,15,280.0,328.5,2.6,26.0,531.0,604.04,455.69
2016,9,25,10,30,320.0,338.0,2.6,26.0,578.0,635.64,477.36
2016,9,25,10,45,393.5,323.5,2.6,26.5,629.0,668.77,500.1
2016,9,25,11,0,467.0,309.0,2.6,27.0,680.0,711.05,528.33
2016,9,25,11,15,384.5,351.0,2.55,27.0,661.5,649.35,482.23
2016,9,25,11,30,302.0,393.0,2.5,27.0,643.0,602.36,446.71
2016,9,25,11,45,305.0,398.0,2.5,27.0,653.5,587.83,435.97
2016,9,25,12,0,308.0,403.0,2.5,27.0,664.0,571.77,423.85
2016,9,25,12,15,276.0,412.0,2.45,27.0,646.5,534.72,396.23
2016,9,25,12,30,244.0,421.0,2.4,27.0,629.0,497.05,368.24
2016,9,25,12,45,263.0,413.5,2.4,27.0,636.0,481.38,356.36
2016,9,25,13,0,282.0,406.0,2.4,27.0,643.0,461.5,340.96
2016,9,25,13,15,169.5,387.0,2.3,27.0,529.0,375.63,278.03
2016,9,25,13,30,57.0,368.0,2.2,27.0,415.0,305.49,227.24
2016,9,25,13,45,82.0,371.0,2.15,27.0,436.5,306.63,227.48
2016,9,25,14,0,107.0,374.0,2.1,27.0,458.0,304.1,224.36
2016,9,25,14,15,206.5,351.5,2.0,27.0,504.0,289.95,209.55
2016,9,25,14,30,306.0,329.0,1.9,27.0,550.0,262.47,184.45
2016,9,25,14,45,153.0,201.0,1.85,27.0,311.5,157.61,112.45
2016,9,25,15,0,0.0,73.0,1.8,27.0,73.0,60.7,42.84
2016,9,25,15,15,14.0,148.5,1.8,26.5,156.5,119.43,93.76
2016,9,25,15,30,28.0,224.0,1.8,26.0,240.0,159.68,127.07
2016,9,25,15,45,14.0,116.5,1.85,26.0,124.5,95.04,74.21
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,7.42,0.67
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,6.59,0.0
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,5.76,0.0
2016,9,25,16,45,0.0,5.5,1.75,25.0,5.5,4.52,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.29,0.0
2016,9,25,17,15,0.0,3.0,1.65,24.5,3.0,2.46,0.0
2016,9,25,17,30,0.0,2.0,1.6,24.0,2.0,1.64,0.0
2016,9,25,17,45,0.0,1.0,1.6,24.0,1.0,0.82,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.0,3.7,19.0,4.0,3.28,0.0
2016,9,26,7,0,0.0,8.0,3.8,19.0,8.0,6.56,0.0
2016,9,26,7,15,0.0,14.5,3.85,19.0,14.5,11.92,4.29
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,17.29,8.93
2016,9,26,7,45,0.0,27.5,4.0,19.0,27.5,22.67,13.53
2016,9,26,8,0,0.0,34.0,4.1,19.0,34.0,28.06,18.07
2016,9,26,8,15,0.0,46.0,4.15,19.0,46.0,38.03,26.41
2016,9,26,8,30,0.0,58.0,4.2,19.0,58.0,48.04,34.67
2016,9,26,8,45,0.0,88.0,4.3,19.0,88.0,73.45,55.64
2016,9,26,9,0,0.0,118.0,4.4,19.0,118.0,100.93,78.05
2016,9,26,9,15,0.5,143.5,4.4,19.0,144.0,124.68,97.17
2016,9,26,9,30,1.0,169.0,4.4,19.0,170.0,148.28,115.98
2016,9,26,9,45,0.5,143.0,4.4,19.5,143.5,122.51,94.61
2016,9,26,10,0,0.0,117.0,4.4,20.0,117.0,98.39,74.73
2016,9,26,10,15,0.0,103.5,4.4,20.0,103.5,86.55,65.0
2016,9,26,10,30,0.0,90.0,4.4,20.0,90.0,75.04,55.57
2016,9,26,10,45,6.0,166.0,4.4,20.5,171.0,145.87,112.38
2016,9,26,11,0,12.0,242.0,4.4,21.0,252.0,217.15,168.2
2016,9,26,11,15,12.5,248.5,4.4,21.0,259.0,221.68,171.41
2016,9,26,11,30,13.0,255.0,4.4,21.0,266.0,226.06,174.63
2016,9,26,11,45,18.5,287.5,4.4,21.5,303.0,256.14,197.52
2016,9,26,12,0,24.0,320.0,4.4,22.0,340.0,284.94,219.11
2016,9,26,12,15,17.5,281.0,4.35,22.0,296.0,245.32,188.37
2016,9,26,12,30,11.0,242.0,4.3,22.0,252.0,207.21,158.79
2016,9,26,12,45,8.5,212.5,4.25,22.0,220.5,180.34,137.86
2016,9,26,13,0,6.0,183.0,4.2,22.0,189.0,154.12,117.35
2016,9,26,13,15,14.0,242.5,4.15,22.0,255.0,203.87,156.26
2016,9,26,13,30,22.0,302.0,4.1,22.0,321.0,250.17,191.88
2016,9,26,13,45,16.0,265.5,4.1,22.5,279.0,217.57,166.4
2016,9,26,14,0,10.0,229.0,4.1,23.0,237.0,186.17,142.01
2016,9,26,14,15,6.5,202.0,4.05,22.5,207.5,163.45,124.8
2016,9,26,14,30,3.0,175.0,4.0,22.0,178.0,141.4,108.0
2016,9,26,14,45,2.0,169.0,3.95,22.0,170.5,135.75,103.82
2016,9,26,15,0,1.0,163.0,3.9,22.0,163.0,130.18,99.7
2016,9,26,15,15,0.5,93.0,3.8,22.0,93.0,77.38,60.25
2016,9,26,15,30,0.0,23.0,3.7,22.0,23.0,19.03,10.7
2016,9,26,15,45,0.0,57.5,3.65,22.0,57.5,47.67,35.37
2016,9,26,16,0,0.0,92.0,3.6,22.0,92.0,75.94,59.69
2016,9,26,16,15,0.0,81.0,3.55,21.5,81.0,67.15,52.47
2016,9,26,16,30,0.0,70.0,3.5,21.0,70.0,58.04,44.89
2016,9,26,16,45,0.0,58.5,3.45,21.0,58.5,48.44,36.67
2016,9,26,17,0,0.0,47.0,3.4,21.0,47.0,38.86,28.36
2016,9,26,17,15,0.0,36.5,3.2,20.5,36.5,30.14,20.71
2016,9,26,17,30,0.0,26.0,3.0,20.0,26.0,21.43,12.96
2016,9,26,17,45,0.0,16.5,2.85,20.0,16.5,13.58,5.84
2016,9,26,18,0,0.0,7.0,2.7,20.0,7.0,5.74,0.0
2016,9,26,18,15,0.0,3.5,2.7,19.5,3.5,2.99,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,2.0,19.5,2.95,17.0,20.0,18.79,3.29
2016,9,27,7,0,4.0,39.0,3.0,17.0,40.0,43.0,29.44
2016,9,27,7,15,22.5,62.5,3.05,17.5,67.5,93.74,73.29
2016,9,27,7,30,41.0,86.0,3.1,18.0,95.0,135.29,109.19
2016,9,27,7,45,57.5,109.0,3.2,18.5,126.5,173.77,141.74
2016,9,27,8,0,74.0,132.0,3.3,19.0,158.0,212.05,173.27
2016,9,27,8,15,37.0,124.0,3.3,19.5,137.0,160.33,128.97
2016,9,27,8,30,0.0,116.0,3.3,20.0,116.0,101.96,79.03
2016,9,27,8,45,0.0,131.5,3.35,20.5,131.5,115.64,89.82
2016,9,27,9,0,0.0,147.0,3.4,21.0,147.0,129.22,100.32
2016,9,27,9,15,14.0,191.0,3.3,21.0,200.0,184.33,144.73
2016,9,27,9,30,28.0,235.0,3.2,21.0,253.0,257.29,202.18
2016,9,27,9,45,30.0,251.0,3.1,21.5,271.5,271.49,212.05
2016,9,27,10,0,32.0,267.0,3.0,22.0,290.0,285.31,221.68
2016,9,27,10,15,174.5,294.5,2.9,22.0,423.5,453.95,353.21
2016,9,27,10,30,317.0,322.0,2.8,22.0,557.0,614.31,471.64
2016,9,27,10,45,303.5,346.5,2.7,22.5,578.5,612.02,466.0
2016,9,27,11,0,290.0,371.0,2.6,23.0,600.0,607.86,460.18
2016,9,27,11,15,246.5,389.5,2.55,23.0,587.0,560.5,424.37
2016,9,27,11,30,203.0,408.0,2.5,23.0,574.0,527.74,399.07
2016,9,27,11,45,144.5,406.0,2.45,23.0,525.0,467.48,353.73
2016,9,27,12,0,86.0,404.0,2.4,23.0,476.0,405.11,306.73
2016,9,27,12,15,117.5,413.5,2.4,23.0,512.5,427.43,323.44
2016,9,27,12,30,149.0,423.0,2.4,23.0,549.0,439.63,332.02
2016,9,27,12,45,156.5,420.0,2.4,23.0,551.5,425.26,320.83
2016,9,27,13,0,164.0,417.0,2.4,23.0,554.0,409.87,308.81
2016,9,27,13,15,145.0,407.5,2.4,23.0,527.0,377.15,283.97
2016,9,27,13,30,126.0,398.0,2.4,23.0,500.0,346.61,260.81
2016,9,27,13,45,143.5,387.0,2.4,23.0,500.0,329.44,246.89
2016,9,27,14,0,161.0,376.0,2.4,23.0,500.0,310.37,231.15
2016,9,27,14,15,257.5,343.5,2.35,23.0,532.5,284.84,207.29
2016,9,27,14,30,354.0,311.0,2.3,23.0,565.0,256.36,181.17
2016,9,27,14,45,368.0,288.5,2.3,23.0,540.0,215.28,151.95
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,173.15,129.62
2016,9,27,15,15,312.5,259.0,2.2,23.0,453.5,164.51,132.26
2016,9,27,15,30,243.0,252.0,2.1,23.0,392.0,169.39,136.66
2016,9,27,15,45,136.5,219.0,2.05,23.0,296.5,149.69,120.8
2016,9,27,16,0,30.0,186.0,2.0,23.0,201.0,135.07,109.07
2016,9,27,16,15,26.0,165.0,1.85,22.5,177.0,126.59,102.55
2016,9,27,16,30,22.0,144.0,1.7,22.0,153.0,111.07,89.93
2016,9,27,16,45,267.5,110.0,1.55,22.0,188.5,80.57,64.14
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,58.45,45.16
2016,9,27,17,15,441.0,65.5,1.2,21.5,173.0,51.4,39.03
2016,9,27,17,30,369.0,55.0,1.0,21.0,122.0,42.07,30.64
2016,9,27,17,45,267.5,39.5,0.85,21.0,79.0,30.47,19.93
2016,9,27,18,0,166.0,24.0,0.7,21.0,36.0,18.67,4.65
2016,9,27,18,15,83.0,12.0,0.7,20.5,18.0,10.24,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,169.5,17.5,1.9,17.5,37.5,185.69,73.16
2016,9,28,7,0,339.0,35.0,2.2,18.0,75.0,358.28,283.73
2016,9,28,7,15,432.5,45.5,2.2,18.5,125.0,456.15,368.9
2016,9,28,7,30,526.0,56.0,2.2,19.0,175.0,558.27,450.89
2016,9,28,7,45,586.5,62.5,2.2,19.5,229.5,629.22,504.79
2016,9,28,8,0,647.0,69.0,2.2,20.0,284.0,700.45,555.96
2016,9,28,8,15,686.0,74.0,2.1,21.0,338.0,749.73,587.05
2016,9,28,8,30,725.0,79.0,2.0,22.0,392.0,792.42,612.03
2016,9,28,8,45,753.5,82.5,1.9,23.0,444.0,826.71,630.16
2016,9,28,9,0,782.0,86.0,1.8,24.0,496.0,858.06,645.66
2016,9,28,9,15,801.5,89.0,1.7,24.5,543.0,877.17,653.78
2016,9,28,9,30,821.0,92.0,1.6,25.0,590.0,892.76,659.57
2016,9,28,9,45,835.5,94.5,1.55,25.5,631.5,889.53,653.65
2016,9,28,10,0,850.0,97.0,1.5,26.0,673.0,892.73,652.34
2016,9,28,10,15,860.5,98.5,1.45,26.0,708.0,887.41,646.86
2016,9,28,10,30,871.0,100.0,1.4,26.0,743.0,878.33,639.23
2016,9,28,10,45,878.5,101.5,1.35,26.5,770.5,862.88,626.45
2016,9,28,11,0,886.0,103.0,1.3,27.0,798.0,843.75,611.56
2016,9,28,11,15,891.0,104.0,1.3,27.0,817.0,818.48,594.67
2016,9,28,11,30,896.0,105.0,1.3,27.0,836.0,789.79,575.65
2016,9,28,11,45,903.0,102.5,1.35,27.5,848.0,756.01,552.69
2016,9,28,12,0,910.0,100.0,1.4,28.0,860.0,719.03,525.76
2016,9,28,12,15,910.5,100.0,1.4,28.0,862.5,676.99,495.29
2016,9,28,12,30,911.0,100.0,1.4,28.0,865.0,632.44,462.35
2016,9,28,12,45,910.0,99.5,1.45,28.5,858.5,584.34,425.45
2016,9,28,13,0,909.0,99.0,1.5,29.0,852.0,534.29,386.08
2016,9,28,13,15,906.0,98.5,1.5,29.0,837.0,481.6,344.13
2016,9,28,13,30,903.0,98.0,1.5,29.0,822.0,427.57,299.88
2016,9,28,13,45,898.0,96.0,1.5,29.0,799.0,370.66,252.41
2016,9,28,14,0,893.0,94.0,1.5,29.0,776.0,313.12,203.82
2016,9,28,14,15,885.0,92.5,1.5,29.0,745.5,254.89,155.39
2016,9,28,14,30,877.0,91.0,1.5,29.0,715.0,196.8,110.26
2016,9,28,14,45,867.5,88.5,1.5,29.0,677.5,138.29,72.91
2016,9,28,15,0,858.0,86.0,1.5,29.0,640.0,80.57,60.88
2016,9,28,15,15,843.0,83.5,1.45,29.0,596.0,73.81,55.58
2016,9,28,15,30,828.0,81.0,1.4,29.0,552.0,72.15,54.4
2016,9,28,15,45,809.0,77.5,1.4,29.0,503.0,61.51,45.78
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,59.69,44.45
2016,9,28,16,15,761.0,70.0,1.3,28.5,401.5,57.29,42.7
2016,9,28,16,30,732.0,66.0,1.2,28.0,349.0,54.83,40.88
2016,9,28,16,45,691.0,61.0,1.15,27.5,294.5,51.41,38.17
2016,9,28,17,0,650.0,56.0,1.1,27.0,240.0,47.93,35.31
2016,9,28,17,15,582.0,49.0,1.05,26.5,186.0,39.05,27.69
2016,9,28,17,30,514.0,42.0,1.0,26.0,132.0,34.01,23.13
2016,9,28,17,45,396.0,31.0,0.95,25.5,85.0,25.34,15.16
2016,9,28,18,0,278.0,20.0,0.9,25.0,38.0,16.54,1.52
2016,9,28,18,15,139.0,10.0,0.9,24.5,19.0,8.54,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,194.0,16.5,3.65,15.5,38.5,201.03,66.62
2016,9,29,7,0,388.0,33.0,3.9,16.0,77.0,393.6,314.31
2016,9,29,7,15,482.0,42.5,3.95,16.5,129.0,491.46,402.36
2016,9,29,7,30,576.0,52.0,4.0,17.0,181.0,593.63,486.58
2016,9,29,7,45,635.5,58.0,4.1,18.0,237.0,663.8,540.72
2016,9,29,8,0,695.0,64.0,4.2,19.0,293.0,728.61,587.74
2016,9,29,8,15,732.0,68.5,4.25,19.5,348.0,776.91,621.23
2016,9,29,8,30,769.0,73.0,4.3,20.0,403.0,823.09,652.01
2016,9,29,8,45,797.0,76.0,4.4,20.5,456.0,856.48,672.98
2016,9,29,9,0,825.0,79.0,4.5,21.0,509.0,886.84,691.66
2016,9,29,9,15,844.0,81.5,4.45,21.5,557.0,894.9,693.28
2016,9,29,9,30,863.0,84.0,4.4,22.0,605.0,909.49,699.84
2016,9,29,9,45,878.0,85.5,4.4,23.0,647.5,915.49,699.4
2016,9,29,10,0,893.0,87.0,4.4,24.0,690.0,917.68,696.52
2016,9,29,10,15,903.0,89.0,4.4,24.0,725.5,912.01,691.14
2016,9,29,10,30,913.0,91.0,4.4,24.0,761.0,902.4,683.29
2016,9,29,10,45,921.0,92.0,4.4,24.5,789.5,886.07,669.69
2016,9,29,11,0,929.0,93.0,4.4,25.0,818.0,865.9,653.68
2016,9,29,11,15,933.5,94.0,4.4,25.0,838.0,839.15,634.54
2016,9,29,11,30,938.0,95.0,4.4,25.0,858.0,808.87,613.04
2016,9,29,11,45,938.0,97.0,4.45,25.5,868.5,772.86,586.55
2016,9,29,12,0,938.0,99.0,4.5,26.0,879.0,733.83,556.02
2016,9,29,12,15,939.0,99.0,4.5,26.0,881.5,690.87,522.97
2016,9,29,12,30,940.0,99.0,4.5,26.0,884.0,645.29,487.26
2016,9,29,12,45,938.5,99.0,4.5,26.5,878.0,595.91,446.97
2016,9,29,13,0,937.0,99.0,4.5,27.0,872.0,544.53,404.26
2016,9,29,13,15,934.0,98.0,4.45,27.0,856.5,489.94,358.77
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,433.98,311.05
2016,9,29,13,45,926.5,95.5,4.4,27.0,818.0,376.02,260.89
2016,9,29,14,0,922.0,94.0,4.4,27.0,795.0,317.31,209.7
2016,9,29,14,15,914.5,92.5,4.35,27.0,763.5,257.46,158.68
2016,9,29,14,30,907.0,91.0,4.3,27.0,732.0,197.67,111.49
2016,9,29,14,45,893.5,90.0,4.25,27.0,692.5,137.98,73.67
2016,9,29,15,0,880.0,89.0,4.2,27.0,653.0,79.5,60.65
2016,9,29,15,15,864.5,86.5,4.1,26.5,608.0,76.12,58.18
2016,9,29,15,30,849.0,84.0,4.0,26.0,563.0,65.74,49.81
2016,9,29,15,45,828.5,80.5,3.95,26.0,512.5,64.01,48.53
2016,9,29,16,0,808.0,77.0,3.9,26.0,462.0,62.21,47.2
2016,9,29,16,15,777.5,73.0,3.55,25.0,408.0,59.85,45.57
2016,9,29,16,30,747.0,69.0,3.2,24.0,354.0,57.44,43.85
2016,9,29,16,45,701.5,63.5,2.9,23.5,297.5,53.64,40.77
2016,9,29,17,0,656.0,58.0,2.6,23.0,241.0,45.72,34.02
2016,9,29,17,15,584.0,50.5,2.35,22.0,186.0,40.35,29.35
2016,9,29,17,30,512.0,43.0,2.1,21.0,131.0,34.94,24.41
2016,9,29,17,45,385.5,31.5,1.85,20.5,83.5,25.84,15.83
2016,9,29,18,0,259.0,20.0,1.6,20.0,36.0,16.61,0.0
2016,9,29,18,15,129.5,10.0,1.6,19.5,18.0,8.54,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
