Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,6,45,160.0,14.0,0.85,13.5,28.5,127.52,0.0
2016,10,10,7,0,320.0,28.0,0.8,14.0,57.0,327.02,241.22
2016,10,10,7,15,429.0,39.5,0.8,14.5,107.0,433.48,347.5
2016,10,10,7,30,538.0,51.0,0.8,15.0,157.0,545.84,438.14
2016,10,10,7,45,603.0,58.5,0.8,15.5,212.5,619.74,494.45
2016,10,10,8,0,668.0,66.0,0.8,16.0,268.0,693.91,547.54
2016,10,10,8,15,711.0,72.0,0.75,17.0,323.5,746.4,580.54
2016,10,10,8,30,754.0,78.0,0.7,18.0,379.0,791.66,606.83
2016,10,10,8,45,783.5,82.0,0.65,19.0,431.5,826.06,624.58
2016,10,10,9,0,813.0,86.0,0.6,20.0,484.0,857.31,639.62
2016,10,10,9,15,834.0,89.5,0.7,21.0,532.5,876.9,649.49
2016,10,10,9,30,855.0,93.0,0.8,22.0,581.0,892.8,657.04
2016,10,10,9,45,870.0,96.0,0.9,23.0,623.0,898.89,658.29
2016,10,10,10,0,885.0,99.0,1.0,24.0,665.0,892.02,651.38
2016,10,10,10,15,896.0,101.0,1.0,24.0,700.5,885.93,646.17
2016,10,10,10,30,907.0,103.0,1.0,24.0,736.0,875.93,638.61
2016,10,10,10,45,915.0,104.5,1.0,24.5,763.5,859.02,625.58
2016,10,10,11,0,923.0,106.0,1.0,25.0,791.0,838.31,610.35
2016,10,10,11,15,928.0,107.0,1.0,25.0,810.0,811.1,592.21
2016,10,10,11,30,933.0,108.0,1.0,25.0,829.0,780.38,571.64
2016,10,10,11,45,939.0,106.5,1.05,25.5,840.5,744.67,545.7
2016,10,10,12,0,945.0,105.0,1.1,26.0,852.0,705.72,517.02
2016,10,10,12,15,945.0,105.0,1.1,26.0,853.0,661.38,484.41
2016,10,10,12,30,945.0,105.0,1.1,26.0,854.0,614.54,449.17
2016,10,10,12,45,943.0,104.5,1.15,26.5,846.0,563.97,409.78
2016,10,10,13,0,941.0,104.0,1.2,27.0,838.0,511.51,367.79
2016,10,10,13,15,936.5,103.5,1.2,27.0,821.0,456.38,323.04
2016,10,10,13,30,932.0,103.0,1.2,27.0,804.0,400.05,276.14
2016,10,10,13,45,925.0,101.5,1.3,27.5,779.0,341.33,226.44
2016,10,10,14,0,918.0,100.0,1.4,28.0,754.0,282.18,176.59
2016,10,10,14,15,908.0,98.0,1.4,28.0,720.5,222.02,128.66
2016,10,10,14,30,898.0,96.0,1.4,28.0,687.0,162.26,87.5
2016,10,10,14,45,886.5,93.0,1.45,28.0,647.0,102.43,60.42
2016,10,10,15,0,875.0,90.0,1.5,28.0,607.0,69.48,52.3
2016,10,10,15,15,856.0,87.0,1.55,27.5,560.5,68.16,51.51
2016,10,10,15,30,837.0,84.0,1.6,27.0,514.0,66.8,50.67
2016,10,10,15,45,812.0,80.0,1.7,27.0,463.0,64.6,49.0
2016,10,10,16,0,787.0,76.0,1.8,27.0,412.0,62.33,47.26
2016,10,10,16,15,750.0,71.5,1.6,26.0,357.0,59.49,45.21
2016,10,10,16,30,713.0,67.0,1.4,25.0,302.0,56.63,43.05
2016,10,10,16,45,657.0,60.5,1.25,24.5,246.5,47.62,35.43
2016,10,10,17,0,601.0,54.0,1.1,24.0,191.0,43.21,31.57
2016,10,10,17,15,508.5,44.5,1.1,23.0,138.0,36.08,25.21
2016,10,10,17,30,416.0,35.0,1.1,22.0,85.0,28.88,18.39
2016,10,10,17,45,208.0,17.5,1.15,21.0,42.5,14.19,1.13
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,155.0,14.0,0.95,14.5,27.5,123.55,0.0
2016,10,11,7,0,310.0,28.0,0.9,15.0,55.0,318.14,230.45
2016,10,11,7,15,420.5,39.0,1.0,16.0,104.5,425.06,339.7
2016,10,11,7,30,531.0,50.0,1.1,17.0,154.0,537.4,430.59
2016,10,11,7,45,595.0,57.5,1.25,18.0,208.0,610.03,486.71
2016,10,11,8,0,659.0,65.0,1.4,19.0,262.0,682.94,539.87
2016,10,11,8,15,701.5,70.5,1.4,20.0,316.5,733.97,573.23
2016,10,11,8,30,744.0,76.0,1.4,21.0,371.0,778.09,600.19
2016,10,11,8,45,774.0,80.0,1.45,22.0,423.0,812.69,620.09
2016,10,11,9,0,804.0,84.0,1.5,23.0,475.0,844.21,637.4
2016,10,11,9,15,824.5,87.5,1.55,23.5,522.5,863.26,647.27
2016,10,11,9,30,845.0,91.0,1.6,24.0,570.0,878.66,654.82
2016,10,11,9,45,861.0,93.0,1.7,25.0,611.5,884.46,655.38
2016,10,11,10,0,877.0,95.0,1.8,26.0,653.0,877.6,647.79
2016,10,11,10,15,888.0,97.0,1.8,26.5,688.0,871.68,641.33
2016,10,11,10,30,899.0,99.0,1.8,27.0,723.0,861.88,632.5
2016,10,11,10,45,907.0,100.0,1.8,27.5,750.0,844.7,619.06
2016,10,11,11,0,915.0,101.0,1.8,28.0,777.0,823.78,603.39
2016,10,11,11,15,919.5,102.0,1.85,28.0,796.0,796.54,585.31
2016,10,11,11,30,924.0,103.0,1.9,28.0,815.0,765.87,564.68
2016,10,11,11,45,929.0,102.0,2.0,28.5,825.5,730.36,538.42
2016,10,11,12,0,934.0,101.0,2.1,29.0,836.0,691.71,509.42
2016,10,11,12,15,934.5,101.0,2.1,29.0,837.0,648.25,476.77
2016,10,11,12,30,935.0,101.0,2.1,29.0,838.0,602.26,441.49
2016,10,11,12,45,933.5,100.5,2.15,29.5,830.5,552.54,401.92
2016,10,11,13,0,932.0,100.0,2.2,30.0,823.0,500.9,359.86
2016,10,11,13,15,928.0,99.0,2.25,30.0,806.5,446.18,315.08
2016,10,11,13,30,924.0,98.0,2.3,30.0,790.0,390.25,268.19
2016,10,11,13,45,918.5,96.0,2.35,30.5,765.0,332.18,218.55
2016,10,11,14,0,913.0,94.0,2.4,31.0,740.0,273.55,168.97
2016,10,11,14,15,903.0,92.5,2.4,30.5,707.5,214.21,122.24
2016,10,11,14,30,893.0,91.0,2.4,30.0,675.0,155.26,82.46
2016,10,11,14,45,876.5,90.0,2.4,30.0,634.5,96.99,57.67
2016,10,11,15,0,860.0,89.0,2.4,30.0,594.0,68.68,51.24
2016,10,11,15,15,841.0,86.5,2.35,29.5,548.5,67.69,50.72
2016,10,11,15,30,822.0,84.0,2.3,29.0,503.0,66.7,50.17
2016,10,11,15,45,797.0,80.0,2.3,29.0,452.0,64.5,48.52
2016,10,11,16,0,772.0,76.0,2.3,29.0,401.0,62.26,46.81
2016,10,11,16,15,734.5,71.0,2.0,28.0,347.5,59.03,44.44
2016,10,11,16,30,697.0,66.0,1.7,27.0,294.0,55.75,41.94
2016,10,11,16,45,642.0,59.5,1.45,26.5,239.0,46.82,34.43
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,42.41,30.58
2016,10,11,17,15,493.0,43.5,1.2,25.0,132.0,35.27,24.24
2016,10,11,17,30,399.0,34.0,1.2,24.0,80.0,28.05,17.4
2016,10,11,17,45,199.5,17.0,1.25,23.0,40.0,13.81,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,116.0,15.5,1.8,18.0,25.0,96.48,0.0
2016,10,12,7,0,232.0,31.0,2.0,19.0,50.0,261.73,184.08
2016,10,12,7,15,343.5,44.0,2.2,19.5,97.5,368.83,295.18
2016,10,12,7,30,455.0,57.0,2.4,20.0,145.0,482.59,389.71
2016,10,12,7,45,533.0,64.5,2.6,21.0,199.0,565.87,455.38
2016,10,12,8,0,611.0,72.0,2.8,22.0,253.0,649.53,517.86
2016,10,12,8,15,655.5,78.0,2.9,22.5,306.5,702.21,555.24
2016,10,12,8,30,700.0,84.0,3.0,23.0,360.0,753.17,590.07
2016,10,12,8,45,738.5,86.0,3.2,24.0,412.0,791.39,614.07
2016,10,12,9,0,777.0,88.0,3.4,25.0,464.0,822.46,632.48
2016,10,12,9,15,798.0,91.5,3.45,25.5,510.5,841.82,642.91
2016,10,12,9,30,819.0,95.0,3.5,26.0,557.0,857.6,650.89
2016,10,12,9,45,837.5,96.5,3.55,27.0,598.5,865.07,651.91
2016,10,12,10,0,856.0,98.0,3.6,28.0,640.0,868.67,650.47
2016,10,12,10,15,867.0,100.0,3.6,28.5,674.0,854.09,637.86
2016,10,12,10,30,878.0,102.0,3.6,29.0,708.0,844.55,629.03
2016,10,12,10,45,886.0,103.0,3.6,29.5,734.5,827.72,615.41
2016,10,12,11,0,894.0,104.0,3.6,30.0,761.0,807.25,599.54
2016,10,12,11,15,898.5,105.0,3.55,30.0,779.5,780.53,580.53
2016,10,12,11,30,903.0,106.0,3.5,30.0,798.0,750.46,558.74
2016,10,12,11,45,906.0,106.0,3.5,30.5,808.0,715.22,531.25
2016,10,12,12,0,909.0,106.0,3.5,31.0,818.0,677.01,501.31
2016,10,12,12,15,909.5,106.0,3.45,31.0,819.0,634.5,468.62
2016,10,12,12,30,910.0,106.0,3.4,31.0,820.0,589.54,433.42
2016,10,12,12,45,908.5,105.5,3.4,31.5,812.0,540.93,393.99
2016,10,12,13,0,907.0,105.0,3.4,32.0,804.0,490.46,352.28
2016,10,12,13,15,902.0,104.0,3.3,32.0,787.5,436.6,307.65
2016,10,12,13,30,897.0,103.0,3.2,32.0,771.0,381.69,261.3
2016,10,12,13,45,890.0,101.5,3.15,32.0,746.5,325.04,213.24
2016,10,12,14,0,883.0,100.0,3.1,32.0,722.0,268.02,165.46
2016,10,12,14,15,873.0,98.5,3.05,32.0,689.5,210.38,120.08
2016,10,12,14,30,863.0,97.0,3.0,32.0,657.0,153.16,81.97
2016,10,12,14,45,847.5,95.0,2.95,32.0,617.0,86.93,51.59
2016,10,12,15,0,832.0,93.0,2.9,32.0,577.0,71.03,52.75
2016,10,12,15,15,812.0,90.0,2.8,31.5,532.0,69.8,52.03
2016,10,12,15,30,792.0,87.0,2.7,31.0,487.0,68.54,51.28
2016,10,12,15,45,764.0,83.0,2.6,31.0,437.0,66.42,49.7
2016,10,12,16,0,736.0,79.0,2.5,31.0,387.0,64.26,48.08
2016,10,12,16,15,697.0,74.0,2.15,30.5,334.0,56.07,41.49
2016,10,12,16,30,658.0,69.0,1.8,30.0,281.0,53.18,39.23
2016,10,12,16,45,597.5,62.0,1.5,29.5,227.0,48.53,35.39
2016,10,12,17,0,537.0,55.0,1.2,29.0,173.0,43.84,31.33
2016,10,12,17,15,440.5,45.0,1.15,28.0,123.0,36.4,24.79
2016,10,12,17,30,344.0,35.0,1.1,27.0,73.0,28.89,17.65
2016,10,12,17,45,172.0,17.5,1.1,26.0,36.5,14.28,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,8.0,14.0,1.65,18.5,14.5,17.67,0.0
2016,10,13,7,0,16.0,28.0,1.9,19.0,29.0,48.06,28.55
2016,10,13,7,15,50.0,50.0,1.95,19.0,58.5,116.71,90.79
2016,10,13,7,30,84.0,72.0,2.0,19.0,88.0,169.57,137.0
2016,10,13,7,45,106.0,95.5,2.05,19.5,122.5,215.02,175.44
2016,10,13,8,0,128.0,119.0,2.1,20.0,157.0,259.84,212.15
2016,10,13,8,15,139.5,142.5,2.0,20.5,191.5,295.06,239.56
2016,10,13,8,30,151.0,166.0,1.9,21.0,226.0,329.36,265.34
2016,10,13,8,45,156.5,189.5,1.85,21.5,259.0,357.34,285.39
2016,10,13,9,0,162.0,213.0,1.8,22.0,292.0,384.11,304.05
2016,10,13,9,15,166.5,234.5,1.55,22.5,322.0,406.24,318.28
2016,10,13,9,30,171.0,256.0,1.3,23.0,352.0,427.13,331.13
2016,10,13,9,45,175.0,275.0,1.1,24.0,379.0,443.36,339.68
2016,10,13,10,0,179.0,294.0,0.9,25.0,406.0,458.28,346.95
2016,10,13,10,15,180.5,309.5,0.8,25.5,428.5,465.94,350.01
2016,10,13,10,30,182.0,325.0,0.7,26.0,451.0,472.39,352.21
2016,10,13,10,45,180.0,340.5,0.65,26.5,469.0,474.73,351.77
2016,10,13,11,0,178.0,356.0,0.6,27.0,487.0,475.88,350.57
2016,10,13,11,15,234.5,357.5,0.75,27.5,534.5,506.0,372.14
2016,10,13,11,30,291.0,359.0,0.9,28.0,582.0,541.14,396.3
2016,10,13,11,45,559.5,247.0,1.1,28.5,681.0,610.28,447.16
2016,10,13,12,0,828.0,135.0,1.3,29.0,780.0,652.02,476.83
2016,10,13,12,15,828.0,135.0,1.5,29.0,780.5,610.87,446.97
2016,10,13,12,30,828.0,135.0,1.7,29.0,781.0,567.53,415.05
2016,10,13,12,45,689.0,203.5,1.9,29.5,737.5,508.4,369.85
2016,10,13,13,0,550.0,272.0,2.1,30.0,694.0,456.57,330.15
2016,10,13,13,15,541.5,267.0,2.15,30.0,675.0,412.06,295.15
2016,10,13,13,30,533.0,262.0,2.2,30.0,656.0,367.8,259.63
2016,10,13,13,45,679.0,187.5,2.3,30.0,673.0,317.2,214.51
2016,10,13,14,0,825.0,113.0,2.4,30.0,690.0,255.42,158.97
2016,10,13,14,15,813.5,110.5,2.4,29.5,658.0,199.16,115.1
2016,10,13,14,30,802.0,108.0,2.4,29.0,626.0,143.73,78.44
2016,10,13,14,45,753.5,119.0,2.4,29.0,581.5,97.5,63.52
2016,10,13,15,0,705.0,130.0,2.4,29.0,537.0,86.36,66.06
2016,10,13,15,15,681.0,125.0,2.35,28.5,493.0,84.83,65.14
2016,10,13,15,30,657.0,120.0,2.3,28.0,449.0,83.27,64.2
2016,10,13,15,45,420.0,146.5,2.25,28.0,349.0,99.27,77.71
2016,10,13,16,0,183.0,173.0,2.2,28.0,249.0,122.35,97.08
2016,10,13,16,15,167.0,151.0,2.0,27.5,213.5,108.29,85.79
2016,10,13,16,30,151.0,129.0,1.8,27.0,178.0,93.81,73.97
2016,10,13,16,45,129.5,106.0,1.65,27.0,142.5,78.26,60.85
2016,10,13,17,0,108.0,83.0,1.5,27.0,107.0,62.28,47.1
2016,10,13,17,15,75.5,60.5,1.45,26.0,74.5,46.16,33.13
2016,10,13,17,30,43.0,38.0,1.4,25.0,42.0,29.68,18.27
2016,10,13,17,45,21.5,19.0,1.35,24.5,21.0,15.26,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,68.0,15.0,0.9,19.5,20.0,61.28,0.0
2016,10,14,7,0,136.0,30.0,1.0,20.0,40.0,184.88,121.31
2016,10,14,7,15,240.5,46.0,1.1,20.5,83.0,289.82,229.22
2016,10,14,7,30,345.0,62.0,1.2,21.0,126.0,395.84,317.73
2016,10,14,7,45,172.5,58.5,1.35,21.5,90.5,228.01,185.5
2016,10,14,8,0,0.0,55.0,1.5,22.0,55.0,45.53,32.23
2016,10,14,8,15,0.0,34.0,1.6,22.5,34.0,28.06,17.78
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,10.71,3.27
2016,10,14,8,45,0.0,30.5,1.8,23.5,30.5,25.19,15.22
2016,10,14,9,0,0.0,48.0,1.9,24.0,48.0,39.73,27.04
2016,10,14,9,15,7.5,123.5,1.9,24.5,128.0,112.66,86.06
2016,10,14,9,30,15.0,199.0,1.9,25.0,208.0,191.83,148.09
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,199.9,153.42
2016,10,14,10,0,15.0,221.0,2.0,26.0,231.0,208.0,158.95
2016,10,14,10,15,100.0,274.0,2.0,26.5,342.0,344.25,263.8
2016,10,14,10,30,185.0,327.0,2.0,27.0,453.0,476.3,360.22
2016,10,14,10,45,214.5,337.5,2.0,27.5,489.0,498.51,374.37
2016,10,14,11,0,244.0,348.0,2.0,28.0,525.0,518.11,387.06
2016,10,14,11,15,531.0,240.0,1.95,28.0,638.5,636.25,474.24
2016,10,14,11,30,818.0,132.0,1.9,28.0,752.0,714.08,529.57
2016,10,14,11,45,834.0,125.5,1.9,28.5,764.5,682.88,504.7
2016,10,14,12,0,850.0,119.0,1.9,29.0,777.0,645.05,475.82
2016,10,14,12,15,850.5,119.0,1.9,29.0,778.5,604.79,445.3
2016,10,14,12,30,851.0,119.0,1.9,29.0,780.0,562.25,412.37
2016,10,14,12,45,851.0,117.5,1.9,29.0,773.0,516.17,375.99
2016,10,14,13,0,851.0,116.0,1.9,29.0,766.0,468.27,337.21
2016,10,14,13,15,846.5,115.0,1.9,29.0,750.0,417.4,295.19
2016,10,14,13,30,842.0,114.0,1.9,29.0,734.0,361.47,248.5
2016,10,14,13,45,836.0,112.0,1.9,29.5,710.5,306.58,201.62
2016,10,14,14,0,830.0,110.0,1.9,30.0,687.0,251.4,155.24
2016,10,14,14,15,819.0,108.0,1.9,30.0,655.5,195.39,111.67
2016,10,14,14,30,808.0,106.0,1.9,30.0,624.0,140.13,75.69
2016,10,14,14,45,793.0,103.5,1.9,30.0,585.5,85.38,55.14
2016,10,14,15,0,778.0,101.0,1.9,30.0,547.0,75.94,57.26
2016,10,14,15,15,757.0,97.5,1.9,29.5,503.0,74.56,56.43
2016,10,14,15,30,736.0,94.0,1.9,29.0,459.0,73.17,55.58
2016,10,14,15,45,706.0,90.0,1.95,29.0,410.5,65.16,49.1
2016,10,14,16,0,676.0,86.0,2.0,29.0,362.0,63.41,47.82
2016,10,14,16,15,634.0,80.0,1.85,28.5,311.0,60.06,45.23
2016,10,14,16,30,592.0,74.0,1.7,28.0,260.0,56.65,42.52
2016,10,14,16,45,528.0,66.5,1.55,27.5,208.0,51.83,38.48
2016,10,14,17,0,464.0,59.0,1.4,27.0,156.0,46.99,34.22
2016,10,14,17,15,363.0,47.0,1.3,26.0,109.0,38.04,26.3
2016,10,14,17,30,262.0,35.0,1.2,25.0,62.0,27.16,16.04
2016,10,14,17,45,131.0,17.5,1.1,24.5,31.0,13.66,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,76.5,14.5,2.95,20.5,20.5,66.73,0.0
2016,10,15,7,0,153.0,29.0,3.1,21.0,41.0,194.14,123.25
2016,10,15,7,15,265.0,44.0,3.25,21.5,84.5,305.1,242.35
2016,10,15,7,30,377.0,59.0,3.4,22.0,128.0,416.05,336.55
2016,10,15,7,45,454.0,68.0,3.6,22.5,179.0,499.94,404.75
2016,10,15,8,0,531.0,77.0,3.8,23.0,230.0,582.68,468.98
2016,10,15,8,15,265.5,100.5,3.95,23.5,177.0,361.44,293.88
2016,10,15,8,30,0.0,124.0,4.1,24.0,124.0,113.29,87.07
2016,10,15,8,45,9.5,149.5,4.35,25.0,154.0,145.67,113.13
2016,10,15,9,0,19.0,175.0,4.6,26.0,184.0,177.64,138.07
2016,10,15,9,15,21.0,192.0,4.6,26.5,203.0,193.49,149.82
2016,10,15,9,30,23.0,209.0,4.6,27.0,222.0,209.18,161.34
2016,10,15,9,45,35.5,236.5,4.65,27.5,258.0,261.25,201.14
2016,10,15,10,0,48.0,264.0,4.7,28.0,294.0,296.11,227.06
2016,10,15,10,15,147.0,291.0,4.65,28.5,390.0,417.16,319.56
2016,10,15,10,30,246.0,318.0,4.6,29.0,486.0,516.12,392.49
2016,10,15,10,45,244.5,332.0,4.6,29.5,504.0,515.99,390.09
2016,10,15,11,0,243.0,346.0,4.6,30.0,522.0,514.51,387.15
2016,10,15,11,15,168.5,353.5,4.6,30.0,477.0,452.11,339.55
2016,10,15,11,30,94.0,361.0,4.6,30.0,432.0,384.53,288.21
2016,10,15,11,45,481.0,237.0,4.6,30.5,607.0,545.27,410.4
2016,10,15,12,0,868.0,113.0,4.6,31.0,782.0,647.93,484.29
2016,10,15,12,15,535.0,247.0,4.55,31.0,660.0,529.0,393.22
2016,10,15,12,30,202.0,381.0,4.5,31.0,538.0,421.03,311.69
2016,10,15,12,45,249.0,369.0,4.5,31.5,560.0,416.68,307.11
2016,10,15,13,0,296.0,357.0,4.5,32.0,582.0,406.43,297.21
2016,10,15,13,15,305.5,346.5,4.5,32.0,574.5,377.72,274.23
2016,10,15,13,30,315.0,336.0,4.5,32.0,567.0,347.94,250.09
2016,10,15,13,45,282.5,330.0,4.5,32.0,532.0,308.9,220.19
2016,10,15,14,0,250.0,324.0,4.5,32.0,497.0,279.98,198.53
2016,10,15,14,15,291.0,299.5,4.45,32.0,492.0,241.36,167.78
2016,10,15,14,30,332.0,275.0,4.4,32.0,487.0,205.22,141.71
2016,10,15,14,45,562.5,185.5,4.4,32.0,517.0,123.4,95.03
2016,10,15,15,0,793.0,96.0,4.4,32.0,547.0,72.88,54.32
2016,10,15,15,15,772.0,92.5,4.3,31.5,502.5,71.36,53.39
2016,10,15,15,30,751.0,89.0,4.2,31.0,458.0,69.82,52.41
2016,10,15,15,45,719.5,85.5,4.15,31.0,409.0,62.37,46.41
2016,10,15,16,0,688.0,82.0,4.1,31.0,360.0,60.83,45.28
2016,10,15,16,15,645.5,76.5,3.75,30.5,308.5,57.71,42.9
2016,10,15,16,30,603.0,71.0,3.4,30.0,257.0,54.56,40.4
2016,10,15,16,45,539.0,63.5,3.1,29.5,205.0,49.63,36.28
2016,10,15,17,0,475.0,56.0,2.8,29.0,153.0,44.67,31.93
2016,10,15,17,15,371.0,44.5,2.55,28.0,106.0,36.04,24.32
2016,10,15,17,30,267.0,33.0,2.3,27.0,59.0,27.28,15.68
2016,10,15,17,45,133.5,16.5,2.05,26.5,29.5,12.9,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,66.5,14.5,3.9,22.5,19.5,59.46,0.0
2016,10,16,7,0,133.0,29.0,4.0,23.0,39.0,177.87,106.59
2016,10,16,7,15,244.5,45.5,4.2,23.5,83.0,291.64,229.65
2016,10,16,7,30,356.0,62.0,4.4,24.0,127.0,403.15,324.54
2016,10,16,7,45,445.5,70.5,4.65,24.5,179.5,494.0,398.81
2016,10,16,8,0,535.0,79.0,4.9,25.0,232.0,586.55,471.08
2016,10,16,8,15,584.5,86.5,5.0,25.5,284.0,643.94,513.54
2016,10,16,8,30,634.0,94.0,5.1,26.0,336.0,699.72,553.32
2016,10,16,8,45,685.0,94.5,5.25,26.5,388.5,746.14,585.24
2016,10,16,9,0,736.0,95.0,5.4,27.0,441.0,789.87,614.56
2016,10,16,9,15,759.5,98.5,5.35,27.5,487.0,805.47,622.25
2016,10,16,9,30,783.0,102.0,5.3,28.0,533.0,823.11,631.48
2016,10,16,9,45,812.0,100.0,5.3,28.5,576.0,835.51,637.22
2016,10,16,10,0,841.0,98.0,5.3,29.0,619.0,843.9,640.24
2016,10,16,10,15,853.0,100.0,5.2,29.5,652.5,838.49,633.25
2016,10,16,10,30,865.0,102.0,5.1,30.0,686.0,821.62,618.55
2016,10,16,10,45,878.5,100.5,5.1,30.5,713.5,806.66,606.0
2016,10,16,11,0,892.0,99.0,5.1,31.0,741.0,787.93,591.0
2016,10,16,11,15,897.0,100.0,5.05,31.0,759.5,761.66,571.89
2016,10,16,11,30,902.0,101.0,5.0,31.0,778.0,732.04,549.42
2016,10,16,11,45,910.0,98.5,5.0,31.5,788.5,697.87,522.15
2016,10,16,12,0,918.0,96.0,5.0,32.0,799.0,660.47,492.18
2016,10,16,12,15,918.5,96.0,4.95,32.0,800.0,617.84,458.67
2016,10,16,12,30,919.0,96.0,4.9,32.0,801.0,572.75,422.61
2016,10,16,12,45,917.0,95.5,4.85,32.5,793.5,523.77,382.05
2016,10,16,13,0,915.0,95.0,4.8,33.0,786.0,472.98,339.29
2016,10,16,13,15,910.5,94.5,4.7,33.0,769.5,419.63,294.36
2016,10,16,13,30,906.0,94.0,4.6,33.0,753.0,365.16,247.77
2016,10,16,13,45,899.0,92.5,4.6,33.0,728.0,308.38,199.37
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,251.23,151.65
2016,10,16,14,15,881.5,89.5,4.55,33.0,670.5,193.43,107.12
2016,10,16,14,30,871.0,88.0,4.5,33.0,638.0,136.12,71.29
2016,10,16,14,45,857.5,85.5,4.45,33.0,599.0,78.79,58.74
2016,10,16,15,0,844.0,83.0,4.4,33.0,560.0,64.95,47.67
2016,10,16,15,15,824.5,80.5,4.25,32.5,515.0,63.81,46.99
2016,10,16,15,30,805.0,78.0,4.1,32.0,470.0,62.66,46.31
2016,10,16,15,45,776.0,74.5,4.0,32.0,420.0,60.64,44.8
2016,10,16,16,0,747.0,71.0,3.9,32.0,370.0,58.6,43.25
2016,10,16,16,15,706.5,66.5,3.5,31.0,317.0,55.63,41.07
2016,10,16,16,30,666.0,62.0,3.1,30.0,264.0,48.34,35.19
2016,10,16,16,45,602.5,55.5,2.75,29.5,211.0,43.85,31.41
2016,10,16,17,0,539.0,49.0,2.4,29.0,158.0,39.34,27.45
2016,10,16,17,15,434.0,39.0,2.2,28.0,109.5,31.69,20.66
2016,10,16,17,30,329.0,29.0,2.0,27.0,61.0,23.97,12.81
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.5,12.38,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,62.5,14.0,3.6,22.5,18.5,56.05,0.0
2016,10,17,7,0,125.0,28.0,3.8,23.0,37.0,168.65,95.01
2016,10,17,7,15,236.0,45.0,4.05,23.5,80.5,284.07,223.02
2016,10,17,7,30,347.0,62.0,4.3,24.0,124.0,395.25,317.82
2016,10,17,7,45,440.5,70.5,4.6,24.5,176.5,484.53,391.23
2016,10,17,8,0,534.0,79.0,4.9,25.0,229.0,583.91,469.06
2016,10,17,8,15,583.5,86.0,5.0,25.5,281.0,640.56,511.03
2016,10,17,8,30,633.0,93.0,5.1,26.0,333.0,695.54,550.31
2016,10,17,8,45,688.0,92.5,5.2,26.5,386.0,743.95,583.57
2016,10,17,9,0,743.0,92.0,5.3,27.0,439.0,789.66,614.1
2016,10,17,9,15,766.0,95.5,5.3,27.5,485.0,805.06,621.87
2016,10,17,9,30,789.0,99.0,5.3,28.0,531.0,822.15,630.96
2016,10,17,9,45,816.0,97.5,5.35,28.5,573.5,833.21,636.02
2016,10,17,10,0,843.0,96.0,5.4,29.0,616.0,840.32,638.42
2016,10,17,10,15,855.0,98.0,5.35,29.5,649.5,834.85,631.66
2016,10,17,10,30,867.0,100.0,5.3,30.0,683.0,818.08,617.27
2016,10,17,10,45,879.0,99.0,5.3,30.5,710.0,802.4,604.16
2016,10,17,11,0,891.0,98.0,5.3,31.0,737.0,783.0,588.65
2016,10,17,11,15,896.0,99.0,5.25,31.0,755.0,756.77,569.49
2016,10,17,11,30,901.0,100.0,5.2,31.0,773.0,727.18,546.84
2016,10,17,11,45,903.5,100.5,5.2,31.5,782.5,692.24,518.81
2016,10,17,12,0,906.0,101.0,5.2,32.0,792.0,654.37,488.31
2016,10,17,12,15,906.0,101.0,5.15,32.0,792.5,611.86,454.78
2016,10,17,12,30,906.0,101.0,5.1,32.0,793.0,566.97,418.76
2016,10,17,12,45,904.0,100.5,5.05,32.5,785.0,518.53,378.5
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,468.31,336.07
2016,10,17,13,15,897.0,99.5,4.95,33.0,760.5,415.39,291.48
2016,10,17,13,30,892.0,99.0,4.9,33.0,744.0,361.43,245.31
2016,10,17,13,45,885.0,97.5,4.85,33.0,719.0,305.38,197.44
2016,10,17,14,0,878.0,96.0,4.8,33.0,694.0,248.99,150.42
2016,10,17,14,15,867.0,94.5,4.7,33.0,662.0,191.9,106.72
2016,10,17,14,30,856.0,93.0,4.6,33.0,630.0,135.36,72.0
2016,10,17,14,45,840.0,91.0,4.55,33.0,590.5,70.03,51.65
2016,10,17,15,0,824.0,89.0,4.5,33.0,551.0,68.83,50.86
2016,10,17,15,15,803.0,86.0,4.4,32.5,506.0,67.47,50.01
2016,10,17,15,30,782.0,83.0,4.3,32.0,461.0,66.09,49.15
2016,10,17,15,45,753.0,79.0,4.2,32.0,411.5,63.84,47.46
2016,10,17,16,0,724.0,75.0,4.1,32.0,362.0,61.57,45.72
2016,10,17,16,15,682.5,70.0,3.7,31.5,309.5,53.51,39.22
2016,10,17,16,30,641.0,65.0,3.3,31.0,257.0,50.5,36.83
2016,10,17,16,45,577.0,58.0,2.95,30.5,204.5,45.74,32.84
2016,10,17,17,0,513.0,51.0,2.6,30.0,152.0,40.95,28.63
2016,10,17,17,15,405.5,40.0,2.4,29.0,104.0,32.53,21.2
2016,10,17,17,30,298.0,29.0,2.2,28.0,56.0,24.0,12.39
2016,10,17,17,45,149.0,14.5,2.05,27.0,28.0,12.38,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,5.5,3.55,22.5,5.5,4.69,0.0
2016,10,18,7,0,0.0,11.0,3.7,23.0,11.0,9.05,0.0
2016,10,18,7,15,0.0,24.5,3.95,23.5,24.5,20.22,10.44
2016,10,18,7,30,0.0,38.0,4.2,24.0,38.0,31.42,20.02
2016,10,18,7,45,0.0,54.5,4.5,24.5,54.5,46.65,32.76
2016,10,18,8,0,0.0,71.0,4.8,25.0,71.0,62.03,45.46
2016,10,18,8,15,0.0,82.0,4.8,25.5,82.0,71.23,52.88
2016,10,18,8,30,0.0,93.0,4.8,26.0,93.0,80.54,60.23
2016,10,18,8,45,0.0,107.5,4.85,26.5,107.5,93.43,70.33
2016,10,18,9,0,0.0,122.0,4.9,27.0,122.0,106.22,80.19
2016,10,18,9,15,83.5,184.0,4.85,27.5,229.5,254.69,199.65
2016,10,18,9,30,167.0,246.0,4.8,28.0,337.0,410.02,318.97
2016,10,18,9,45,306.5,240.5,4.8,28.5,422.5,531.8,410.99
2016,10,18,10,0,446.0,235.0,4.8,29.0,508.0,649.23,496.45
2016,10,18,10,15,630.0,177.5,4.7,29.5,586.0,735.29,558.35
2016,10,18,10,30,814.0,120.0,4.6,30.0,664.0,801.33,602.62
2016,10,18,10,45,825.0,120.5,4.55,30.5,690.5,786.51,589.64
2016,10,18,11,0,836.0,121.0,4.5,31.0,717.0,768.02,574.76
2016,10,18,11,15,841.5,122.0,4.4,31.0,734.5,742.4,555.25
2016,10,18,11,30,847.0,123.0,4.3,31.0,752.0,713.48,532.91
2016,10,18,11,45,868.0,113.5,4.25,31.5,765.0,677.86,505.07
2016,10,18,12,0,889.0,104.0,4.2,32.0,778.0,643.52,477.54
2016,10,18,12,15,670.0,204.5,4.1,32.0,713.0,566.2,417.88
2016,10,18,12,30,451.0,305.0,4.0,32.0,648.0,492.56,361.83
2016,10,18,12,45,667.0,204.5,3.95,32.0,705.5,486.39,354.83
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,460.43,330.19
2016,10,18,13,15,617.0,212.0,3.8,32.0,667.5,390.08,277.26
2016,10,18,13,30,351.0,320.0,3.7,32.0,572.0,344.55,245.89
2016,10,18,13,45,320.0,315.0,3.6,32.0,539.0,305.27,215.63
2016,10,18,14,0,289.0,310.0,3.5,32.0,506.0,269.21,188.54
2016,10,18,14,15,342.5,281.5,3.4,32.0,503.0,234.14,160.22
2016,10,18,14,30,396.0,253.0,3.3,32.0,500.0,193.59,131.71
2016,10,18,14,45,395.0,235.0,3.25,32.0,468.0,153.69,119.31
2016,10,18,15,0,394.0,217.0,3.2,32.0,436.0,144.55,112.36
2016,10,18,15,15,309.5,211.0,3.0,31.5,374.5,140.6,109.71
2016,10,18,15,30,225.0,205.0,2.8,31.0,313.0,142.3,111.63
2016,10,18,15,45,217.5,184.0,2.65,31.0,279.0,129.56,101.6
2016,10,18,16,0,210.0,163.0,2.5,31.0,245.0,116.39,91.11
2016,10,18,16,15,200.0,140.0,2.15,30.0,209.0,101.61,79.48
2016,10,18,16,30,190.0,117.0,1.8,29.0,173.0,84.2,65.36
2016,10,18,16,45,168.0,94.5,1.5,28.5,137.0,69.3,52.88
2016,10,18,17,0,146.0,72.0,1.2,28.0,101.0,53.85,39.64
2016,10,18,17,15,106.0,51.0,1.2,27.5,68.5,38.81,26.47
2016,10,18,17,30,66.0,30.0,1.2,27.0,36.0,23.78,11.85
2016,10,18,17,45,33.0,15.0,1.2,26.5,18.0,12.8,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,19.5,12.0,2.05,22.5,13.0,23.91,0.0
2016,10,19,7,0,39.0,24.0,2.2,23.0,26.0,69.04,29.24
2016,10,19,7,15,101.0,44.5,2.4,23.5,59.5,163.77,125.8
2016,10,19,7,30,163.0,65.0,2.6,24.0,93.0,237.37,189.39
2016,10,19,7,45,209.5,84.0,2.85,24.5,133.5,297.63,239.94
2016,10,19,8,0,256.0,103.0,3.1,25.0,174.0,358.86,289.49
2016,10,19,8,15,282.0,121.5,3.3,25.0,214.5,402.38,323.81
2016,10,19,8,30,308.0,140.0,3.5,25.0,255.0,445.15,356.6
2016,10,19,8,45,323.0,159.5,3.7,25.5,295.0,478.56,380.51
2016,10,19,9,0,338.0,179.0,3.9,26.0,335.0,510.23,402.61
2016,10,19,9,15,317.5,204.0,3.95,26.5,362.5,515.86,403.76
2016,10,19,9,30,297.0,229.0,4.0,27.0,390.0,519.2,403.34
2016,10,19,9,45,339.0,239.0,4.05,27.5,435.5,556.74,429.77
2016,10,19,10,0,381.0,249.0,4.1,28.0,481.0,591.88,453.84
2016,10,19,10,15,311.0,280.0,4.1,28.0,476.5,554.31,423.27
2016,10,19,10,30,241.0,311.0,4.1,28.0,472.0,501.61,382.27
2016,10,19,10,45,541.0,210.0,4.1,28.5,589.0,649.81,494.16
2016,10,19,11,0,841.0,109.0,4.1,29.0,706.0,756.47,570.88
2016,10,19,11,15,846.5,110.5,4.1,29.0,723.5,726.05,547.84
2016,10,19,11,30,852.0,112.0,4.1,29.0,741.0,698.62,526.62
2016,10,19,11,45,688.0,193.0,4.1,29.5,705.5,636.47,476.87
2016,10,19,12,0,524.0,274.0,4.1,30.0,670.0,568.24,423.55
2016,10,19,12,15,455.0,302.5,4.05,30.0,646.5,521.2,387.48
2016,10,19,12,30,386.0,331.0,4.0,30.0,623.0,475.44,352.33
2016,10,19,12,45,420.0,313.0,4.0,30.5,627.5,451.21,332.12
2016,10,19,13,0,454.0,295.0,4.0,31.0,632.0,421.42,307.05
2016,10,19,13,15,398.5,307.5,3.95,30.5,598.5,379.08,274.55
2016,10,19,13,30,343.0,320.0,3.9,30.0,565.0,340.77,245.38
2016,10,19,13,45,444.5,272.5,3.9,30.0,579.0,303.07,211.7
2016,10,19,14,0,546.0,225.0,3.9,30.0,593.0,257.72,171.42
2016,10,19,14,15,531.5,217.5,3.85,30.0,561.5,211.89,137.21
2016,10,19,14,30,517.0,210.0,3.8,30.0,530.0,167.67,109.79
2016,10,19,14,45,623.5,161.5,3.75,30.0,523.0,105.37,81.26
2016,10,19,15,0,730.0,113.0,3.7,30.0,516.0,77.08,58.33
2016,10,19,15,15,588.5,138.5,3.55,29.5,446.5,94.41,72.96
2016,10,19,15,30,447.0,164.0,3.4,29.0,377.0,110.11,86.29
2016,10,19,15,45,428.5,149.0,3.25,29.0,335.0,102.0,79.83
2016,10,19,16,0,410.0,134.0,3.1,29.0,293.0,93.53,73.02
2016,10,19,16,15,467.0,107.0,2.8,28.5,263.0,77.25,59.7
2016,10,19,16,30,524.0,80.0,2.5,28.0,233.0,61.59,46.68
2016,10,19,16,45,461.5,69.0,2.2,27.5,183.5,54.18,40.38
2016,10,19,17,0,399.0,58.0,1.9,27.0,134.0,46.56,33.67
2016,10,19,17,15,289.5,44.5,1.8,26.5,90.0,34.22,22.73
2016,10,19,17,30,180.0,31.0,1.7,26.0,46.0,23.99,11.48
2016,10,19,17,45,90.0,15.5,1.6,25.5,23.0,13.23,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
