Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,20,7,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,7,15,0.0,0.5,4.5,21.0,0.5,0.41,0.0
2016,10,20,7,30,0.0,1.0,4.8,21.0,1.0,0.82,0.0
2016,10,20,7,45,0.0,2.0,5.1,21.5,2.0,1.64,0.0
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.46,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.29,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.11,0.0
2016,10,20,8,45,0.0,41.5,6.3,22.5,41.5,34.3,22.84
2016,10,20,9,0,0.0,78.0,6.6,23.0,78.0,64.74,47.73
2016,10,20,9,15,6.5,133.5,6.7,23.0,137.0,121.74,94.24
2016,10,20,9,30,13.0,189.0,6.8,23.0,196.0,180.56,141.47
2016,10,20,9,45,36.5,226.0,6.9,23.5,247.5,250.85,197.34
2016,10,20,10,0,60.0,263.0,7.0,24.0,299.0,305.17,239.63
2016,10,20,10,15,59.0,277.0,7.0,24.5,314.5,312.68,244.23
2016,10,20,10,30,58.0,291.0,7.0,25.0,330.0,319.79,248.6
2016,10,20,10,45,198.5,302.5,7.0,25.5,442.0,446.77,348.26
2016,10,20,11,0,339.0,314.0,7.0,26.0,554.0,563.08,436.36
2016,10,20,11,15,346.0,318.5,6.95,26.0,568.5,553.82,428.01
2016,10,20,11,30,353.0,323.0,6.9,26.0,583.0,542.72,418.55
2016,10,20,11,45,599.5,224.5,6.9,26.5,672.0,604.57,465.96
2016,10,20,12,0,846.0,126.0,6.9,27.0,761.0,633.84,486.96
2016,10,20,12,15,528.5,247.0,6.9,27.0,644.0,515.37,393.61
2016,10,20,12,30,211.0,368.0,6.9,27.0,527.0,411.17,312.35
2016,10,20,12,45,533.5,243.0,6.9,27.0,639.0,448.79,338.7
2016,10,20,13,0,856.0,118.0,6.9,27.0,751.0,452.48,334.65
2016,10,20,13,15,851.5,117.0,6.9,27.0,734.5,400.38,289.09
2016,10,20,13,30,847.0,116.0,6.9,27.0,718.0,347.34,242.24
2016,10,20,13,45,479.0,215.5,6.9,27.0,554.0,271.47,190.42
2016,10,20,14,0,111.0,315.0,6.9,27.0,390.0,249.44,185.95
2016,10,20,14,15,87.0,292.0,6.85,27.0,349.0,219.77,164.29
2016,10,20,14,30,63.0,269.0,6.8,27.0,308.0,193.57,145.98
2016,10,20,14,45,104.5,258.5,6.8,27.0,318.5,179.49,143.51
2016,10,20,15,0,146.0,248.0,6.8,27.0,329.0,165.24,132.19
2016,10,20,15,15,447.5,170.0,6.7,26.5,387.0,112.22,88.83
2016,10,20,15,30,749.0,92.0,6.6,26.0,445.0,66.56,50.89
2016,10,20,15,45,729.5,85.0,6.5,26.0,397.5,62.76,47.86
2016,10,20,16,0,710.0,78.0,6.4,26.0,350.0,58.79,44.62
2016,10,20,16,15,668.0,72.5,6.1,25.5,298.5,55.53,42.02
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,52.24,39.3
2016,10,20,16,45,571.0,58.0,5.5,24.5,195.5,46.01,33.91
2016,10,20,17,0,516.0,49.0,5.2,24.0,144.0,39.62,28.17
2016,10,20,17,15,404.0,37.5,4.85,23.0,96.5,30.68,20.05
2016,10,20,17,30,292.0,26.0,4.5,22.0,49.0,21.61,9.32
2016,10,20,17,45,146.0,13.0,4.2,21.5,24.5,11.1,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,164.5,10.0,2.4,11.5,20.0,123.01,0.0
2016,10,21,7,0,329.0,20.0,2.6,12.0,40.0,289.6,105.09
2016,10,21,7,15,457.0,30.0,2.8,12.5,89.0,419.71,336.62
2016,10,21,7,30,585.0,40.0,3.0,13.0,138.0,542.54,445.3
2016,10,21,7,45,656.5,46.0,3.2,14.0,193.0,619.48,509.23
2016,10,21,8,0,728.0,52.0,3.4,15.0,248.0,696.16,568.96
2016,10,21,8,15,770.5,56.0,3.45,15.5,303.0,745.25,605.13
2016,10,21,8,30,813.0,60.0,3.5,16.0,358.0,792.19,638.01
2016,10,21,8,45,843.0,63.0,3.6,17.0,410.5,824.53,657.97
2016,10,21,9,0,873.0,66.0,3.7,18.0,463.0,845.04,668.78
2016,10,21,9,15,893.0,68.5,3.6,18.5,510.5,861.67,676.85
2016,10,21,9,30,913.0,71.0,3.5,19.0,558.0,874.66,682.23
2016,10,21,9,45,927.5,72.5,3.4,19.5,599.5,877.91,680.76
2016,10,21,10,0,942.0,74.0,3.3,20.0,641.0,877.23,676.74
2016,10,21,10,15,952.0,75.5,3.2,20.5,675.5,868.83,667.54
2016,10,21,10,30,962.0,77.0,3.1,21.0,710.0,856.43,655.83
2016,10,21,10,45,969.5,78.0,3.05,21.5,736.5,837.52,640.17
2016,10,21,11,0,977.0,79.0,3.0,22.0,763.0,814.73,622.06
2016,10,21,11,15,981.0,79.5,2.9,22.0,781.5,785.1,600.25
2016,10,21,11,30,985.0,80.0,2.8,22.0,800.0,751.94,574.87
2016,10,21,11,45,986.0,81.0,2.75,22.5,809.0,713.92,544.16
2016,10,21,12,0,987.0,82.0,2.7,23.0,818.0,672.83,510.79
2016,10,21,12,15,987.0,82.0,2.65,23.0,818.5,627.37,474.61
2016,10,21,12,30,987.0,82.0,2.6,23.0,819.0,579.33,435.6
2016,10,21,12,45,984.5,81.5,2.6,23.5,810.5,527.31,391.99
2016,10,21,13,0,982.0,81.0,2.6,24.0,802.0,473.38,345.84
2016,10,21,13,15,977.5,80.5,2.55,24.0,784.5,417.05,297.34
2016,10,21,13,30,973.0,80.0,2.5,24.0,767.0,359.47,246.95
2016,10,21,13,45,966.0,79.0,2.45,24.0,741.0,299.89,194.94
2016,10,21,14,0,959.0,78.0,2.4,24.0,715.0,239.84,144.09
2016,10,21,14,15,949.0,76.5,2.35,24.0,681.5,178.82,97.44
2016,10,21,14,30,939.0,75.0,2.3,24.0,648.0,118.18,62.07
2016,10,21,14,45,925.5,73.0,2.25,24.0,607.5,68.52,52.46
2016,10,21,15,0,912.0,71.0,2.2,24.0,567.0,66.91,51.3
2016,10,21,15,15,893.0,69.0,2.1,23.5,520.5,65.14,50.06
2016,10,21,15,30,874.0,67.0,2.0,23.0,474.0,63.27,48.74
2016,10,21,15,45,847.0,63.5,1.95,23.0,422.5,60.14,46.22
2016,10,21,16,0,820.0,60.0,1.9,23.0,371.0,51.26,38.73
2016,10,21,16,15,780.0,56.0,1.65,22.5,316.5,48.29,36.33
2016,10,21,16,30,740.0,52.0,1.4,22.0,262.0,45.31,33.83
2016,10,21,16,45,676.0,46.5,1.15,21.5,207.0,40.89,29.95
2016,10,21,17,0,612.0,41.0,0.9,21.0,152.0,36.51,25.9
2016,10,21,17,15,496.5,32.0,0.95,20.0,102.0,28.73,18.66
2016,10,21,17,30,381.0,23.0,1.0,19.0,52.0,20.94,8.22
2016,10,21,17,45,190.5,11.5,1.05,18.0,26.0,9.82,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,161.0,9.5,1.0,10.5,19.0,119.74,0.0
2016,10,22,7,0,322.0,19.0,1.0,11.0,38.0,281.75,74.66
2016,10,22,7,15,451.5,29.0,1.2,12.0,86.5,413.22,327.15
2016,10,22,7,30,581.0,39.0,1.4,13.0,135.0,536.48,434.23
2016,10,22,7,45,650.0,45.5,1.65,14.0,189.5,611.56,496.01
2016,10,22,8,0,719.0,52.0,1.9,15.0,244.0,686.45,553.93
2016,10,22,8,15,762.5,56.5,2.05,16.0,298.5,736.76,589.89
2016,10,22,8,30,806.0,61.0,2.2,17.0,353.0,784.96,622.6
2016,10,22,8,45,834.0,64.5,2.35,18.0,405.0,816.08,641.78
2016,10,22,9,0,862.0,68.0,2.5,19.0,457.0,835.39,652.12
2016,10,22,9,15,882.0,70.5,2.55,19.5,504.0,851.85,660.78
2016,10,22,9,30,902.0,73.0,2.6,20.0,551.0,864.72,666.91
2016,10,22,9,45,915.0,75.5,2.65,21.0,592.0,867.86,665.08
2016,10,22,10,0,928.0,78.0,2.7,22.0,633.0,867.1,660.78
2016,10,22,10,15,938.5,79.5,2.65,22.0,667.5,859.16,653.54
2016,10,22,10,30,949.0,81.0,2.6,22.0,702.0,847.25,643.84
2016,10,22,10,45,954.5,83.0,2.6,22.5,728.0,828.05,628.45
2016,10,22,11,0,960.0,85.0,2.6,23.0,754.0,805.06,610.69
2016,10,22,11,15,964.5,85.5,2.6,23.5,772.0,776.13,588.99
2016,10,22,11,30,969.0,86.0,2.6,24.0,790.0,743.7,563.38
2016,10,22,11,45,969.0,87.5,2.6,24.5,799.0,705.97,533.4
2016,10,22,12,0,969.0,89.0,2.6,25.0,808.0,665.26,500.82
2016,10,22,12,15,969.0,89.0,2.6,25.0,808.5,620.43,465.58
2016,10,22,12,30,969.0,89.0,2.6,25.0,809.0,573.06,427.54
2016,10,22,12,45,965.5,89.5,2.6,25.5,800.0,522.18,385.07
2016,10,22,13,0,962.0,90.0,2.6,26.0,791.0,469.47,340.2
2016,10,22,13,15,957.0,89.0,2.6,26.0,773.5,413.47,292.49
2016,10,22,13,30,952.0,88.0,2.6,26.0,756.0,356.34,243.01
2016,10,22,13,45,944.0,87.5,2.65,26.0,730.0,297.95,192.58
2016,10,22,14,0,936.0,87.0,2.7,26.0,704.0,239.21,143.43
2016,10,22,14,15,925.5,85.0,2.7,26.0,671.0,179.0,98.11
2016,10,22,14,30,915.0,83.0,2.7,26.0,638.0,119.26,64.15
2016,10,22,14,45,898.0,82.0,2.75,26.0,597.0,73.94,56.57
2016,10,22,15,0,881.0,81.0,2.8,26.0,556.0,73.06,56.03
2016,10,22,15,15,860.5,78.0,2.8,25.5,509.5,63.14,47.97
2016,10,22,15,30,840.0,75.0,2.8,25.0,463.0,61.49,46.83
2016,10,22,15,45,810.5,71.5,2.8,25.0,412.0,59.32,45.15
2016,10,22,16,0,781.0,68.0,2.8,25.0,361.0,57.15,43.42
2016,10,22,16,15,738.0,63.0,2.45,24.0,307.0,53.62,40.66
2016,10,22,16,30,695.0,58.0,2.1,23.0,253.0,50.06,37.77
2016,10,22,16,45,627.5,51.5,1.8,22.5,198.5,41.34,30.17
2016,10,22,17,0,560.0,45.0,1.5,22.0,144.0,36.68,25.87
2016,10,22,17,15,440.0,34.5,1.5,21.0,95.5,28.4,18.2
2016,10,22,17,30,320.0,24.0,1.5,20.0,47.0,20.05,6.53
2016,10,22,17,45,160.0,12.0,1.55,19.0,23.5,10.24,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,50.0,10.5,1.8,13.5,13.5,43.5,0.0
2016,10,23,7,0,100.0,21.0,2.0,14.0,27.0,129.3,15.46
2016,10,23,7,15,194.5,38.5,2.1,14.5,65.0,240.83,190.3
2016,10,23,7,30,289.0,56.0,2.2,15.0,103.0,336.73,277.04
2016,10,23,7,45,340.0,72.5,2.35,15.5,148.0,400.46,332.08
2016,10,23,8,0,391.0,89.0,2.5,16.0,193.0,465.0,385.18
2016,10,23,8,15,445.0,96.5,2.55,16.5,238.5,520.14,428.72
2016,10,23,8,30,499.0,104.0,2.6,17.0,284.0,575.15,469.87
2016,10,23,8,45,410.5,139.5,2.65,17.5,302.0,542.96,441.14
2016,10,23,9,0,322.0,175.0,2.7,18.0,320.0,487.76,394.9
2016,10,23,9,15,404.0,177.5,2.9,18.5,378.0,572.35,459.45
2016,10,23,9,30,486.0,180.0,3.1,19.0,436.0,637.33,507.29
2016,10,23,9,45,649.0,144.0,3.35,19.5,513.0,733.09,578.53
2016,10,23,10,0,812.0,108.0,3.6,20.0,590.0,810.44,632.43
2016,10,23,10,15,622.0,183.0,3.7,20.5,564.5,722.32,564.43
2016,10,23,10,30,432.0,258.0,3.8,21.0,539.0,622.81,485.82
2016,10,23,10,45,311.5,296.0,3.95,21.5,503.0,537.92,419.32
2016,10,23,11,0,191.0,334.0,4.1,22.0,467.0,457.8,355.65
2016,10,23,11,15,200.0,342.5,4.1,22.5,484.5,459.0,355.45
2016,10,23,11,30,209.0,351.0,4.1,23.0,502.0,458.61,353.71
2016,10,23,11,45,228.5,353.0,4.15,23.5,520.5,457.48,351.61
2016,10,23,12,0,248.0,355.0,4.2,24.0,539.0,454.09,347.64
2016,10,23,12,15,228.5,358.0,4.15,24.0,527.5,427.68,326.65
2016,10,23,12,30,209.0,361.0,4.1,24.0,516.0,402.19,306.42
2016,10,23,12,45,125.0,334.5,4.1,24.0,427.0,326.6,248.9
2016,10,23,13,0,41.0,308.0,4.1,24.0,338.0,261.12,199.39
2016,10,23,13,15,162.5,316.0,4.05,24.0,430.0,299.79,226.49
2016,10,23,13,30,284.0,324.0,4.0,24.0,522.0,321.12,237.98
2016,10,23,13,45,384.0,282.5,3.95,24.5,540.5,293.47,210.88
2016,10,23,14,0,484.0,241.0,3.9,25.0,559.0,250.07,171.38
2016,10,23,14,15,642.0,175.0,3.8,24.5,575.0,190.83,120.03
2016,10,23,14,30,800.0,109.0,3.7,24.0,591.0,119.12,68.77
2016,10,23,14,45,751.0,113.0,3.6,24.0,542.0,76.6,59.32
2016,10,23,15,0,702.0,117.0,3.5,24.0,493.0,80.07,62.44
2016,10,23,15,15,692.0,107.0,3.15,23.5,451.0,74.93,58.4
2016,10,23,15,30,682.0,97.0,2.8,23.0,409.0,69.53,54.11
2016,10,23,15,45,640.0,96.0,2.5,23.0,363.0,69.96,54.64
2016,10,23,16,0,598.0,95.0,2.2,23.0,317.0,70.64,55.37
2016,10,23,16,15,556.5,85.5,2.05,22.5,267.5,64.88,50.63
2016,10,23,16,30,515.0,76.0,1.9,22.0,218.0,58.94,45.59
2016,10,23,16,45,455.0,64.5,1.75,21.5,170.0,50.99,38.62
2016,10,23,17,0,395.0,53.0,1.6,21.0,122.0,42.8,31.19
2016,10,23,17,15,285.5,39.0,1.6,20.5,79.5,30.18,19.63
2016,10,23,17,30,176.0,25.0,1.6,20.0,37.0,19.46,4.89
2016,10,23,17,45,88.0,12.5,1.6,20.0,18.5,10.67,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.0,0.85,16.5,5.0,4.27,0.0
2016,10,24,7,0,0.0,10.0,0.9,17.0,10.0,8.23,0.0
2016,10,24,7,15,0.0,26.5,1.1,17.5,26.5,22.07,11.91
2016,10,24,7,30,0.0,43.0,1.3,18.0,43.0,38.6,26.43
2016,10,24,7,45,0.0,62.5,1.5,19.0,62.5,57.99,42.93
2016,10,24,8,0,0.0,82.0,1.7,20.0,82.0,76.53,58.43
2016,10,24,8,15,0.5,101.5,1.95,21.0,101.5,94.96,73.48
2016,10,24,8,30,1.0,121.0,2.2,22.0,121.0,113.05,87.89
2016,10,24,8,45,19.5,148.5,2.5,23.0,157.0,155.15,122.06
2016,10,24,9,0,38.0,176.0,2.8,24.0,193.0,212.74,167.62
2016,10,24,9,15,151.0,200.5,2.75,24.5,278.0,348.31,275.47
2016,10,24,9,30,264.0,225.0,2.7,25.0,363.0,482.2,376.81
2016,10,24,9,45,211.5,249.5,2.65,25.5,365.5,440.0,341.45
2016,10,24,10,0,159.0,274.0,2.6,26.0,368.0,414.5,319.35
2016,10,24,10,15,114.0,282.0,2.5,26.0,351.5,362.16,278.35
2016,10,24,10,30,69.0,290.0,2.4,26.0,335.0,327.17,250.27
2016,10,24,10,45,154.0,308.0,2.35,26.5,413.5,415.85,317.01
2016,10,24,11,0,239.0,326.0,2.3,27.0,492.0,484.56,366.59
2016,10,24,11,15,211.0,338.0,2.3,27.5,487.0,461.82,347.6
2016,10,24,11,30,183.0,350.0,2.3,28.0,482.0,439.65,329.67
2016,10,24,11,45,107.5,324.0,2.3,28.5,402.0,348.01,260.9
2016,10,24,12,0,32.0,298.0,2.3,29.0,322.0,272.4,203.59
2016,10,24,12,15,73.0,327.0,2.3,29.0,381.0,313.1,234.04
2016,10,24,12,30,114.0,356.0,2.3,29.0,440.0,348.17,259.22
2016,10,24,12,45,463.5,244.0,2.3,29.0,579.0,410.8,302.48
2016,10,24,13,0,813.0,132.0,2.3,29.0,718.0,435.7,312.97
2016,10,24,13,15,539.0,228.5,2.3,29.0,613.5,362.29,258.8
2016,10,24,13,30,265.0,325.0,2.3,29.0,509.0,315.26,227.89
2016,10,24,13,45,247.0,315.0,2.35,29.0,482.0,286.07,205.38
2016,10,24,14,0,229.0,305.0,2.4,29.0,455.0,255.05,182.12
2016,10,24,14,15,251.5,285.5,2.4,29.0,442.5,218.3,154.18
2016,10,24,14,30,274.0,266.0,2.4,29.0,430.0,185.47,132.68
2016,10,24,14,45,494.5,190.5,2.45,29.0,462.5,122.58,95.65
2016,10,24,15,0,715.0,115.0,2.5,29.0,495.0,79.13,60.33
2016,10,24,15,15,689.5,110.5,2.5,28.5,451.0,77.47,59.3
2016,10,24,15,30,664.0,106.0,2.5,28.0,407.0,75.81,58.23
2016,10,24,15,45,630.5,99.5,2.55,28.0,359.5,72.58,55.7
2016,10,24,16,0,597.0,93.0,2.6,28.0,312.0,69.27,53.08
2016,10,24,16,15,546.5,85.5,2.3,27.5,262.5,64.96,49.63
2016,10,24,16,30,496.0,78.0,2.0,27.0,213.0,60.59,46.01
2016,10,24,16,45,423.5,67.0,1.75,26.5,164.5,50.74,37.54
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,42.78,30.43
2016,10,24,17,15,237.0,40.5,1.45,25.0,74.5,31.15,19.9
2016,10,24,17,30,123.0,25.0,1.4,24.0,33.0,19.37,3.07
2016,10,24,17,45,61.5,12.5,1.35,23.5,16.5,10.67,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,1.2,16.5,3.0,2.56,0.0
2016,10,25,7,0,0.0,6.0,1.3,17.0,6.0,4.92,0.0
2016,10,25,7,15,0.0,16.0,1.4,17.5,16.0,13.17,4.76
2016,10,25,7,30,0.0,26.0,1.5,18.0,26.0,21.44,12.18
2016,10,25,7,45,0.0,38.0,1.65,18.5,38.0,31.4,20.77
2016,10,25,8,0,0.0,50.0,1.8,19.0,50.0,41.37,29.27
2016,10,25,8,15,0.0,63.0,1.95,19.5,63.0,52.39,38.49
2016,10,25,8,30,0.0,76.0,2.1,20.0,76.0,64.08,48.1
2016,10,25,8,45,76.0,133.0,2.25,20.5,166.5,197.9,160.16
2016,10,25,9,0,152.0,190.0,2.4,21.0,257.0,343.79,276.37
2016,10,25,9,15,183.0,209.5,2.45,21.5,299.0,386.06,307.74
2016,10,25,9,30,214.0,229.0,2.5,22.0,341.0,426.98,337.86
2016,10,25,9,45,163.0,249.0,2.55,22.5,338.0,398.68,313.09
2016,10,25,10,0,112.0,269.0,2.6,23.0,335.0,354.44,276.79
2016,10,25,10,15,235.0,271.5,2.65,23.0,420.0,462.66,360.79
2016,10,25,10,30,358.0,274.0,2.7,23.0,505.0,564.62,436.72
2016,10,25,10,45,371.5,283.0,2.75,23.5,530.5,568.14,436.91
2016,10,25,11,0,385.0,292.0,2.8,24.0,556.0,569.25,435.88
2016,10,25,11,15,345.5,311.0,2.85,24.0,552.5,540.2,412.92
2016,10,25,11,30,306.0,330.0,2.9,24.0,549.0,511.49,390.39
2016,10,25,11,45,331.5,328.0,2.95,24.5,567.5,505.83,384.9
2016,10,25,12,0,357.0,326.0,3.0,25.0,586.0,497.3,376.92
2016,10,25,12,15,307.0,338.0,3.0,25.0,562.0,456.3,345.13
2016,10,25,12,30,257.0,350.0,3.0,25.0,538.0,418.2,315.67
2016,10,25,12,45,313.5,332.0,3.05,25.5,559.0,408.37,306.24
2016,10,25,13,0,370.0,314.0,3.1,26.0,580.0,393.14,291.73
2016,10,25,13,15,303.5,320.5,3.05,26.0,535.5,347.34,256.37
2016,10,25,13,30,237.0,327.0,3.0,26.0,491.0,311.22,229.08
2016,10,25,13,45,343.0,289.5,2.95,26.0,517.0,286.01,204.78
2016,10,25,14,0,449.0,252.0,2.9,26.0,543.0,248.26,170.35
2016,10,25,14,15,619.5,183.0,2.85,26.0,563.0,190.42,120.16
2016,10,25,14,30,790.0,114.0,2.8,26.0,583.0,117.78,69.21
2016,10,25,14,45,485.0,175.5,2.75,26.0,457.5,113.59,89.58
2016,10,25,15,0,180.0,237.0,2.7,26.0,332.0,159.68,127.83
2016,10,25,15,15,237.5,209.0,2.45,25.5,323.0,138.89,111.17
2016,10,25,15,30,295.0,181.0,2.2,25.0,314.0,124.05,99.38
2016,10,25,15,45,280.0,163.0,1.95,25.0,278.0,113.48,90.81
2016,10,25,16,0,265.0,145.0,1.7,25.0,242.0,102.5,81.8
2016,10,25,16,15,247.5,124.0,1.5,24.5,203.5,89.22,70.84
2016,10,25,16,30,230.0,103.0,1.3,24.0,165.0,75.44,59.22
2016,10,25,16,45,201.5,82.0,1.15,23.5,127.5,61.09,46.83
2016,10,25,17,0,173.0,61.0,1.0,23.0,90.0,46.27,33.75
2016,10,25,17,15,113.0,41.5,1.0,22.5,57.5,31.92,20.65
2016,10,25,17,30,53.0,22.0,1.0,22.0,25.0,17.28,0.37
2016,10,25,17,45,26.5,11.0,1.05,21.5,12.5,9.39,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,52.5,9.5,1.25,16.5,12.0,8.11,0.0
2016,10,26,7,0,105.0,19.0,1.3,17.0,24.0,125.61,0.0
2016,10,26,7,15,231.0,34.0,1.5,17.5,63.5,259.71,198.77
2016,10,26,7,30,357.0,49.0,1.7,18.0,103.0,377.23,304.69
2016,10,26,7,45,440.5,58.0,1.95,19.0,152.0,461.11,374.28
2016,10,26,8,0,524.0,67.0,2.2,20.0,201.0,545.68,440.82
2016,10,26,8,15,576.0,74.0,2.5,21.0,251.0,602.21,483.29
2016,10,26,8,30,628.0,81.0,2.8,22.0,301.0,657.38,523.03
2016,10,26,8,45,663.5,86.0,3.1,23.0,349.0,694.33,547.97
2016,10,26,9,0,699.0,91.0,3.4,24.0,397.0,728.72,570.41
2016,10,26,9,15,441.0,161.0,3.3,24.5,361.0,580.56,456.13
2016,10,26,9,30,183.0,231.0,3.2,25.0,325.0,403.0,315.42
2016,10,26,9,45,184.0,250.0,3.15,25.5,351.0,416.83,324.72
2016,10,26,10,0,185.0,269.0,3.1,26.0,377.0,429.38,332.21
2016,10,26,10,15,158.0,285.0,3.0,26.5,381.5,415.04,318.98
2016,10,26,10,30,131.0,301.0,2.9,27.0,386.0,400.6,305.97
2016,10,26,10,45,476.5,208.5,2.8,27.5,531.5,585.97,446.82
2016,10,26,11,0,822.0,116.0,2.7,28.0,677.0,729.34,549.27
2016,10,26,11,15,827.5,117.5,2.65,28.0,694.0,704.73,528.93
2016,10,26,11,30,833.0,119.0,2.6,28.0,711.0,676.9,507.32
2016,10,26,11,45,847.5,113.5,2.55,28.5,722.5,644.92,481.68
2016,10,26,12,0,862.0,108.0,2.5,29.0,734.0,607.49,451.78
2016,10,26,12,15,605.5,217.0,2.45,29.0,657.0,523.44,387.6
2016,10,26,12,30,349.0,326.0,2.4,29.0,580.0,443.71,327.75
2016,10,26,12,45,288.0,335.0,2.4,29.0,543.0,398.28,293.69
2016,10,26,13,0,227.0,344.0,2.4,29.0,506.0,358.36,263.72
2016,10,26,13,15,536.5,225.0,2.4,29.0,595.5,355.53,254.03
2016,10,26,13,30,846.0,106.0,2.4,29.0,685.0,323.73,217.74
2016,10,26,13,45,466.5,201.0,2.4,29.5,518.5,249.66,169.87
2016,10,26,14,0,87.0,296.0,2.4,30.0,352.0,230.01,168.59
2016,10,26,14,15,68.0,272.5,2.35,29.5,315.0,202.85,149.64
2016,10,26,14,30,49.0,249.0,2.3,29.0,278.0,178.6,133.3
2016,10,26,14,45,60.5,237.5,2.3,29.0,271.0,166.72,131.44
2016,10,26,15,0,72.0,226.0,2.3,29.0,264.0,159.27,125.8
2016,10,26,15,15,388.5,159.5,2.25,29.0,335.5,105.92,82.59
2016,10,26,15,30,705.0,93.0,2.2,29.0,407.0,67.47,51.04
2016,10,26,15,45,673.0,87.5,2.2,29.0,359.5,64.61,48.84
2016,10,26,16,0,641.0,82.0,2.2,29.0,312.0,61.7,46.52
2016,10,26,16,15,591.5,75.5,1.9,28.0,262.0,57.8,43.5
2016,10,26,16,30,542.0,69.0,1.6,27.0,212.0,53.88,40.31
2016,10,26,16,45,471.0,59.0,1.35,26.5,163.0,46.88,34.23
2016,10,26,17,0,400.0,49.0,1.1,26.0,114.0,39.74,27.8
2016,10,26,17,15,277.5,35.5,1.1,25.0,72.5,29.15,18.02
2016,10,26,17,30,155.0,22.0,1.1,24.0,31.0,17.15,0.0
2016,10,26,17,45,77.5,11.0,1.1,23.5,15.5,9.39,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,35.0,9.0,1.45,17.5,10.5,7.68,0.0
2016,10,27,7,0,70.0,18.0,1.6,18.0,21.0,87.02,0.0
2016,10,27,7,15,184.5,35.5,1.75,18.5,59.5,228.39,172.24
2016,10,27,7,30,299.0,53.0,1.9,19.0,98.0,337.53,271.78
2016,10,27,7,45,386.5,64.0,2.05,20.0,146.0,421.11,341.97
2016,10,27,8,0,474.0,75.0,2.2,21.0,194.0,512.49,413.97
2016,10,27,8,15,528.5,83.0,2.05,21.5,243.5,572.0,458.0
2016,10,27,8,30,583.0,91.0,1.9,22.0,293.0,630.02,498.71
2016,10,27,8,45,625.0,96.0,1.8,23.0,341.5,672.2,525.32
2016,10,27,9,0,667.0,101.0,1.7,24.0,390.0,711.81,549.01
2016,10,27,9,15,485.5,157.0,1.5,24.5,379.5,611.68,471.78
2016,10,27,9,30,304.0,213.0,1.3,25.0,369.0,499.14,384.1
2016,10,27,9,45,532.5,164.5,1.15,26.0,463.0,641.99,487.38
2016,10,27,10,0,761.0,116.0,1.0,27.0,557.0,770.61,570.38
2016,10,27,10,15,775.0,118.5,1.05,27.0,589.5,763.61,563.62
2016,10,27,10,30,789.0,121.0,1.1,27.0,622.0,757.17,558.96
2016,10,27,10,45,797.5,123.5,1.2,27.5,647.0,742.86,548.58
2016,10,27,11,0,806.0,126.0,1.3,28.0,672.0,725.05,534.95
2016,10,27,11,15,812.5,127.0,1.4,28.0,689.5,700.93,517.88
2016,10,27,11,30,819.0,128.0,1.5,28.0,707.0,673.59,498.22
2016,10,27,11,45,842.5,118.5,1.65,28.5,720.5,643.81,476.0
2016,10,27,12,0,866.0,109.0,1.8,29.0,734.0,607.95,448.79
2016,10,27,12,15,866.0,109.0,1.85,29.0,734.5,567.25,417.43
2016,10,27,12,30,866.0,109.0,1.9,29.0,735.0,524.32,383.55
2016,10,27,12,45,865.0,108.0,1.95,29.5,727.0,478.07,345.56
2016,10,27,13,0,864.0,107.0,2.0,30.0,719.0,430.07,305.31
2016,10,27,13,15,858.5,106.0,2.0,30.0,702.5,378.99,262.44
2016,10,27,13,30,853.0,105.0,2.0,30.0,686.0,322.51,214.95
2016,10,27,13,45,846.5,102.5,2.05,30.0,662.0,267.52,168.73
2016,10,27,14,0,840.0,100.0,2.1,30.0,638.0,212.31,124.15
2016,10,27,14,15,828.0,98.0,2.1,29.5,606.0,156.85,84.94
2016,10,27,14,30,816.0,96.0,2.1,29.0,574.0,102.23,57.47
2016,10,27,14,45,794.5,95.0,2.15,29.0,535.0,72.74,54.95
2016,10,27,15,0,773.0,94.0,2.2,29.0,496.0,72.88,55.25
2016,10,27,15,15,749.5,90.5,2.2,28.5,452.0,71.23,54.17
2016,10,27,15,30,726.0,87.0,2.2,28.0,408.0,63.69,48.13
2016,10,27,15,45,693.0,82.5,2.25,28.0,360.0,61.36,46.33
2016,10,27,16,0,660.0,78.0,2.3,28.0,312.0,59.02,44.48
2016,10,27,16,15,611.0,71.5,2.05,27.5,261.5,54.99,41.22
2016,10,27,16,30,562.0,65.0,1.8,27.0,211.0,50.92,37.8
2016,10,27,16,45,491.5,55.5,1.55,26.5,162.0,44.2,31.94
2016,10,27,17,0,421.0,46.0,1.3,26.0,113.0,37.35,25.75
2016,10,27,17,15,295.5,33.0,1.25,25.0,71.0,27.08,16.19
2016,10,27,17,30,170.0,20.0,1.2,24.0,29.0,16.6,0.0
2016,10,27,17,45,85.0,10.0,1.2,23.5,14.5,8.54,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,79.0,8.0,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,158.0,16.0,0.9,16.0,23.0,124.97,0.0
2016,10,28,7,15,295.5,29.5,1.0,16.5,65.0,301.24,226.23
2016,10,28,7,30,433.0,43.0,1.1,17.0,107.0,426.53,341.13
2016,10,28,7,45,515.5,51.5,1.25,18.0,157.5,509.05,408.81
2016,10,28,8,0,598.0,60.0,1.4,19.0,208.0,592.61,473.34
2016,10,28,8,15,648.5,66.0,1.5,20.0,260.0,647.05,512.66
2016,10,28,8,30,699.0,72.0,1.6,21.0,312.0,700.04,549.05
2016,10,28,8,45,735.0,76.0,1.75,22.0,362.0,731.38,568.93
2016,10,28,9,0,771.0,80.0,1.9,23.0,412.0,765.66,590.35
2016,10,28,9,15,795.0,83.5,2.0,23.5,457.5,786.06,602.3
2016,10,28,9,30,819.0,87.0,2.1,24.0,503.0,802.92,611.78
2016,10,28,9,45,838.0,88.5,2.25,24.5,543.5,809.58,614.62
2016,10,28,10,0,857.0,90.0,2.4,25.0,584.0,812.42,614.98
2016,10,28,10,15,869.0,92.0,2.45,25.5,617.0,806.33,608.63
2016,10,28,10,30,881.0,94.0,2.5,26.0,650.0,789.77,595.31
2016,10,28,10,45,891.5,94.0,2.55,26.5,676.5,773.37,582.36
2016,10,28,11,0,902.0,94.0,2.6,27.0,703.0,753.32,567.02
2016,10,28,11,15,907.0,95.0,2.6,27.0,720.0,726.8,547.02
2016,10,28,11,30,912.0,96.0,2.6,27.0,737.0,696.95,524.04
2016,10,28,11,45,919.0,94.0,2.6,27.5,747.0,662.28,496.34
2016,10,28,12,0,926.0,92.0,2.6,28.0,757.0,624.46,465.9
2016,10,28,12,15,926.0,92.0,2.6,28.0,757.0,581.65,432.08
2016,10,28,12,30,926.0,92.0,2.6,28.0,757.0,536.44,395.63
2016,10,28,12,45,924.0,91.5,2.6,28.5,748.5,487.73,354.88
2016,10,28,13,0,922.0,91.0,2.6,29.0,740.0,437.2,311.85
2016,10,28,13,15,916.5,90.0,2.6,29.0,723.0,383.52,266.22
2016,10,28,13,30,911.0,89.0,2.6,29.0,706.0,328.83,219.18
2016,10,28,13,45,903.0,87.5,2.6,29.0,681.0,272.45,171.22
2016,10,28,14,0,895.0,86.0,2.6,29.0,656.0,215.81,125.25
2016,10,28,14,15,883.5,84.5,2.55,29.0,623.0,158.77,84.91
2016,10,28,14,30,872.0,83.0,2.5,29.0,590.0,102.32,57.43
2016,10,28,14,45,856.0,81.0,2.5,29.0,550.5,72.66,54.91
2016,10,28,15,0,840.0,79.0,2.5,29.0,511.0,63.25,47.29
2016,10,28,15,15,424.0,116.0,2.45,28.5,334.0,79.19,60.82
2016,10,28,15,30,8.0,153.0,2.4,28.0,157.0,118.55,93.83
2016,10,28,15,45,370.0,109.0,2.4,28.0,240.0,76.21,58.76
2016,10,28,16,0,732.0,65.0,2.4,28.0,323.0,54.7,40.83
2016,10,28,16,15,685.0,60.0,2.1,27.0,271.0,51.12,38.02
2016,10,28,16,30,638.0,55.0,1.8,26.0,219.0,43.65,31.76
2016,10,28,16,45,562.0,48.0,1.5,25.5,168.0,38.54,27.26
2016,10,28,17,0,486.0,41.0,1.2,25.0,117.0,33.44,22.56
2016,10,28,17,15,351.5,30.0,1.15,24.0,73.0,24.68,14.19
2016,10,28,17,30,217.0,19.0,1.1,23.0,29.0,15.84,0.0
2016,10,28,17,45,108.5,9.5,1.1,22.5,14.5,8.11,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,70.5,8.0,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,141.0,16.0,1.6,17.0,22.0,112.59,0.0
2016,10,29,7,15,285.5,29.0,1.85,17.5,63.0,292.47,216.95
2016,10,29,7,30,430.0,42.0,2.1,18.0,104.0,421.68,338.59
2016,10,29,7,45,521.0,49.0,2.4,19.0,155.0,508.47,411.11
2016,10,29,8,0,612.0,56.0,2.7,20.0,206.0,596.49,480.57
2016,10,29,8,15,662.0,61.5,2.75,21.0,257.5,649.74,519.56
2016,10,29,8,30,712.0,67.0,2.8,22.0,309.0,696.57,551.81
2016,10,29,8,45,749.5,70.0,2.9,23.0,359.0,733.64,575.77
2016,10,29,9,0,787.0,73.0,3.0,24.0,409.0,767.81,596.84
2016,10,29,9,15,542.5,142.0,3.05,24.5,385.0,638.28,499.79
2016,10,29,9,30,298.0,211.0,3.1,25.0,361.0,490.08,383.42
2016,10,29,9,45,580.0,147.0,3.15,25.5,469.0,665.86,517.14
2016,10,29,10,0,862.0,83.0,3.2,26.0,577.0,797.97,608.7
2016,10,29,10,15,873.0,85.0,3.2,26.5,609.0,791.66,600.85
2016,10,29,10,30,884.0,87.0,3.2,27.0,641.0,781.62,591.61
2016,10,29,10,45,890.5,88.5,3.25,27.5,666.0,763.94,577.52
2016,10,29,11,0,897.0,90.0,3.3,28.0,691.0,742.74,561.16
2016,10,29,11,15,902.0,90.5,3.3,28.0,708.0,716.01,540.78
2016,10,29,11,30,907.0,91.0,3.3,28.0,725.0,686.0,517.46
2016,10,29,11,45,908.5,91.5,3.35,28.5,733.5,650.65,489.11
2016,10,29,12,0,910.0,92.0,3.4,29.0,742.0,612.48,458.25
2016,10,29,12,15,909.5,92.0,3.4,29.0,742.0,570.14,424.49
2016,10,29,12,30,909.0,92.0,3.4,29.0,742.0,525.5,388.17
2016,10,29,12,45,662.0,193.5,3.45,29.5,664.0,451.82,330.76
2016,10,29,13,0,415.0,295.0,3.5,30.0,586.0,391.73,285.51
2016,10,29,13,15,654.0,192.5,3.5,30.0,638.5,366.69,259.28
2016,10,29,13,30,893.0,90.0,3.5,30.0,691.0,322.15,214.4
2016,10,29,13,45,555.0,193.0,3.55,30.0,562.0,259.7,174.13
2016,10,29,14,0,217.0,296.0,3.6,30.0,433.0,243.31,173.89
2016,10,29,14,15,266.0,272.0,3.6,30.0,431.5,207.67,146.06
2016,10,29,14,30,315.0,248.0,3.6,30.0,430.0,172.73,123.69
2016,10,29,14,45,556.5,167.5,3.6,30.0,462.5,110.66,85.83
2016,10,29,15,0,798.0,87.0,3.6,30.0,495.0,68.43,51.37
2016,10,29,15,15,774.5,84.0,3.55,29.5,451.0,66.96,50.44
2016,10,29,15,30,751.0,81.0,3.5,29.0,407.0,65.5,49.49
2016,10,29,15,45,715.5,77.0,3.45,29.0,358.5,57.88,43.24
2016,10,29,16,0,680.0,73.0,3.4,29.0,310.0,55.71,41.52
2016,10,29,16,15,630.0,67.0,3.0,28.0,259.0,51.89,38.51
2016,10,29,16,30,580.0,61.0,2.6,27.0,208.0,48.05,35.34
2016,10,29,16,45,501.0,53.0,2.25,26.5,158.5,42.37,30.35
2016,10,29,17,0,422.0,45.0,1.9,26.0,109.0,36.7,25.11
2016,10,29,17,15,211.0,35.5,1.75,25.0,67.5,27.4,16.07
2016,10,29,17,30,0.0,26.0,1.6,24.0,26.0,19.9,0.0
2016,10,29,17,45,0.0,13.0,1.5,23.5,13.0,11.1,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
