Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,23.5,7.5,1.4,18.5,8.5,0.0,0.0
2016,10,30,7,0,47.0,15.0,1.5,19.0,17.0,45.64,0.0
2016,10,30,7,15,165.0,33.5,1.75,19.5,54.5,211.19,151.88
2016,10,30,7,30,283.0,52.0,2.0,20.0,92.0,322.31,257.44
2016,10,30,7,45,378.5,63.0,2.3,21.0,140.5,410.53,332.09
2016,10,30,8,0,474.0,74.0,2.6,22.0,189.0,506.07,408.33
2016,10,30,8,15,530.5,82.5,2.6,22.5,238.5,567.34,454.83
2016,10,30,8,30,587.0,91.0,2.6,23.0,288.0,627.11,498.2
2016,10,30,8,45,639.0,93.0,2.6,23.5,338.0,673.7,530.19
2016,10,30,9,0,691.0,95.0,2.6,24.0,388.0,717.57,559.26
2016,10,30,9,15,717.5,99.5,2.5,24.5,432.5,740.41,572.04
2016,10,30,9,30,744.0,104.0,2.4,25.0,477.0,759.99,582.38
2016,10,30,9,45,766.0,106.0,2.3,26.0,516.5,769.39,584.34
2016,10,30,10,0,788.0,108.0,2.2,27.0,556.0,771.59,581.41
2016,10,30,10,15,801.5,110.0,2.1,27.5,588.5,767.48,575.48
2016,10,30,10,30,815.0,112.0,2.0,28.0,621.0,759.66,567.24
2016,10,30,10,45,827.5,112.5,1.95,28.5,647.0,745.79,555.46
2016,10,30,11,0,840.0,113.0,1.9,29.0,673.0,728.22,540.53
2016,10,30,11,15,846.0,114.0,1.9,29.0,690.0,703.03,521.49
2016,10,30,11,30,852.0,115.0,1.9,29.0,707.0,674.57,499.97
2016,10,30,11,45,868.5,109.0,1.9,29.5,719.0,639.7,472.89
2016,10,30,12,0,885.0,103.0,1.9,30.0,731.0,605.47,445.62
2016,10,30,12,15,572.5,220.5,1.95,30.0,627.0,498.71,366.65
2016,10,30,12,30,260.0,338.0,2.0,30.0,523.0,405.98,298.64
2016,10,30,12,45,224.5,338.0,2.1,30.5,496.5,368.53,270.46
2016,10,30,13,0,189.0,338.0,2.2,31.0,470.0,336.39,245.96
2016,10,30,13,15,533.5,217.5,2.25,31.0,577.0,342.85,242.13
2016,10,30,13,30,878.0,97.0,2.3,31.0,684.0,320.97,211.91
2016,10,30,13,45,873.0,94.0,2.35,31.0,660.0,265.97,165.59
2016,10,30,14,0,868.0,91.0,2.4,31.0,636.0,210.48,121.23
2016,10,30,14,15,857.0,89.5,2.45,31.0,604.5,155.11,83.11
2016,10,30,14,30,846.0,88.0,2.5,31.0,573.0,92.03,51.48
2016,10,30,14,45,832.0,84.5,2.55,31.0,534.5,66.34,49.29
2016,10,30,15,0,818.0,81.0,2.6,31.0,496.0,64.52,47.95
2016,10,30,15,15,796.0,78.0,2.6,30.5,452.0,62.91,46.87
2016,10,30,15,30,774.0,75.0,2.6,30.0,408.0,61.29,45.78
2016,10,30,15,45,744.5,70.5,2.6,30.0,360.0,58.42,43.5
2016,10,30,16,0,715.0,66.0,2.6,30.0,312.0,55.49,41.15
2016,10,30,16,15,667.5,60.5,2.25,29.0,261.0,51.53,38.03
2016,10,30,16,30,620.0,55.0,1.9,28.0,210.0,43.65,31.46
2016,10,30,16,45,546.0,47.5,1.6,27.0,160.0,38.18,26.72
2016,10,30,17,0,472.0,40.0,1.3,26.0,110.0,32.69,21.73
2016,10,30,17,15,334.5,28.5,1.25,25.0,67.5,23.47,12.77
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,14.13,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.5,12.5,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,79.5,7.0,1.1,15.5,9.5,0.0,0.0
2016,10,31,7,0,159.0,14.0,1.1,16.0,19.0,122.6,0.0
2016,10,31,7,15,311.0,26.5,1.35,16.5,61.0,305.36,218.56
2016,10,31,7,30,463.0,39.0,1.6,17.0,103.0,440.17,351.46
2016,10,31,7,45,553.0,46.0,1.9,18.0,155.0,525.85,423.51
2016,10,31,8,0,643.0,53.0,2.2,19.0,207.0,606.08,487.19
2016,10,31,8,15,693.0,58.5,2.25,20.0,259.5,660.69,527.2
2016,10,31,8,30,743.0,64.0,2.3,21.0,312.0,713.38,563.6
2016,10,31,8,45,779.0,67.0,2.4,22.0,362.5,749.11,586.43
2016,10,31,9,0,815.0,70.0,2.5,23.0,413.0,781.86,606.4
2016,10,31,9,15,837.0,72.5,2.6,23.5,458.0,799.13,616.15
2016,10,31,9,30,859.0,75.0,2.7,24.0,503.0,812.85,623.4
2016,10,31,9,45,875.0,77.0,2.8,24.5,542.5,809.75,618.95
2016,10,31,10,0,891.0,79.0,2.9,25.0,582.0,810.81,617.65
2016,10,31,10,15,901.0,80.5,2.9,25.5,614.5,802.75,609.53
2016,10,31,10,30,911.0,82.0,2.9,26.0,647.0,790.95,599.08
2016,10,31,10,45,917.5,83.0,2.95,26.5,672.0,772.25,584.34
2016,10,31,11,0,924.0,84.0,3.0,27.0,697.0,749.97,567.29
2016,10,31,11,15,927.5,85.0,3.05,27.5,713.5,722.11,545.22
2016,10,31,11,30,931.0,86.0,3.1,28.0,730.0,690.95,520.22
2016,10,31,11,45,929.5,88.0,3.15,28.5,737.5,654.53,491.08
2016,10,31,12,0,928.0,90.0,3.2,29.0,745.0,615.39,459.49
2016,10,31,12,15,927.0,90.0,3.2,29.0,744.5,572.18,425.08
2016,10,31,12,30,926.0,90.0,3.2,29.0,744.0,526.66,388.08
2016,10,31,12,45,921.5,89.5,3.25,29.0,734.5,477.11,347.25
2016,10,31,13,0,917.0,89.0,3.3,29.0,725.0,426.01,304.16
2016,10,31,13,15,911.0,88.5,3.3,29.0,707.5,373.1,258.71
2016,10,31,13,30,905.0,88.0,3.3,29.0,690.0,319.22,212.03
2016,10,31,13,45,895.5,87.0,3.35,29.5,664.5,263.49,164.27
2016,10,31,14,0,886.0,86.0,3.4,30.0,639.0,207.66,119.15
2016,10,31,14,15,873.5,84.5,3.4,29.5,606.0,151.31,80.58
2016,10,31,14,30,861.0,83.0,3.4,29.0,573.0,95.66,55.65
2016,10,31,14,45,842.5,81.0,3.4,29.0,533.5,64.17,47.95
2016,10,31,15,0,824.0,79.0,3.4,29.0,494.0,63.27,47.36
2016,10,31,15,15,800.0,76.0,3.3,28.5,449.5,61.58,46.19
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,59.88,45.01
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,57.67,43.28
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,55.49,41.52
2016,10,31,16,15,657.5,60.5,2.7,27.0,256.0,47.31,34.79
2016,10,31,16,30,608.0,55.0,2.3,26.0,205.0,43.64,31.72
2016,10,31,16,45,527.0,47.5,1.9,25.5,155.0,38.14,26.85
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,32.66,21.76
2016,10,31,17,15,306.5,28.0,1.45,24.0,64.0,23.02,12.27
2016,10,31,17,30,167.0,16.0,1.4,23.0,23.0,13.66,0.0
2016,10,31,17,45,83.5,8.0,1.35,22.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,34.5,6.5,2.15,20.5,7.5,0.0,0.0
2016,11,1,7,0,69.0,13.0,2.3,21.0,15.0,58.91,0.0
2016,11,1,7,15,203.5,28.0,2.6,21.5,52.0,225.27,154.41
2016,11,1,7,30,338.0,43.0,2.9,22.0,89.0,349.15,277.05
2016,11,1,7,45,426.5,53.0,3.2,22.5,136.5,435.44,350.7
2016,11,1,8,0,515.0,63.0,3.5,23.0,184.0,523.08,421.48
2016,11,1,8,15,570.0,69.5,3.65,23.5,233.0,580.18,465.64
2016,11,1,8,30,625.0,76.0,3.8,24.0,282.0,636.0,506.96
2016,11,1,8,45,664.5,80.0,4.0,24.5,330.0,674.16,533.83
2016,11,1,9,0,704.0,84.0,4.2,25.0,378.0,709.84,558.2
2016,11,1,9,15,481.0,148.0,4.2,25.5,358.5,589.43,464.66
2016,11,1,9,30,258.0,212.0,4.2,26.0,339.0,456.15,357.89
2016,11,1,9,45,131.5,196.0,4.25,26.5,261.0,310.81,243.38
2016,11,1,10,0,5.0,180.0,4.3,27.0,183.0,161.44,122.99
2016,11,1,10,15,58.5,233.5,4.3,27.5,269.5,266.21,205.38
2016,11,1,10,30,112.0,287.0,4.3,28.0,356.0,356.28,273.68
2016,11,1,10,45,161.5,300.0,4.3,28.5,404.0,409.9,313.19
2016,11,1,11,0,211.0,313.0,4.3,29.0,452.0,446.36,339.37
2016,11,1,11,15,217.0,317.5,4.3,29.0,464.0,441.39,334.79
2016,11,1,11,30,223.0,322.0,4.3,29.0,476.0,435.26,329.46
2016,11,1,11,45,167.5,330.0,4.3,29.5,446.5,393.83,296.75
2016,11,1,12,0,112.0,338.0,4.3,30.0,417.0,350.41,262.97
2016,11,1,12,15,237.5,324.0,4.3,30.0,491.0,397.82,297.93
2016,11,1,12,30,363.0,310.0,4.3,30.0,565.0,431.19,320.59
2016,11,1,12,45,319.0,316.0,4.3,30.5,538.5,391.69,289.12
2016,11,1,13,0,275.0,322.0,4.3,31.0,512.0,355.37,260.51
2016,11,1,13,15,571.0,206.5,4.3,31.0,588.0,344.02,243.63
2016,11,1,13,30,867.0,91.0,4.3,31.0,664.0,309.05,204.35
2016,11,1,13,45,857.0,90.0,4.3,31.0,639.5,255.35,158.81
2016,11,1,14,0,847.0,89.0,4.3,31.0,615.0,201.65,115.91
2016,11,1,14,15,567.0,168.0,4.25,31.0,512.5,164.36,101.9
2016,11,1,14,30,287.0,247.0,4.2,31.0,410.0,168.43,121.7
2016,11,1,14,45,143.5,201.5,4.2,31.0,283.5,140.31,109.68
2016,11,1,15,0,0.0,156.0,4.2,31.0,157.0,122.29,95.34
2016,11,1,15,15,373.5,115.0,4.1,30.5,273.5,78.29,59.62
2016,11,1,15,30,747.0,74.0,4.0,30.0,390.0,60.36,45.02
2016,11,1,15,45,712.0,70.5,3.95,30.0,342.5,58.21,43.36
2016,11,1,16,0,677.0,67.0,3.9,30.0,295.0,51.48,37.8
2016,11,1,16,15,626.5,61.5,3.45,29.5,245.5,47.88,34.87
2016,11,1,16,30,576.0,56.0,3.0,29.0,196.0,44.28,31.81
2016,11,1,16,45,491.5,48.0,2.65,28.5,147.5,38.43,26.68
2016,11,1,17,0,407.0,40.0,2.3,28.0,99.0,32.58,21.32
2016,11,1,17,15,269.0,27.5,2.2,27.0,59.5,22.56,11.44
2016,11,1,17,30,131.0,15.0,2.1,26.0,20.0,12.8,0.0
2016,11,1,17,45,65.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,24.04,0.0
2016,11,2,7,15,129.5,30.5,2.7,22.0,46.5,175.37,114.88
2016,11,2,7,30,239.0,49.0,2.9,22.0,81.0,283.53,224.12
2016,11,2,7,45,338.0,60.5,3.15,22.5,127.5,373.05,301.04
2016,11,2,8,0,437.0,72.0,3.4,23.0,174.0,466.44,377.61
2016,11,2,8,15,496.5,80.0,3.55,23.5,222.0,531.78,428.66
2016,11,2,8,30,556.0,88.0,3.7,24.0,270.0,592.5,474.21
2016,11,2,8,45,605.5,91.5,3.85,24.5,318.0,638.09,506.86
2016,11,2,9,0,655.0,95.0,4.0,25.0,366.0,681.16,536.79
2016,11,2,9,15,682.5,99.5,4.05,25.5,409.5,704.62,551.42
2016,11,2,9,30,710.0,104.0,4.1,26.0,453.0,724.94,563.64
2016,11,2,9,45,734.5,105.5,4.15,26.5,491.5,735.89,569.03
2016,11,2,10,0,759.0,107.0,4.2,27.0,530.0,739.73,569.42
2016,11,2,10,15,453.0,197.5,4.15,27.5,454.0,578.43,445.82
2016,11,2,10,30,147.0,288.0,4.1,28.0,378.0,397.06,303.9
2016,11,2,10,45,476.5,201.5,4.05,28.5,510.0,567.69,435.29
2016,11,2,11,0,806.0,115.0,4.0,29.0,642.0,698.43,530.58
2016,11,2,11,15,811.5,116.0,3.9,29.0,658.5,673.98,510.17
2016,11,2,11,30,817.0,117.0,3.8,29.0,675.0,646.43,488.16
2016,11,2,11,45,417.5,185.0,3.75,29.0,470.0,430.42,326.64
2016,11,2,12,0,18.0,253.0,3.7,29.0,265.0,221.13,165.98
2016,11,2,12,15,131.0,293.5,3.6,29.0,385.0,317.34,239.09
2016,11,2,12,30,244.0,334.0,3.5,29.0,505.0,390.43,291.63
2016,11,2,12,45,226.0,332.0,3.4,29.0,489.0,362.54,269.42
2016,11,2,13,0,208.0,330.0,3.3,29.0,473.0,335.88,248.48
2016,11,2,13,15,169.5,322.0,3.15,29.0,436.5,299.9,221.15
2016,11,2,13,30,131.0,314.0,3.0,29.0,400.0,267.92,197.3
2016,11,2,13,45,442.0,218.5,2.95,29.0,493.5,247.9,169.74
2016,11,2,14,0,753.0,123.0,2.9,29.0,587.0,197.85,117.58
2016,11,2,14,15,439.0,190.5,2.8,28.5,457.5,165.26,108.41
2016,11,2,14,30,125.0,258.0,2.7,28.0,328.0,175.17,130.93
2016,11,2,14,45,376.0,194.0,2.65,28.0,384.5,131.68,103.81
2016,11,2,15,0,627.0,130.0,2.6,28.0,441.0,90.09,69.84
2016,11,2,15,15,597.0,124.5,2.45,27.5,399.0,88.01,68.5
2016,11,2,15,30,567.0,119.0,2.3,27.0,357.0,85.97,67.12
2016,11,2,15,45,513.5,114.0,2.2,27.0,310.0,81.59,63.62
2016,11,2,16,0,460.0,109.0,2.1,27.0,263.0,78.67,61.29
2016,11,2,16,15,401.0,98.0,1.9,26.5,216.5,71.54,55.4
2016,11,2,16,30,342.0,87.0,1.7,26.0,170.0,64.26,49.18
2016,11,2,16,45,250.5,72.5,1.55,26.0,125.0,54.73,40.71
2016,11,2,17,0,159.0,58.0,1.4,26.0,80.0,43.74,30.73
2016,11,2,17,15,79.5,35.0,1.5,25.5,46.0,26.91,14.49
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,10.24,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.41,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,14.44,3.81
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,25.8,15.21
2016,11,3,7,45,0.0,48.5,1.6,21.5,48.5,43.36,30.14
2016,11,3,8,0,0.0,66.0,1.8,22.0,66.0,60.05,44.22
2016,11,3,8,15,0.0,84.5,1.85,22.0,84.5,77.42,58.73
2016,11,3,8,30,0.0,103.0,1.9,22.0,103.0,94.39,72.68
2016,11,3,8,45,0.0,112.0,1.95,22.5,112.0,100.61,77.46
2016,11,3,9,0,0.0,121.0,2.0,23.0,121.0,107.29,82.53
2016,11,3,9,15,3.5,144.0,2.0,23.0,146.0,131.37,101.83
2016,11,3,9,30,7.0,167.0,2.0,23.0,171.0,155.06,120.56
2016,11,3,9,45,3.5,153.0,2.0,23.5,155.0,136.15,104.78
2016,11,3,10,0,0.0,139.0,2.0,24.0,139.0,118.96,90.55
2016,11,3,10,15,9.0,181.0,1.9,24.0,186.5,163.9,126.18
2016,11,3,10,30,18.0,223.0,1.8,24.0,234.0,208.21,160.56
2016,11,3,10,45,9.0,175.0,1.75,24.5,180.5,155.73,118.79
2016,11,3,11,0,0.0,127.0,1.7,25.0,127.0,106.54,79.64
2016,11,3,11,15,134.0,222.5,1.6,25.0,313.5,296.03,228.57
2016,11,3,11,30,268.0,318.0,1.5,25.0,500.0,467.69,354.46
2016,11,3,11,45,134.0,200.0,1.45,25.0,291.0,258.89,197.64
2016,11,3,12,0,0.0,82.0,1.4,25.0,82.0,68.27,48.97
2016,11,3,12,15,0.0,78.0,1.3,25.0,78.0,64.92,46.53
2016,11,3,12,30,0.0,74.0,1.2,25.0,74.0,61.58,43.87
2016,11,3,12,45,0.0,82.5,1.2,25.5,82.5,68.68,49.44
2016,11,3,13,0,0.0,91.0,1.2,26.0,91.0,75.79,54.99
2016,11,3,13,15,4.5,150.5,1.25,26.0,153.5,125.02,93.64
2016,11,3,13,30,9.0,210.0,1.3,26.0,216.0,170.92,129.07
2016,11,3,13,45,4.5,111.5,1.4,26.0,114.5,93.1,68.57
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,10.75,3.06
2016,11,3,14,15,0.0,17.5,1.55,26.0,17.5,14.47,6.11
2016,11,3,14,30,0.0,22.0,1.6,26.0,22.0,18.19,9.15
2016,11,3,14,45,0.0,19.0,1.65,26.0,19.0,15.7,7.71
2016,11,3,15,0,0.0,16.0,1.7,26.0,16.0,13.21,5.62
2016,11,3,15,15,0.0,11.5,1.65,25.5,11.5,9.48,2.48
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,5.76,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,4.94,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.11,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.28,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.46,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.64,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.27,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,18.23,5.81
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,34.88,22.75
2016,11,4,7,45,3.0,58.5,3.4,18.5,59.0,59.94,44.34
2016,11,4,8,0,6.0,80.0,3.5,19.0,81.0,83.49,64.48
2016,11,4,8,15,14.5,100.0,3.55,19.0,104.0,108.59,85.94
2016,11,4,8,30,23.0,120.0,3.6,19.0,127.0,133.47,106.86
2016,11,4,8,45,29.5,140.0,3.7,19.5,151.0,170.48,137.04
2016,11,4,9,0,36.0,160.0,3.8,20.0,175.0,194.06,155.74
2016,11,4,9,15,19.5,159.5,3.8,20.0,168.0,160.81,127.73
2016,11,4,9,30,3.0,159.0,3.8,20.0,161.0,143.84,113.04
2016,11,4,9,45,14.5,186.0,3.8,20.5,194.5,177.61,140.15
2016,11,4,10,0,26.0,213.0,3.8,21.0,228.0,210.62,166.14
2016,11,4,10,15,14.0,195.5,3.75,21.0,204.0,181.51,142.15
2016,11,4,10,30,2.0,178.0,3.7,21.0,180.0,154.45,119.93
2016,11,4,10,45,5.5,195.0,3.65,21.5,199.0,171.24,132.97
2016,11,4,11,0,9.0,212.0,3.6,22.0,218.0,187.55,145.44
2016,11,4,11,15,8.0,207.5,3.55,22.0,213.0,181.39,140.33
2016,11,4,11,30,7.0,203.0,3.5,22.0,208.0,175.53,135.54
2016,11,4,11,45,13.5,229.5,3.5,22.5,239.0,200.7,155.0
2016,11,4,12,0,20.0,256.0,3.5,23.0,270.0,224.64,173.2
2016,11,4,12,15,10.0,156.0,3.45,23.0,163.0,134.76,102.58
2016,11,4,12,30,0.0,56.0,3.4,23.0,56.0,46.54,32.11
2016,11,4,12,45,7.5,148.0,3.35,23.0,153.5,125.5,95.39
2016,11,4,13,0,15.0,240.0,3.3,23.0,251.0,199.82,153.65
2016,11,4,13,15,13.5,231.0,3.25,23.0,241.0,190.05,145.9
2016,11,4,13,30,12.0,222.0,3.2,23.0,231.0,180.54,138.55
2016,11,4,13,45,6.0,186.0,3.2,23.0,190.5,150.51,115.23
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,121.43,92.59
2016,11,4,14,15,0.0,136.0,3.15,23.0,136.0,110.23,83.83
2016,11,4,14,30,0.0,122.0,3.1,23.0,122.0,99.15,75.12
2016,11,4,14,45,0.0,105.5,3.1,23.0,105.5,86.45,68.13
2016,11,4,15,0,0.0,89.0,3.1,23.0,89.0,73.64,57.46
2016,11,4,15,15,0.0,96.0,3.0,22.5,96.0,78.62,62.01
2016,11,4,15,30,0.0,103.0,2.9,22.0,103.0,83.26,66.28
2016,11,4,15,45,0.0,90.0,2.85,22.0,90.0,73.12,57.73
2016,11,4,16,0,0.0,77.0,2.8,22.0,77.0,62.88,49.01
2016,11,4,16,15,0.0,63.0,2.6,21.5,63.0,51.81,39.53
2016,11,4,16,30,0.0,49.0,2.4,21.0,49.0,40.55,29.71
2016,11,4,16,45,0.0,36.0,2.25,21.0,36.0,29.74,20.07
2016,11,4,17,0,0.0,23.0,2.1,21.0,23.0,18.96,10.41
2016,11,4,17,15,0.0,13.0,2.0,20.5,13.0,10.7,2.15
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.56,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.85,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,6.98,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,13.16,5.09
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,21.43,12.29
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,29.72,19.45
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,38.87,27.29
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,48.03,35.04
2016,11,5,8,45,0.0,88.0,3.4,18.5,88.0,75.75,58.15
2016,11,5,9,0,0.0,118.0,3.4,19.0,118.0,104.5,81.72
2016,11,5,9,15,0.0,132.5,3.3,19.0,132.5,117.06,91.79
2016,11,5,9,30,0.0,147.0,3.2,19.0,147.0,129.51,101.7
2016,11,5,9,45,6.0,170.5,3.15,19.5,174.0,155.48,122.48
2016,11,5,10,0,12.0,194.0,3.1,20.0,201.0,180.95,142.52
2016,11,5,10,15,13.5,205.0,3.0,20.5,213.5,190.28,149.31
2016,11,5,10,30,15.0,216.0,2.9,21.0,226.0,199.49,155.97
2016,11,5,10,45,11.0,209.5,2.85,21.5,217.0,188.45,146.53
2016,11,5,11,0,7.0,203.0,2.8,22.0,208.0,178.13,137.79
2016,11,5,11,15,3.5,147.5,2.75,22.0,150.0,126.25,96.47
2016,11,5,11,30,0.0,92.0,2.7,22.0,92.0,76.61,56.62
2016,11,5,11,45,9.0,171.0,2.65,22.5,177.0,148.41,113.88
2016,11,5,12,0,18.0,250.0,2.6,23.0,262.0,218.47,168.24
2016,11,5,12,15,18.5,252.0,2.55,23.0,265.0,218.01,167.56
2016,11,5,12,30,19.0,254.0,2.5,23.0,268.0,217.37,166.93
2016,11,5,12,45,27.5,266.5,2.5,23.0,286.0,227.69,174.75
2016,11,5,13,0,36.0,279.0,2.5,23.0,304.0,235.01,180.1
2016,11,5,13,15,22.0,243.5,2.5,23.0,258.5,202.03,154.74
2016,11,5,13,30,8.0,208.0,2.5,23.0,213.0,168.98,129.45
2016,11,5,13,45,101.5,245.5,2.55,23.0,307.0,202.67,152.24
2016,11,5,14,0,195.0,283.0,2.6,23.0,401.0,227.4,167.44
2016,11,5,14,15,97.5,193.5,2.6,23.0,252.5,148.0,110.17
2016,11,5,14,30,0.0,104.0,2.6,23.0,104.0,85.57,64.13
2016,11,5,14,45,0.0,103.0,2.65,23.0,103.0,84.54,66.53
2016,11,5,15,0,0.0,102.0,2.7,23.0,102.0,83.47,65.81
2016,11,5,15,15,117.5,135.5,2.7,22.5,183.5,100.1,80.27
2016,11,5,15,30,235.0,169.0,2.7,22.0,265.0,116.5,94.58
2016,11,5,15,45,205.0,154.0,2.7,22.0,230.5,110.5,89.68
2016,11,5,16,0,175.0,139.0,2.7,22.0,196.0,100.06,80.9
2016,11,5,16,15,150.5,117.5,2.55,21.5,160.5,85.67,68.7
2016,11,5,16,30,126.0,96.0,2.4,21.0,125.0,70.91,55.9
2016,11,5,16,45,146.5,74.5,2.3,21.0,100.0,55.34,42.01
2016,11,5,17,0,167.0,53.0,2.2,21.0,75.0,40.26,28.29
2016,11,5,17,15,92.0,31.0,2.15,20.5,42.0,24.02,11.35
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,7.68,0.0
2016,11,5,17,45,8.5,4.5,2.05,20.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,16.0,13.5,11.12,0.37
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,22.3,12.55
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,38.55,26.68
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,54.84,40.71
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,71.8,55.21
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,88.35,69.15
2016,11,6,8,45,0.0,100.0,2.9,17.5,100.0,88.32,68.88
2016,11,6,9,0,0.0,103.0,3.0,18.0,103.0,89.32,69.41
2016,11,6,9,15,0.0,113.0,3.05,18.5,113.0,97.7,76.02
2016,11,6,9,30,0.0,123.0,3.1,19.0,123.0,106.1,82.56
2016,11,6,9,45,0.0,94.0,3.2,19.5,94.0,78.57,59.57
2016,11,6,10,0,0.0,65.0,3.3,20.0,65.0,53.92,39.06
2016,11,6,10,15,81.0,172.5,3.35,20.5,221.0,233.51,186.29
2016,11,6,10,30,162.0,280.0,3.4,21.0,377.0,398.68,314.67
2016,11,6,10,45,165.0,290.5,3.5,21.5,392.5,401.01,314.51
2016,11,6,11,0,168.0,301.0,3.6,22.0,408.0,402.33,314.21
2016,11,6,11,15,123.0,302.0,3.55,22.0,381.5,362.0,281.92
2016,11,6,11,30,78.0,303.0,3.5,22.0,355.0,315.82,245.38
2016,11,6,11,45,74.5,307.5,3.5,22.0,358.0,310.14,240.64
2016,11,6,12,0,71.0,312.0,3.5,22.0,361.0,304.38,235.75
2016,11,6,12,15,35.5,173.0,3.4,21.5,197.5,163.76,126.24
2016,11,6,12,30,0.0,34.0,3.3,21.0,34.0,28.21,17.45
2016,11,6,12,45,0.0,53.0,3.25,21.0,53.0,44.03,30.43
2016,11,6,13,0,0.0,72.0,3.2,21.0,72.0,59.88,43.35
2016,11,6,13,15,0.0,106.0,3.1,21.0,106.0,87.99,66.18
2016,11,6,13,30,0.0,140.0,3.0,21.0,140.0,114.82,87.86
2016,11,6,13,45,0.0,99.5,2.95,21.0,99.5,82.59,61.92
2016,11,6,14,0,0.0,59.0,2.9,21.0,59.0,48.96,34.64
2016,11,6,14,15,0.0,38.0,2.9,21.0,38.0,31.47,20.35
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,14.05,6.0
2016,11,6,14,45,0.0,29.5,2.9,21.0,29.5,24.39,15.5
2016,11,6,15,0,0.0,42.0,2.9,21.0,42.0,34.75,24.52
2016,11,6,15,15,0.0,24.0,2.9,20.5,24.0,19.81,11.65
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.29,0.0
2016,11,6,16,15,0.0,3.5,2.65,20.0,3.5,2.87,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,125.0,20.5,1.7,17.0,35.0,145.01,64.79
2016,11,7,7,30,250.0,41.0,1.9,17.0,70.0,277.22,219.55
2016,11,7,7,45,345.0,52.5,2.15,17.5,114.5,362.27,295.54
2016,11,7,8,0,440.0,64.0,2.4,18.0,159.0,455.77,373.63
2016,11,7,8,15,220.0,34.0,2.45,18.5,81.5,242.87,201.94
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.29,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,4.52,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,5.76,0.0
2016,11,7,9,15,0.0,8.0,2.7,20.0,8.0,6.59,0.0
2016,11,7,9,30,0.0,9.0,2.7,20.0,9.0,7.42,0.56
2016,11,7,9,45,0.0,15.0,2.75,20.5,15.0,12.38,4.67
2016,11,7,10,0,0.0,21.0,2.8,21.0,21.0,17.36,8.75
2016,11,7,10,15,0.0,72.5,2.8,21.0,72.5,60.2,43.99
2016,11,7,10,30,0.0,124.0,2.8,21.0,124.0,104.47,79.86
2016,11,7,10,45,0.0,117.5,2.85,21.5,117.5,98.53,74.72
2016,11,7,11,0,0.0,111.0,2.9,22.0,111.0,92.78,69.84
2016,11,7,11,15,4.0,160.5,2.85,22.0,163.5,137.8,105.87
2016,11,7,11,30,8.0,210.0,2.8,22.0,216.0,182.19,140.83
2016,11,7,11,45,8.5,213.0,2.8,22.5,219.5,183.67,141.51
2016,11,7,12,0,9.0,216.0,2.8,23.0,223.0,185.04,142.2
2016,11,7,12,15,4.5,183.5,2.75,23.0,187.0,154.57,118.21
2016,11,7,12,30,0.0,151.0,2.7,23.0,151.0,125.13,94.99
2016,11,7,12,45,0.0,147.5,2.7,23.0,147.5,121.92,92.52
2016,11,7,13,0,0.0,144.0,2.7,23.0,144.0,118.74,90.06
2016,11,7,13,15,0.0,102.5,2.65,23.0,102.5,85.15,63.32
2016,11,7,13,30,0.0,61.0,2.6,23.0,61.0,50.66,35.61
2016,11,7,13,45,0.0,77.5,2.55,23.5,77.5,64.42,46.73
2016,11,7,14,0,0.0,94.0,2.5,24.0,94.0,78.12,57.73
2016,11,7,14,15,0.0,89.0,2.4,23.5,89.0,74.0,54.63
2016,11,7,14,30,0.0,84.0,2.3,23.0,84.0,69.8,51.46
2016,11,7,14,45,0.0,105.0,2.25,23.0,105.0,85.98,67.79
2016,11,7,15,0,0.0,126.0,2.2,23.0,126.0,100.94,80.6
2016,11,7,15,15,0.0,69.5,2.1,23.0,69.5,57.63,43.97
2016,11,7,15,30,0.0,13.0,2.0,23.0,13.0,10.71,3.64
2016,11,7,15,45,0.0,11.5,1.9,23.0,11.5,9.47,2.59
2016,11,7,16,0,0.0,10.0,1.8,23.0,10.0,8.22,1.52
2016,11,7,16,15,212.0,40.5,1.6,22.5,88.0,30.01,20.51
2016,11,7,16,30,424.0,71.0,1.4,22.0,166.0,53.58,40.79
2016,11,7,16,45,335.0,58.5,1.25,21.5,121.0,44.48,32.59
2016,11,7,17,0,246.0,46.0,1.1,21.0,76.0,35.25,23.97
2016,11,7,17,15,136.0,28.0,1.1,20.5,43.0,21.64,8.54
2016,11,7,17,30,26.0,10.0,1.1,20.0,10.0,8.54,0.0
2016,11,7,17,45,13.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,18.0,9.5,7.81,0.0
2016,11,8,7,30,0.0,19.0,3.3,18.0,19.0,15.65,6.92
2016,11,8,7,45,0.0,32.0,3.45,18.0,32.0,26.43,16.35
2016,11,8,8,0,0.0,45.0,3.6,18.0,45.0,37.23,25.72
2016,11,8,8,15,0.0,59.0,3.6,18.0,59.0,49.8,36.48
2016,11,8,8,30,0.0,73.0,3.6,18.0,73.0,62.52,47.25
2016,11,8,8,45,0.0,69.5,3.65,18.0,69.5,57.77,43.2
2016,11,8,9,0,0.0,66.0,3.7,18.0,66.0,54.7,40.52
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,75.79,58.04
2016,11,8,9,30,0.0,114.0,3.7,18.0,114.0,97.65,75.99
2016,11,8,9,45,2.0,143.5,3.7,18.5,144.5,126.25,99.18
2016,11,8,10,0,4.0,173.0,3.7,19.0,175.0,154.6,121.8
2016,11,8,10,15,9.5,192.0,3.75,19.0,197.5,175.05,138.15
2016,11,8,10,30,15.0,211.0,3.8,19.0,220.0,194.96,153.96
2016,11,8,10,45,10.5,204.0,3.9,19.0,210.5,183.18,144.1
2016,11,8,11,0,6.0,197.0,4.0,19.0,201.0,172.17,134.97
2016,11,8,11,15,3.0,155.0,4.1,19.0,157.0,132.39,102.78
2016,11,8,11,30,0.0,113.0,4.2,19.0,113.0,94.31,71.81
2016,11,8,11,45,5.0,167.0,4.3,19.0,170.5,142.63,110.99
2016,11,8,12,0,10.0,221.0,4.4,19.0,228.0,189.75,148.65
2016,11,8,12,15,14.0,233.5,4.4,19.0,243.0,200.41,157.0
2016,11,8,12,30,18.0,246.0,4.4,19.0,258.0,210.28,164.72
2016,11,8,12,45,12.0,222.0,4.45,19.0,230.5,186.41,145.72
2016,11,8,13,0,6.0,198.0,4.5,19.0,203.0,163.64,127.65
2016,11,8,13,15,10.0,211.0,4.5,19.0,218.0,173.44,135.48
2016,11,8,13,30,14.0,224.0,4.5,19.0,233.0,182.11,142.33
2016,11,8,13,45,8.5,200.5,4.5,19.5,206.0,161.35,125.74
2016,11,8,14,0,3.0,177.0,4.5,20.0,179.0,141.55,110.02
2016,11,8,14,15,1.5,155.0,4.45,20.0,156.0,124.09,96.19
2016,11,8,14,30,0.0,133.0,4.4,20.0,133.0,107.02,82.57
2016,11,8,14,45,0.0,120.5,4.35,20.0,120.5,97.43,78.46
2016,11,8,15,0,0.0,108.0,4.3,20.0,108.0,87.82,70.43
2016,11,8,15,15,38.0,137.5,4.15,19.5,153.0,104.63,85.24
2016,11,8,15,30,76.0,167.0,4.0,19.0,198.0,121.33,99.99
2016,11,8,15,45,66.5,147.0,3.85,19.0,171.5,107.89,88.6
2016,11,8,16,0,57.0,127.0,3.7,19.0,145.0,94.14,76.81
2016,11,8,16,15,46.0,105.5,3.6,18.5,118.5,79.21,63.92
2016,11,8,16,30,35.0,84.0,3.5,18.0,92.0,63.96,50.48
2016,11,8,16,45,18.5,62.5,3.4,18.0,66.5,48.37,36.4
2016,11,8,17,0,2.0,41.0,3.3,18.0,41.0,32.71,22.06
2016,11,8,17,15,1.0,23.0,3.3,17.5,23.0,18.68,6.12
2016,11,8,17,30,0.0,5.0,3.3,17.0,5.0,4.27,0.0
2016,11,8,17,45,0.0,2.5,3.35,17.0,2.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.23,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.46,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,4.51,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,6.57,0.0
2016,11,9,8,15,0.0,10.5,3.6,15.0,10.5,8.63,1.75
2016,11,9,8,30,0.0,13.0,3.7,15.0,13.0,10.69,3.54
2016,11,9,8,45,0.0,24.0,3.8,15.5,24.0,19.78,11.3
2016,11,9,9,0,0.0,35.0,3.9,16.0,35.0,28.9,19.0
2016,11,9,9,15,0.0,54.5,3.95,16.0,54.5,45.12,32.68
2016,11,9,9,30,0.0,74.0,4.0,16.0,74.0,61.4,46.28
2016,11,9,9,45,0.0,92.5,4.05,16.0,92.5,77.29,59.45
2016,11,9,10,0,0.0,111.0,4.1,16.0,111.0,93.62,72.88
2016,11,9,10,15,0.0,118.0,4.1,16.0,118.0,99.53,77.59
2016,11,9,10,30,0.0,125.0,4.1,16.0,125.0,105.39,82.27
2016,11,9,10,45,0.0,69.0,4.15,16.5,69.0,57.31,42.22
