Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,10.76,3.34
2016,11,9,11,15,0.0,59.5,4.2,17.0,59.5,49.42,35.52
2016,11,9,11,30,0.0,106.0,4.2,17.0,106.0,88.39,67.62
2016,11,9,11,45,0.0,105.5,4.25,17.5,105.5,87.92,67.03
2016,11,9,12,0,0.0,105.0,4.3,18.0,105.0,87.46,66.49
2016,11,9,12,15,0.5,137.0,4.2,18.0,137.5,114.16,88.24
2016,11,9,12,30,1.0,169.0,4.1,18.0,170.0,140.25,109.34
2016,11,9,12,45,0.5,136.0,4.1,18.0,136.5,112.78,87.09
2016,11,9,13,0,0.0,103.0,4.1,18.0,103.0,85.61,65.01
2016,11,9,13,15,0.0,103.0,4.05,18.0,103.0,85.54,65.03
2016,11,9,13,30,0.0,103.0,4.0,18.0,103.0,85.46,65.04
2016,11,9,13,45,0.0,106.5,4.0,18.5,106.5,88.12,67.18
2016,11,9,14,0,0.0,110.0,4.0,19.0,110.0,90.67,69.25
2016,11,9,14,15,0.0,79.5,4.0,19.0,79.5,66.05,49.15
2016,11,9,14,30,0.0,49.0,4.0,19.0,49.0,40.59,29.67
2016,11,9,14,45,0.0,72.0,4.0,19.0,72.0,59.74,46.36
2016,11,9,15,0,0.0,95.0,4.0,19.0,95.0,78.08,62.35
2016,11,9,15,15,0.0,68.5,3.9,19.0,68.5,56.79,44.04
2016,11,9,15,30,0.0,42.0,3.8,19.0,42.0,34.71,24.87
2016,11,9,15,45,0.0,36.0,3.7,19.0,36.0,29.72,20.55
2016,11,9,16,0,0.0,30.0,3.6,19.0,30.0,24.74,16.2
2016,11,9,16,15,0.0,24.5,3.3,18.5,24.5,20.18,12.2
2016,11,9,16,30,0.0,19.0,3.0,18.0,19.0,15.63,8.14
2016,11,9,16,45,0.0,13.5,2.7,17.5,13.5,11.09,4.04
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,6.56,0.0
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.28,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,11.5,2.3,13.0,11.5,9.47,0.0
2016,11,10,7,30,0.0,23.0,2.3,13.0,23.0,18.98,9.72
2016,11,10,7,45,0.0,39.0,2.35,13.5,39.0,33.4,22.54
2016,11,10,8,0,0.0,55.0,2.4,14.0,55.0,48.71,35.91
2016,11,10,8,15,0.0,72.0,2.35,14.0,72.0,64.69,49.79
2016,11,10,8,30,0.0,89.0,2.3,14.0,89.0,80.3,63.14
2016,11,10,8,45,100.0,124.5,2.25,14.5,163.5,222.9,185.41
2016,11,10,9,0,200.0,160.0,2.2,15.0,238.0,341.43,282.71
2016,11,10,9,15,134.5,178.0,2.2,15.0,233.0,304.55,249.96
2016,11,10,9,30,69.0,196.0,2.2,15.0,228.0,251.85,205.05
2016,11,10,9,45,96.0,217.5,2.25,15.5,266.0,290.92,236.28
2016,11,10,10,0,123.0,239.0,2.3,16.0,304.0,343.0,276.7
2016,11,10,10,15,77.5,236.0,2.25,16.5,278.0,283.38,227.17
2016,11,10,10,30,32.0,233.0,2.2,17.0,252.0,240.88,191.53
2016,11,10,10,45,157.5,258.0,2.2,17.5,356.0,361.78,288.28
2016,11,10,11,0,283.0,283.0,2.2,18.0,460.0,472.84,372.74
2016,11,10,11,15,228.5,298.0,2.2,18.0,443.5,425.68,334.6
2016,11,10,11,30,174.0,313.0,2.2,18.0,427.0,391.85,307.37
2016,11,10,11,45,134.5,313.5,2.2,18.5,402.5,356.51,278.8
2016,11,10,12,0,95.0,314.0,2.2,19.0,378.0,318.44,248.33
2016,11,10,12,15,49.5,252.5,2.3,19.0,286.0,236.33,184.42
2016,11,10,12,30,4.0,191.0,2.4,19.0,194.0,159.47,123.88
2016,11,10,12,45,196.5,233.5,2.5,19.5,363.0,271.8,210.16
2016,11,10,13,0,389.0,276.0,2.6,20.0,532.0,356.17,269.16
2016,11,10,13,15,329.0,282.0,2.7,20.0,494.5,315.09,236.13
2016,11,10,13,30,269.0,288.0,2.8,20.0,457.0,279.18,208.31
2016,11,10,13,45,172.0,275.5,2.9,20.0,382.0,233.88,175.69
2016,11,10,14,0,75.0,263.0,3.0,20.0,307.0,202.02,154.87
2016,11,10,14,15,50.0,234.5,2.95,20.0,263.5,173.47,133.99
2016,11,10,14,30,25.0,206.0,2.9,20.0,220.0,156.98,128.47
2016,11,10,14,45,247.0,183.0,2.9,20.0,300.0,123.82,100.82
2016,11,10,15,0,469.0,160.0,2.9,20.0,380.0,108.01,87.66
2016,11,10,15,15,340.5,162.0,2.75,19.5,314.0,113.49,92.78
2016,11,10,15,30,212.0,164.0,2.6,19.0,248.0,117.12,96.3
2016,11,10,15,45,199.5,144.5,2.5,19.0,215.5,104.54,85.66
2016,11,10,16,0,187.0,125.0,2.4,19.0,183.0,91.59,74.55
2016,11,10,16,15,170.0,104.5,2.05,18.5,150.0,77.64,62.51
2016,11,10,16,30,153.0,84.0,1.7,18.0,117.0,62.09,48.81
2016,11,10,16,45,124.0,63.0,1.4,17.5,85.0,47.42,35.6
2016,11,10,17,0,95.0,42.0,1.1,17.0,53.0,32.28,21.69
2016,11,10,17,15,47.5,21.0,1.05,16.5,26.5,17.04,3.81
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,8.5,1.75,11.5,8.5,6.99,0.0
2016,11,11,7,30,0.0,17.0,2.0,12.0,17.0,14.0,5.66
2016,11,11,7,45,0.0,28.5,2.25,13.0,28.5,23.52,14.23
2016,11,11,8,0,0.0,40.0,2.5,14.0,40.0,33.07,22.59
2016,11,11,8,15,0.0,52.0,2.35,14.5,52.0,43.05,31.26
2016,11,11,8,30,0.0,64.0,2.2,15.0,64.0,53.64,40.29
2016,11,11,8,45,141.5,107.0,2.05,15.5,161.0,232.66,194.18
2016,11,11,9,0,283.0,150.0,1.9,16.0,258.0,409.89,337.27
2016,11,11,9,15,141.5,113.5,1.95,16.5,167.5,232.48,191.15
2016,11,11,9,30,0.0,77.0,2.0,17.0,77.0,63.9,48.04
2016,11,11,9,45,0.0,47.0,2.05,18.0,47.0,38.91,27.03
2016,11,11,10,0,0.0,17.0,2.1,19.0,17.0,14.04,6.11
2016,11,11,10,15,0.0,59.0,2.1,19.5,59.0,48.93,35.03
2016,11,11,10,30,0.0,101.0,2.1,20.0,101.0,84.35,63.88
2016,11,11,10,45,0.0,116.0,2.15,20.5,116.0,97.26,74.07
2016,11,11,11,0,0.0,131.0,2.2,21.0,131.0,110.06,84.1
2016,11,11,11,15,141.0,214.5,2.2,21.0,306.5,290.45,228.85
2016,11,11,11,30,282.0,298.0,2.2,21.0,482.0,452.72,351.56
2016,11,11,11,45,248.0,308.0,2.2,21.5,471.0,416.81,321.73
2016,11,11,12,0,214.0,318.0,2.2,22.0,460.0,390.86,300.49
2016,11,11,12,15,180.0,319.5,2.2,22.0,439.0,359.61,276.0
2016,11,11,12,30,146.0,321.0,2.2,22.0,418.0,330.73,253.43
2016,11,11,12,45,515.5,203.5,2.25,22.5,540.5,377.99,283.78
2016,11,11,13,0,885.0,86.0,2.3,23.0,663.0,389.46,281.14
2016,11,11,13,15,880.0,85.0,2.3,23.0,647.0,339.13,236.55
2016,11,11,13,30,875.0,84.0,2.3,23.0,631.0,287.81,191.25
2016,11,11,13,45,867.5,82.5,2.3,23.0,607.5,234.84,145.81
2016,11,11,14,0,860.0,81.0,2.3,23.0,584.0,181.6,103.63
2016,11,11,14,15,748.5,109.5,2.25,23.0,530.5,128.15,72.74
2016,11,11,14,30,637.0,138.0,2.2,23.0,477.0,97.36,77.2
2016,11,11,14,45,334.5,161.0,2.2,23.0,338.0,112.08,89.81
2016,11,11,15,0,32.0,184.0,2.2,23.0,199.0,133.31,107.85
2016,11,11,15,15,29.0,167.0,2.05,22.5,180.0,122.12,98.87
2016,11,11,15,30,26.0,150.0,1.9,22.0,161.0,115.09,93.36
2016,11,11,15,45,21.5,131.5,1.8,22.0,140.0,101.43,81.94
2016,11,11,16,0,17.0,113.0,1.7,22.0,119.0,87.61,70.22
2016,11,11,16,15,9.5,94.0,1.45,21.5,97.0,73.31,58.0
2016,11,11,16,30,2.0,75.0,1.2,21.0,75.0,58.87,45.41
2016,11,11,16,45,1.0,54.5,0.95,20.5,54.5,43.33,31.63
2016,11,11,17,0,0.0,34.0,0.7,20.0,34.0,27.58,17.41
2016,11,11,17,15,0.0,17.0,0.7,19.5,17.0,14.03,1.4
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,173.0,15.5,3.2,12.0,33.0,166.41,0.0
2016,11,12,7,30,346.0,31.0,3.3,12.0,66.0,329.98,259.88
2016,11,12,7,45,444.5,40.0,3.45,12.5,112.0,417.86,345.97
2016,11,12,8,0,543.0,49.0,3.6,13.0,158.0,508.43,423.77
2016,11,12,8,15,601.0,55.5,3.6,13.5,206.5,565.87,471.25
2016,11,12,8,30,659.0,62.0,3.6,14.0,255.0,622.39,515.52
2016,11,12,8,45,696.5,66.5,3.65,15.0,302.0,653.93,537.66
2016,11,12,9,0,734.0,71.0,3.7,16.0,349.0,688.39,561.09
2016,11,12,9,15,760.0,74.5,3.65,16.5,392.5,709.58,574.38
2016,11,12,9,30,786.0,78.0,3.6,17.0,436.0,727.46,584.94
2016,11,12,9,45,802.5,81.0,3.55,17.5,473.5,733.85,586.83
2016,11,12,10,0,819.0,84.0,3.5,18.0,511.0,736.67,586.19
2016,11,12,10,15,832.5,86.0,3.4,18.0,543.0,732.42,581.37
2016,11,12,10,30,846.0,88.0,3.3,18.0,575.0,724.49,574.04
2016,11,12,10,45,852.5,90.5,3.2,18.5,599.0,708.46,559.36
2016,11,12,11,0,859.0,93.0,3.1,19.0,623.0,688.98,541.55
2016,11,12,11,15,864.5,94.0,3.0,19.5,640.0,660.04,516.83
2016,11,12,11,30,870.0,95.0,2.9,20.0,657.0,632.57,492.89
2016,11,12,11,45,876.5,93.5,2.85,20.5,666.5,600.24,465.26
2016,11,12,12,0,883.0,92.0,2.8,21.0,676.0,564.96,434.97
2016,11,12,12,15,883.0,92.5,2.7,21.0,676.5,525.4,401.51
2016,11,12,12,30,883.0,93.0,2.6,21.0,677.0,483.56,365.55
2016,11,12,12,45,879.5,92.5,2.55,21.0,669.0,437.38,325.58
2016,11,12,13,0,876.0,92.0,2.5,21.0,661.0,389.64,283.51
2016,11,12,13,15,870.5,91.5,2.45,21.0,645.0,339.95,239.28
2016,11,12,13,30,865.0,91.0,2.4,21.0,629.0,289.32,194.2
2016,11,12,13,45,438.0,145.5,2.4,21.0,418.0,188.33,128.04
2016,11,12,14,0,11.0,200.0,2.4,21.0,207.0,158.71,122.72
2016,11,12,14,15,5.5,126.5,2.4,21.0,130.0,103.22,78.73
2016,11,12,14,30,0.0,53.0,2.4,21.0,53.0,43.92,32.27
2016,11,12,14,45,4.0,107.5,2.4,21.0,109.5,87.76,69.98
2016,11,12,15,0,8.0,162.0,2.4,21.0,166.0,125.39,102.11
2016,11,12,15,15,4.5,147.5,2.3,20.5,150.0,114.57,93.3
2016,11,12,15,30,1.0,133.0,2.2,20.0,134.0,103.61,84.35
2016,11,12,15,45,0.5,115.5,2.1,20.0,116.0,90.56,73.29
2016,11,12,16,0,0.0,98.0,2.0,20.0,98.0,77.35,61.96
2016,11,12,16,15,0.0,79.5,1.75,19.5,79.5,63.32,49.82
2016,11,12,16,30,0.0,61.0,1.5,19.0,61.0,49.11,37.32
2016,11,12,16,45,0.0,44.0,1.3,18.5,44.0,35.83,25.41
2016,11,12,17,0,0.0,27.0,1.1,18.0,27.0,22.31,13.09
2016,11,12,17,15,0.0,13.5,1.1,17.5,13.5,11.12,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,130.0,17.0,1.2,11.5,30.0,134.5,0.0
2016,11,13,7,30,260.0,34.0,1.4,12.0,60.0,271.29,209.97
2016,11,13,7,45,360.5,46.0,1.65,12.5,104.5,361.54,297.19
2016,11,13,8,0,461.0,58.0,1.9,13.0,149.0,455.88,377.96
2016,11,13,8,15,523.5,66.0,1.8,13.5,196.5,518.1,428.18
2016,11,13,8,30,586.0,74.0,1.7,14.0,244.0,579.26,474.85
2016,11,13,8,45,552.5,91.5,1.6,14.5,274.0,574.81,469.38
2016,11,13,9,0,519.0,109.0,1.5,15.0,304.0,560.26,455.67
2016,11,13,9,15,626.5,101.5,1.4,16.0,364.5,639.52,512.28
2016,11,13,9,30,734.0,94.0,1.3,17.0,425.0,707.6,556.96
2016,11,13,9,45,755.0,97.0,1.25,18.0,463.5,717.1,559.03
2016,11,13,10,0,776.0,100.0,1.2,19.0,502.0,719.8,556.91
2016,11,13,10,15,791.0,102.5,1.1,19.5,534.5,717.67,552.07
2016,11,13,10,30,806.0,105.0,1.0,20.0,567.0,711.89,544.56
2016,11,13,10,45,614.5,175.0,0.95,20.5,536.0,628.48,479.66
2016,11,13,11,0,423.0,245.0,0.9,21.0,505.0,538.78,410.95
2016,11,13,11,15,631.5,178.5,0.9,21.0,578.0,596.24,453.97
2016,11,13,11,30,840.0,112.0,0.9,21.0,651.0,632.19,478.66
2016,11,13,11,45,840.0,114.0,0.95,21.5,659.5,599.27,451.87
2016,11,13,12,0,840.0,116.0,1.0,22.0,668.0,563.79,423.36
2016,11,13,12,15,840.0,116.0,1.05,22.0,668.5,524.09,391.89
2016,11,13,12,30,840.0,116.0,1.1,22.0,669.0,482.25,357.88
2016,11,13,12,45,839.0,114.5,1.15,22.5,661.5,436.75,319.5
2016,11,13,13,0,838.0,113.0,1.2,23.0,654.0,389.61,278.95
2016,11,13,13,15,832.0,112.0,1.2,23.0,638.0,339.96,236.22
2016,11,13,13,30,826.0,111.0,1.2,23.0,622.0,289.56,192.7
2016,11,13,13,45,817.5,108.5,1.3,23.0,598.5,237.01,148.69
2016,11,13,14,0,809.0,106.0,1.4,23.0,575.0,184.49,107.87
2016,11,13,14,15,795.0,104.0,1.4,23.0,544.0,132.18,74.89
2016,11,13,14,30,781.0,102.0,1.4,23.0,513.0,80.97,63.36
2016,11,13,14,45,740.0,105.5,1.4,23.0,472.0,74.67,58.26
2016,11,13,15,0,699.0,109.0,1.4,23.0,431.0,78.01,61.26
2016,11,13,15,15,670.0,104.0,1.35,22.5,388.5,75.69,59.58
2016,11,13,15,30,641.0,99.0,1.3,22.0,346.0,73.39,57.88
2016,11,13,15,45,591.5,94.0,1.3,22.0,299.0,70.91,55.87
2016,11,13,16,0,542.0,89.0,1.3,22.0,252.0,68.52,53.86
2016,11,13,16,15,481.5,79.0,1.2,21.5,205.0,61.96,48.23
2016,11,13,16,30,421.0,69.0,1.1,21.0,158.0,52.27,39.7
2016,11,13,16,45,328.0,55.5,1.0,20.5,113.0,42.36,30.74
2016,11,13,17,0,235.0,42.0,0.9,20.0,68.0,32.31,21.18
2016,11,13,17,15,117.5,21.0,0.95,19.5,34.0,16.3,0.76
2016,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,126.5,17.5,2.1,12.5,29.5,132.03,0.0
2016,11,14,7,30,253.0,35.0,2.4,13.0,59.0,268.25,205.11
2016,11,14,7,45,354.5,47.0,2.7,14.0,103.5,356.58,292.66
2016,11,14,8,0,456.0,59.0,3.0,15.0,148.0,451.51,374.02
2016,11,14,8,15,519.0,68.0,3.05,15.5,196.0,515.21,426.59
2016,11,14,8,30,582.0,77.0,3.1,16.0,244.0,577.83,475.85
2016,11,14,8,45,629.0,82.0,3.2,17.0,291.5,621.74,507.87
2016,11,14,9,0,676.0,87.0,3.3,18.0,339.0,663.18,536.78
2016,11,14,9,15,705.5,91.5,3.3,18.5,382.0,687.54,552.63
2016,11,14,9,30,735.0,96.0,3.3,19.0,425.0,708.74,565.86
2016,11,14,9,45,759.5,98.0,3.3,20.0,464.0,719.69,570.26
2016,11,14,10,0,784.0,100.0,3.3,21.0,503.0,723.73,569.65
2016,11,14,10,15,798.5,102.5,3.25,21.5,535.0,721.14,565.22
2016,11,14,10,30,813.0,105.0,3.2,22.0,567.0,714.88,557.98
2016,11,14,10,45,825.5,105.5,3.2,22.5,592.5,701.43,545.32
2016,11,14,11,0,838.0,106.0,3.2,23.0,618.0,684.36,529.99
2016,11,14,11,15,844.0,107.0,3.15,23.0,634.5,660.04,510.02
2016,11,14,11,30,850.0,108.0,3.1,23.0,651.0,632.53,487.46
2016,11,14,11,45,870.0,100.5,3.05,23.5,663.5,601.69,461.34
2016,11,14,12,0,890.0,93.0,3.0,24.0,676.0,566.03,431.14
2016,11,14,12,15,890.0,93.0,2.9,24.0,676.0,525.86,397.51
2016,11,14,12,30,890.0,93.0,2.8,24.0,676.0,483.43,361.39
2016,11,14,12,45,888.0,92.5,2.75,24.5,668.5,437.68,321.4
2016,11,14,13,0,886.0,92.0,2.7,25.0,661.0,390.22,279.37
2016,11,14,13,15,881.0,91.0,2.65,25.0,645.0,339.95,235.23
2016,11,14,13,30,876.0,90.0,2.6,25.0,629.0,288.69,190.25
2016,11,14,13,45,868.5,88.0,2.55,25.5,605.5,235.42,144.74
2016,11,14,14,0,861.0,86.0,2.5,26.0,582.0,181.88,102.86
2016,11,14,14,15,848.5,84.0,2.4,26.0,551.0,120.62,63.54
2016,11,14,14,30,836.0,82.0,2.3,26.0,520.0,66.72,50.73
2016,11,14,14,45,819.5,79.5,2.25,26.0,482.5,63.81,48.46
2016,11,14,15,0,803.0,77.0,2.2,26.0,445.0,62.51,47.5
2016,11,14,15,15,778.5,74.0,2.0,25.5,402.5,60.75,46.24
2016,11,14,15,30,754.0,71.0,1.8,25.0,360.0,59.0,44.97
2016,11,14,15,45,721.5,66.0,1.65,25.0,313.5,55.56,42.13
2016,11,14,16,0,689.0,61.0,1.5,25.0,267.0,52.08,39.18
2016,11,14,16,15,634.5,55.0,1.35,24.0,218.0,43.65,32.05
2016,11,14,16,30,580.0,49.0,1.2,23.0,169.0,39.42,28.36
2016,11,14,16,45,494.0,40.5,1.05,22.0,122.5,32.95,22.52
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,26.44,16.18
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,12.96,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,221.0,12.5,2.5,12.5,32.5,160.41,0.0
2016,11,15,7,30,442.0,25.0,2.8,13.0,65.0,377.77,285.27
2016,11,15,7,45,539.5,32.0,3.15,14.0,112.5,464.97,378.83
2016,11,15,8,0,637.0,39.0,3.5,15.0,160.0,553.87,454.91
2016,11,15,8,15,693.5,43.5,3.3,15.5,210.5,609.21,499.96
2016,11,15,8,30,750.0,48.0,3.1,16.0,261.0,663.17,540.94
2016,11,15,8,45,785.5,51.5,2.95,17.0,309.5,697.59,563.94
2016,11,15,9,0,821.0,55.0,2.8,18.0,358.0,721.83,578.08
2016,11,15,9,15,845.5,57.0,2.6,18.5,402.5,740.01,587.82
2016,11,15,9,30,870.0,59.0,2.4,19.0,447.0,754.95,594.76
2016,11,15,9,45,887.0,61.0,2.25,20.0,486.0,760.6,593.98
2016,11,15,10,0,904.0,63.0,2.1,21.0,525.0,762.58,590.63
2016,11,15,10,15,916.0,64.5,2.0,22.0,557.5,756.44,582.03
2016,11,15,10,30,928.0,66.0,1.9,23.0,590.0,746.53,571.05
2016,11,15,10,45,935.5,67.0,1.85,24.0,615.0,729.1,555.46
2016,11,15,11,0,943.0,68.0,1.8,25.0,640.0,708.06,536.59
2016,11,15,11,15,948.0,68.5,1.75,25.5,657.5,681.3,514.27
2016,11,15,11,30,953.0,69.0,1.7,26.0,675.0,651.19,489.38
2016,11,15,11,45,951.5,71.5,1.65,26.5,683.5,616.1,460.58
2016,11,15,12,0,950.0,74.0,1.6,27.0,692.0,578.22,429.34
2016,11,15,12,15,950.0,74.0,1.55,27.0,692.5,536.13,395.31
2016,11,15,12,30,950.0,74.0,1.5,27.0,693.0,491.62,358.63
2016,11,15,12,45,947.0,74.0,1.5,27.0,685.0,443.68,318.67
2016,11,15,13,0,944.0,74.0,1.5,27.0,677.0,393.96,276.34
2016,11,15,13,15,939.0,73.5,1.45,27.0,661.0,341.68,231.22
2016,11,15,13,30,934.0,73.0,1.4,27.0,645.0,288.27,185.11
2016,11,15,13,45,926.0,72.0,1.35,27.5,620.5,233.02,138.64
2016,11,15,14,0,918.0,71.0,1.3,28.0,596.0,177.43,95.92
2016,11,15,14,15,906.0,69.5,1.25,27.5,564.5,121.08,61.83
2016,11,15,14,30,894.0,68.0,1.2,27.0,533.0,65.32,49.32
2016,11,15,14,45,877.0,66.0,1.15,27.0,495.0,62.77,47.37
2016,11,15,15,0,860.0,64.0,1.1,27.0,457.0,60.93,45.96
2016,11,15,15,15,836.5,61.5,1.0,27.0,413.0,58.57,44.11
2016,11,15,15,30,813.0,59.0,0.9,27.0,369.0,50.37,37.29
2016,11,15,15,45,778.5,55.5,0.85,27.0,321.5,47.76,35.16
2016,11,15,16,0,744.0,52.0,0.8,27.0,274.0,45.14,32.96
2016,11,15,16,15,691.0,47.5,0.75,26.5,224.0,41.56,29.92
2016,11,15,16,30,638.0,43.0,0.7,26.0,174.0,38.0,26.76
2016,11,15,16,45,548.5,36.0,0.65,25.5,126.0,32.07,21.4
2016,11,15,17,0,459.0,29.0,0.6,25.0,78.0,26.18,15.57
2016,11,15,17,15,229.5,14.5,0.7,24.0,39.0,11.73,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,205.5,13.0,2.05,14.0,31.0,149.76,0.0
2016,11,16,7,30,411.0,26.0,2.3,15.0,62.0,354.7,261.19
2016,11,16,7,45,511.0,34.0,2.55,16.0,109.0,444.69,358.53
2016,11,16,8,0,611.0,42.0,2.8,17.0,156.0,536.23,435.85
2016,11,16,8,15,669.5,47.0,2.75,17.5,206.0,593.63,482.4
2016,11,16,8,30,728.0,52.0,2.7,18.0,256.0,649.53,525.0
2016,11,16,8,45,764.0,56.0,2.7,18.5,304.5,684.83,550.2
2016,11,16,9,0,800.0,60.0,2.7,19.0,353.0,717.41,572.3
2016,11,16,9,15,825.5,63.0,2.55,20.0,397.5,737.46,582.49
2016,11,16,9,30,851.0,66.0,2.4,21.0,442.0,747.01,584.7
2016,11,16,9,45,867.5,68.5,2.25,22.0,481.0,752.79,584.12
2016,11,16,10,0,884.0,71.0,2.1,23.0,520.0,754.97,580.97
2016,11,16,10,15,896.5,73.0,2.5,23.5,552.5,749.86,577.64
2016,11,16,10,30,909.0,75.0,2.9,24.0,585.0,741.0,571.4
2016,11,16,10,45,916.0,76.5,3.3,25.0,610.0,723.99,557.95
2016,11,16,11,0,923.0,78.0,3.7,26.0,635.0,703.43,540.46
2016,11,16,11,15,928.5,79.0,3.8,26.0,652.5,677.88,520.06
2016,11,16,11,30,934.0,80.0,3.9,26.0,670.0,648.98,496.84
2016,11,16,11,45,938.0,79.5,4.05,26.5,679.5,614.5,468.25
2016,11,16,12,0,942.0,79.0,4.2,27.0,689.0,577.04,436.86
2016,11,16,12,15,942.5,79.0,4.25,27.0,689.5,535.49,402.33
2016,11,16,12,30,943.0,79.0,4.3,27.0,690.0,491.48,365.06
2016,11,16,12,45,940.0,79.0,4.35,27.0,682.0,443.83,324.09
2016,11,16,13,0,937.0,79.0,4.4,27.0,674.0,394.42,280.85
2016,11,16,13,15,932.0,78.5,4.4,27.0,658.0,342.46,234.99
2016,11,16,13,30,927.0,78.0,4.4,27.0,642.0,289.38,188.27
2016,11,16,13,45,918.5,77.0,4.45,27.0,618.0,234.38,141.6
2016,11,16,14,0,910.0,76.0,4.5,27.0,594.0,179.11,98.77
2016,11,16,14,15,898.0,74.0,4.4,26.5,562.5,122.81,64.3
2016,11,16,14,30,886.0,72.0,4.3,26.0,531.0,67.13,51.13
2016,11,16,14,45,868.0,70.5,4.25,26.0,492.5,65.72,50.11
2016,11,16,15,0,850.0,69.0,4.2,26.0,454.0,57.33,43.15
2016,11,16,15,15,826.0,66.0,3.9,25.5,410.5,55.35,41.68
2016,11,16,15,30,802.0,63.0,3.6,25.0,367.0,53.36,40.18
2016,11,16,15,45,767.0,59.5,3.3,25.0,319.5,50.85,38.11
2016,11,16,16,0,732.0,56.0,3.0,25.0,272.0,48.36,36.0
2016,11,16,16,15,677.5,50.5,2.75,24.0,222.0,44.04,32.37
2016,11,16,16,30,623.0,45.0,2.5,23.0,172.0,39.72,28.57
2016,11,16,16,45,531.5,37.5,2.3,22.0,124.0,33.41,22.84
2016,11,16,17,0,440.0,30.0,2.1,21.0,76.0,24.87,14.72
2016,11,16,17,15,220.0,15.0,2.1,20.0,38.0,12.17,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,31.5,15.0,2.45,13.5,17.5,33.97,0.0
2016,11,17,7,30,63.0,30.0,2.8,14.0,35.0,94.7,65.58
2016,11,17,7,45,89.5,50.0,3.2,15.0,63.5,139.39,111.55
2016,11,17,8,0,116.0,70.0,3.6,16.0,92.0,181.68,149.13
2016,11,17,8,15,131.0,91.0,3.95,16.5,122.0,216.32,179.19
2016,11,17,8,30,146.0,112.0,4.3,17.0,152.0,249.94,207.51
2016,11,17,8,45,153.0,132.5,4.65,18.0,181.5,275.72,228.0
2016,11,17,9,0,160.0,153.0,5.0,19.0,211.0,300.44,247.01
2016,11,17,9,15,162.5,173.0,5.15,19.5,238.0,319.9,261.55
2016,11,17,9,30,165.0,193.0,5.3,20.0,265.0,338.19,274.88
2016,11,17,9,45,167.5,210.0,5.5,20.5,289.0,351.72,284.31
2016,11,17,10,0,170.0,227.0,5.7,21.0,313.0,364.18,292.8
2016,11,17,10,15,535.0,152.0,5.75,21.5,446.0,571.22,459.53
2016,11,17,10,30,900.0,77.0,5.8,22.0,579.0,734.77,584.43
2016,11,17,10,45,909.0,78.0,5.9,22.5,604.5,718.8,569.75
2016,11,17,11,0,918.0,79.0,6.0,23.0,630.0,699.23,552.11
2016,11,17,11,15,922.5,79.5,6.05,23.0,646.5,672.73,529.96
2016,11,17,11,30,927.0,80.0,6.1,23.0,663.0,642.99,505.02
2016,11,17,11,45,924.5,82.5,6.15,23.5,670.5,608.09,474.71
2016,11,17,12,0,922.0,85.0,6.2,24.0,678.0,570.57,441.94
2016,11,17,12,15,920.5,85.0,6.15,24.0,678.0,528.82,406.03
2016,11,17,12,30,919.0,85.0,6.1,24.0,678.0,484.84,367.61
2016,11,17,12,45,916.0,84.0,6.1,24.5,669.5,437.39,325.1
2016,11,17,13,0,913.0,83.0,6.1,25.0,661.0,388.29,280.61
2016,11,17,13,15,906.0,82.0,6.0,25.0,643.5,336.56,234.21
2016,11,17,13,30,899.0,81.0,5.9,25.0,626.0,283.99,187.3
2016,11,17,13,45,889.0,80.0,5.85,25.5,601.5,230.25,140.85
2016,11,17,14,0,879.0,79.0,5.8,26.0,577.0,176.43,98.64
2016,11,17,14,15,865.0,77.0,5.65,25.5,545.0,121.76,65.11
2016,11,17,14,30,851.0,75.0,5.5,25.0,513.0,68.61,52.63
2016,11,17,14,45,829.5,73.5,5.4,25.0,474.5,59.79,45.31
2016,11,17,15,0,808.0,72.0,5.3,25.0,436.0,59.03,44.79
2016,11,17,15,15,781.0,69.0,5.05,25.0,393.0,57.11,43.28
2016,11,17,15,30,754.0,66.0,4.8,25.0,350.0,55.21,41.76
2016,11,17,15,45,711.0,63.0,4.6,25.0,302.5,53.16,40.09
2016,11,17,16,0,668.0,60.0,4.4,25.0,255.0,51.2,38.42
2016,11,17,16,15,609.5,54.0,4.05,24.0,207.0,42.8,31.28
2016,11,17,16,30,551.0,48.0,3.7,23.0,159.0,38.56,27.55
2016,11,17,16,45,446.0,40.0,3.4,22.5,113.0,32.43,21.93
2016,11,17,17,0,341.0,32.0,3.1,22.0,67.0,26.37,15.78
2016,11,17,17,15,170.5,16.0,3.2,21.5,33.5,12.98,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,47.5,16.5,2.2,19.0,20.5,45.87,0.0
2016,11,18,7,30,95.0,33.0,2.5,19.0,41.0,137.76,92.99
2016,11,18,7,45,215.5,48.5,2.9,19.5,83.0,256.54,204.54
2016,11,18,8,0,336.0,64.0,3.3,20.0,125.0,363.42,295.76
2016,11,18,8,15,406.0,74.5,3.7,19.5,170.5,428.77,352.23
2016,11,18,8,30,476.0,85.0,4.1,19.0,216.0,494.78,407.61
2016,11,18,8,45,550.5,87.0,4.55,19.0,264.5,559.96,460.49
2016,11,18,9,0,625.0,89.0,5.0,19.0,313.0,618.76,506.93
2016,11,18,9,15,659.0,94.0,5.25,18.5,357.0,647.1,529.45
2016,11,18,9,30,693.0,99.0,5.5,18.0,401.0,672.41,549.52
2016,11,18,9,45,346.5,53.5,5.75,18.0,204.5,342.72,285.56
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,6.6,0.0
2016,11,18,10,15,0.0,25.0,6.0,18.0,25.0,20.67,11.68
2016,11,18,10,30,0.0,42.0,6.0,18.0,42.0,34.78,23.43
2016,11,18,10,45,0.0,77.0,6.0,18.0,77.0,63.97,47.61
2016,11,18,11,0,0.0,112.0,6.0,18.0,112.0,93.69,72.04
2016,11,18,11,15,1.5,146.0,5.95,18.0,147.0,123.74,96.59
2016,11,18,11,30,3.0,180.0,5.9,18.0,182.0,153.37,120.6
2016,11,18,11,45,9.5,206.0,5.85,18.5,212.0,178.27,140.44
2016,11,18,12,0,16.0,232.0,5.8,19.0,242.0,202.0,159.1
2016,11,18,12,15,77.5,269.5,5.85,19.0,319.5,263.27,207.83
2016,11,18,12,30,139.0,307.0,5.9,19.0,397.0,315.11,247.77
2016,11,18,12,45,239.5,291.0,5.95,19.5,443.5,329.29,256.12
2016,11,18,13,0,340.0,275.0,6.0,20.0,490.0,334.01,255.49
2016,11,18,13,15,607.5,184.5,6.05,20.0,555.5,322.7,236.46
2016,11,18,13,30,875.0,94.0,6.1,20.0,621.0,282.78,190.92
2016,11,18,13,45,479.0,173.5,6.2,20.0,461.0,212.54,147.09
2016,11,18,14,0,83.0,253.0,6.3,20.0,301.0,195.11,150.18
2016,11,18,14,15,68.0,234.5,6.3,19.5,272.5,173.01,134.28
2016,11,18,14,30,53.0,216.0,6.3,19.0,244.0,153.21,126.49
2016,11,18,14,45,34.0,190.5,6.35,19.0,207.5,137.61,113.48
2016,11,18,15,0,15.0,165.0,6.4,19.0,171.0,126.91,104.59
2016,11,18,15,15,374.5,121.5,6.3,18.5,262.0,83.98,67.87
2016,11,18,15,30,734.0,78.0,6.2,18.0,353.0,59.22,46.53
2016,11,18,15,45,709.0,71.0,6.15,17.5,308.0,54.81,42.84
2016,11,18,16,0,684.0,64.0,6.1,17.0,263.0,50.26,38.92
2016,11,18,16,15,626.0,57.5,5.85,16.5,214.0,45.72,34.89
2016,11,18,16,30,568.0,51.0,5.6,16.0,165.0,41.16,30.68
2016,11,18,16,45,489.0,41.0,5.45,15.5,119.0,33.52,23.55
2016,11,18,17,0,410.0,31.0,5.3,15.0,73.0,25.73,15.71
2016,11,18,17,15,205.0,15.5,5.2,14.5,36.5,12.62,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,236.5,11.5,3.5,3.5,30.5,167.5,0.0
2016,11,19,7,30,473.0,23.0,3.6,4.0,61.0,387.68,275.33
2016,11,19,7,45,579.0,30.5,3.75,4.5,110.5,484.92,405.83
2016,11,19,8,0,685.0,38.0,3.9,5.0,160.0,580.3,492.24
2016,11,19,8,15,743.5,43.0,4.1,6.0,212.5,638.03,542.28
2016,11,19,8,30,802.0,48.0,4.3,7.0,265.0,694.23,587.98
2016,11,19,8,45,838.5,51.0,4.5,8.0,315.0,721.7,608.64
2016,11,19,9,0,875.0,54.0,4.7,9.0,365.0,753.33,631.43
2016,11,19,9,15,899.0,56.5,4.7,9.5,411.0,771.67,643.12
2016,11,19,9,30,923.0,59.0,4.7,10.0,457.0,786.58,651.85
2016,11,19,9,45,939.5,61.0,4.7,10.5,497.5,791.46,652.74
2016,11,19,10,0,956.0,63.0,4.7,11.0,538.0,792.51,650.81
2016,11,19,10,15,967.0,64.5,4.6,11.5,571.5,784.99,641.91
2016,11,19,10,30,978.0,66.0,4.5,12.0,605.0,773.57,630.32
2016,11,19,10,45,985.5,67.0,4.45,12.5,631.5,755.24,614.03
2016,11,19,11,0,993.0,68.0,4.4,13.0,658.0,733.15,593.57
2016,11,19,11,15,998.0,68.5,4.3,13.0,675.5,705.22,569.24
2016,11,19,11,30,1003.0,69.0,4.2,13.0,693.0,673.78,541.92
2016,11,19,11,45,1003.5,70.5,4.15,13.5,702.5,637.4,509.59
2016,11,19,12,0,1004.0,72.0,4.1,14.0,712.0,598.0,474.49
2016,11,19,12,15,1004.0,72.0,4.05,14.0,712.5,554.1,436.07
2016,11,19,12,30,1004.0,72.0,4.0,14.0,713.0,507.63,394.69
