Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,12,45,1001.0,71.5,3.95,14.5,705.0,457.18,348.53
2016,11,19,13,0,998.0,71.0,3.9,15.0,697.0,404.86,300.04
2016,11,19,13,15,993.0,70.5,3.8,15.0,680.0,350.31,249.71
2016,11,19,13,30,988.0,70.0,3.7,15.0,663.0,294.53,198.46
2016,11,19,13,45,980.0,69.0,3.65,15.0,638.5,236.82,147.41
2016,11,19,14,0,972.0,68.0,3.6,15.0,614.0,178.69,100.64
2016,11,19,14,15,960.5,66.5,3.5,15.0,581.5,119.77,63.5
2016,11,19,14,30,949.0,65.0,3.4,15.0,549.0,63.24,50.13
2016,11,19,14,45,927.0,65.0,3.35,15.0,509.0,62.71,49.83
2016,11,19,15,0,905.0,65.0,3.3,15.0,469.0,62.15,49.47
2016,11,19,15,15,881.0,62.5,3.15,14.5,424.0,59.74,47.56
2016,11,19,15,30,857.0,60.0,3.0,14.0,379.0,51.72,40.64
2016,11,19,15,45,822.5,56.5,2.9,14.0,330.0,49.08,38.36
2016,11,19,16,0,788.0,53.0,2.8,14.0,281.0,46.43,36.02
2016,11,19,16,15,733.0,48.0,2.4,13.0,229.5,42.38,32.45
2016,11,19,16,30,678.0,43.0,2.0,12.0,178.0,38.35,28.73
2016,11,19,16,45,583.0,36.0,1.6,11.0,128.0,32.35,23.03
2016,11,19,17,0,488.0,29.0,1.2,10.0,78.0,26.41,16.65
2016,11,19,17,15,244.0,14.5,1.2,9.5,39.0,12.88,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,219.0,11.5,1.1,3.0,28.5,155.26,0.0
2016,11,20,7,30,438.0,23.0,1.2,4.0,57.0,360.34,243.21
2016,11,20,7,45,547.5,30.5,1.35,5.0,105.0,460.81,378.89
2016,11,20,8,0,657.0,38.0,1.5,6.0,153.0,557.97,463.86
2016,11,20,8,15,717.0,43.0,1.6,6.5,204.5,616.35,513.3
2016,11,20,8,30,777.0,48.0,1.7,7.0,256.0,673.29,558.73
2016,11,20,8,45,811.0,52.5,1.8,8.0,305.0,707.83,583.74
2016,11,20,9,0,845.0,57.0,1.9,9.0,354.0,739.52,605.39
2016,11,20,9,15,870.0,59.5,2.1,9.5,399.5,751.35,613.29
2016,11,20,9,30,895.0,62.0,2.3,10.0,445.0,767.01,623.84
2016,11,20,9,45,912.0,64.0,2.55,11.0,485.0,772.4,625.7
2016,11,20,10,0,929.0,66.0,2.8,12.0,525.0,774.07,624.77
2016,11,20,10,15,940.5,67.5,2.75,12.5,558.5,767.27,616.96
2016,11,20,10,30,952.0,69.0,2.7,13.0,592.0,756.67,606.6
2016,11,20,10,45,959.5,70.5,2.7,13.5,617.5,739.47,591.69
2016,11,20,11,0,967.0,72.0,2.7,14.0,643.0,718.56,572.84
2016,11,20,11,15,971.5,72.5,2.7,14.5,660.5,691.05,548.92
2016,11,20,11,30,976.0,73.0,2.7,15.0,678.0,660.15,522.19
2016,11,20,11,45,979.5,73.0,2.7,15.5,687.0,624.91,491.78
2016,11,20,12,0,983.0,73.0,2.7,16.0,696.0,586.58,458.47
2016,11,20,12,15,982.5,73.0,2.7,16.0,697.0,543.38,421.55
2016,11,20,12,30,982.0,73.0,2.7,16.0,698.0,497.72,381.76
2016,11,20,12,45,978.5,73.0,2.75,16.5,689.5,448.62,337.73
2016,11,20,13,0,975.0,73.0,2.8,17.0,681.0,397.71,291.37
2016,11,20,13,15,970.0,72.5,2.8,17.0,665.0,344.38,242.94
2016,11,20,13,30,965.0,72.0,2.8,17.0,649.0,289.85,193.54
2016,11,20,13,45,956.0,71.0,2.85,17.5,624.0,233.25,143.89
2016,11,20,14,0,947.0,70.0,2.9,18.0,599.0,176.36,98.63
2016,11,20,14,15,935.0,68.5,2.9,18.0,567.5,118.85,62.98
2016,11,20,14,30,923.0,67.0,2.9,18.0,536.0,64.22,50.38
2016,11,20,14,45,904.5,66.0,2.9,18.0,497.0,63.08,49.55
2016,11,20,15,0,886.0,65.0,2.9,18.0,458.0,61.88,48.64
2016,11,20,15,15,862.0,62.0,2.75,17.5,414.0,59.13,46.46
2016,11,20,15,30,838.0,59.0,2.6,17.0,370.0,50.76,39.3
2016,11,20,15,45,802.5,56.0,2.5,17.0,321.5,48.51,37.39
2016,11,20,16,0,767.0,53.0,2.4,17.0,273.0,46.28,35.43
2016,11,20,16,15,712.0,48.0,2.15,15.5,222.5,42.26,31.99
2016,11,20,16,30,657.0,43.0,1.9,14.0,172.0,38.25,28.39
2016,11,20,16,45,562.0,35.5,1.65,13.0,123.0,31.82,22.34
2016,11,20,17,0,467.0,28.0,1.4,12.0,74.0,25.41,15.57
2016,11,20,17,15,233.5,14.0,1.45,11.5,37.0,12.41,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,11.5,2.3,6.5,25.0,131.86,0.0
2016,11,21,7,30,369.0,23.0,2.6,7.0,50.0,309.81,198.11
2016,11,21,7,45,479.5,32.0,2.9,8.0,96.0,412.27,339.86
2016,11,21,8,0,590.0,41.0,3.2,9.0,142.0,510.67,427.66
2016,11,21,8,15,652.5,46.5,3.1,9.5,191.0,570.99,479.21
2016,11,21,8,30,715.0,52.0,3.0,10.0,240.0,629.83,526.4
2016,11,21,8,45,752.0,56.0,2.9,11.0,288.0,665.61,552.09
2016,11,21,9,0,789.0,60.0,2.8,12.0,336.0,698.69,574.25
2016,11,21,9,15,815.0,63.0,3.25,13.0,379.5,719.07,588.45
2016,11,21,9,30,841.0,66.0,3.7,14.0,423.0,736.1,599.62
2016,11,21,9,45,857.5,68.5,4.15,15.5,461.5,735.13,595.75
2016,11,21,10,0,874.0,71.0,4.6,17.0,500.0,737.53,595.04
2016,11,21,10,15,886.0,72.5,4.7,17.5,532.0,731.83,588.84
2016,11,21,10,30,898.0,74.0,4.8,18.0,564.0,722.51,580.09
2016,11,21,10,45,905.0,76.0,4.9,19.0,588.5,706.65,564.85
2016,11,21,11,0,912.0,78.0,5.0,20.0,613.0,687.26,546.26
2016,11,21,11,15,917.0,78.5,5.0,20.0,630.0,661.59,524.52
2016,11,21,11,30,922.0,79.0,5.0,20.0,647.0,632.69,499.99
2016,11,21,11,45,925.5,79.0,5.0,20.5,656.0,599.3,470.68
2016,11,21,12,0,929.0,79.0,5.0,21.0,665.0,562.98,438.65
2016,11,21,12,15,928.0,79.0,5.0,21.0,665.5,521.72,403.03
2016,11,21,12,30,927.0,79.0,5.0,21.0,666.0,478.18,364.79
2016,11,21,12,45,922.0,79.0,5.0,21.5,657.5,430.99,322.24
2016,11,21,13,0,917.0,79.0,5.0,22.0,649.0,382.26,277.81
2016,11,21,13,15,910.5,78.5,5.0,22.0,632.5,331.37,231.81
2016,11,21,13,30,904.0,78.0,5.0,22.0,616.0,279.55,185.21
2016,11,21,13,45,892.5,77.5,5.0,22.5,591.5,226.09,138.83
2016,11,21,14,0,881.0,77.0,5.0,23.0,567.0,172.68,96.93
2016,11,21,14,15,867.5,75.5,4.95,23.0,536.0,118.68,63.97
2016,11,21,14,30,854.0,74.0,4.9,23.0,505.0,67.96,52.56
2016,11,21,14,45,829.0,73.5,4.85,23.0,466.5,59.95,45.87
2016,11,21,15,0,804.0,73.0,4.8,23.0,428.0,59.88,45.94
2016,11,21,15,15,777.5,70.0,4.6,22.5,385.5,57.99,44.53
2016,11,21,15,30,751.0,67.0,4.4,22.0,343.0,56.11,43.1
2016,11,21,15,45,710.0,63.0,4.2,22.0,296.5,53.3,40.74
2016,11,21,16,0,669.0,59.0,4.0,22.0,250.0,50.51,38.33
2016,11,21,16,15,610.0,53.5,3.6,21.0,202.5,42.53,31.46
2016,11,21,16,30,551.0,48.0,3.2,20.0,155.0,38.69,28.0
2016,11,21,16,45,451.5,39.5,2.8,19.0,110.0,32.17,22.0
2016,11,21,17,0,352.0,31.0,2.4,18.0,65.0,25.66,15.22
2016,11,21,17,15,176.0,15.5,2.45,17.5,32.5,12.63,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,1.0,4.05,17.0,1.0,0.85,0.0
2016,11,22,7,30,0.0,2.0,4.0,17.0,2.0,1.64,0.0
2016,11,22,7,45,0.0,4.5,4.0,17.5,4.5,3.69,0.0
2016,11,22,8,0,0.0,7.0,4.0,18.0,7.0,5.74,0.0
2016,11,22,8,15,0.0,10.0,4.05,18.0,10.0,8.21,1.28
2016,11,22,8,30,0.0,13.0,4.1,18.0,13.0,10.69,3.42
2016,11,22,8,45,0.0,15.5,4.15,18.5,15.5,12.76,5.17
2016,11,22,9,0,0.0,18.0,4.2,19.0,18.0,14.83,6.89
2016,11,22,9,15,0.0,49.0,4.5,19.5,49.0,40.53,28.44
2016,11,22,9,30,0.0,80.0,4.8,20.0,80.0,66.6,50.01
2016,11,22,9,45,0.0,88.0,5.1,20.5,88.0,73.55,55.5
2016,11,22,10,0,0.0,96.0,5.4,21.0,96.0,80.46,60.93
2016,11,22,10,15,0.0,100.5,5.5,21.0,100.5,84.21,63.86
2016,11,22,10,30,0.0,105.0,5.6,21.0,105.0,87.97,66.8
2016,11,22,10,45,0.0,99.5,5.7,21.5,99.5,83.03,62.52
2016,11,22,11,0,0.0,94.0,5.8,22.0,94.0,78.25,58.41
2016,11,22,11,15,0.0,90.0,5.7,22.0,90.0,74.86,55.59
2016,11,22,11,30,0.0,86.0,5.6,22.0,86.0,71.53,52.82
2016,11,22,11,45,0.0,112.0,5.6,22.5,112.0,93.36,70.33
2016,11,22,12,0,0.0,138.0,5.6,23.0,138.0,114.98,87.52
2016,11,22,12,15,0.5,154.0,5.45,23.0,154.5,128.16,98.02
2016,11,22,12,30,1.0,170.0,5.3,23.0,171.0,140.96,108.21
2016,11,22,12,45,4.0,183.5,5.2,23.0,186.5,152.22,117.14
2016,11,22,13,0,7.0,197.0,5.1,23.0,202.0,162.73,125.43
2016,11,22,13,15,3.5,171.5,4.95,23.0,174.0,140.59,107.93
2016,11,22,13,30,0.0,146.0,4.8,23.0,146.0,119.15,91.0
2016,11,22,13,45,0.0,79.0,4.65,23.0,79.0,65.64,47.95
2016,11,22,14,0,0.0,12.0,4.5,23.0,12.0,9.91,2.49
2016,11,22,14,15,0.0,11.0,4.35,23.0,11.0,9.08,1.83
2016,11,22,14,30,0.0,10.0,4.2,23.0,10.0,8.25,1.45
2016,11,22,14,45,0.0,45.0,4.05,23.0,45.0,37.23,26.44
2016,11,22,15,0,0.0,80.0,3.9,23.0,80.0,66.38,51.51
2016,11,22,15,15,0.0,71.5,3.65,22.5,71.5,59.29,45.65
2016,11,22,15,30,0.0,63.0,3.4,22.0,63.0,52.19,39.72
2016,11,22,15,45,0.0,54.0,3.2,22.0,54.0,44.69,33.28
2016,11,22,16,0,0.0,45.0,3.0,22.0,45.0,37.2,26.78
2016,11,22,16,15,0.0,36.0,2.7,21.5,36.0,29.72,20.27
2016,11,22,16,30,0.0,27.0,2.4,21.0,27.0,22.26,13.67
2016,11,22,16,45,0.0,18.5,2.1,21.0,18.5,15.23,7.36
2016,11,22,17,0,0.0,10.0,1.8,21.0,10.0,8.21,0.94
2016,11,22,17,15,0.0,5.0,1.75,20.5,5.0,4.1,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.0,11.0,3.25,9.5,22.5,118.36,0.0
2016,11,23,7,30,332.0,22.0,3.4,10.0,45.0,288.34,155.07
2016,11,23,7,45,454.5,31.0,3.55,10.5,90.0,400.05,325.78
2016,11,23,8,0,577.0,40.0,3.7,11.0,135.0,496.86,413.7
2016,11,23,8,15,643.0,46.0,3.85,11.5,184.5,559.92,468.46
2016,11,23,8,30,709.0,52.0,4.0,12.0,234.0,621.68,519.18
2016,11,23,8,45,752.0,55.5,4.2,13.0,283.0,661.27,549.4
2016,11,23,9,0,795.0,59.0,4.4,14.0,332.0,698.19,576.35
2016,11,23,9,15,822.5,62.0,4.4,14.5,376.5,719.72,590.62
2016,11,23,9,30,850.0,65.0,4.4,15.0,421.0,737.88,601.94
2016,11,23,9,45,870.0,67.0,4.45,15.5,460.5,738.98,600.4
2016,11,23,10,0,890.0,69.0,4.5,16.0,500.0,743.33,601.45
2016,11,23,10,15,903.0,71.0,4.4,16.5,533.0,738.85,595.11
2016,11,23,10,30,916.0,73.0,4.3,17.0,566.0,730.64,586.19
2016,11,23,10,45,925.5,74.0,4.2,17.5,592.0,715.15,571.49
2016,11,23,11,0,935.0,75.0,4.1,18.0,618.0,696.02,553.52
2016,11,23,11,15,940.5,76.0,4.0,18.0,636.0,670.76,531.83
2016,11,23,11,30,946.0,77.0,3.9,18.0,654.0,642.14,507.29
2016,11,23,11,45,951.0,76.0,3.85,18.5,664.0,607.98,477.42
2016,11,23,12,0,956.0,75.0,3.8,19.0,674.0,570.77,444.71
2016,11,23,12,15,956.5,75.0,3.7,19.0,675.0,529.42,408.89
2016,11,23,12,30,957.0,75.0,3.6,19.0,676.0,485.58,370.31
2016,11,23,12,45,954.5,74.5,3.55,19.5,668.5,437.84,327.27
2016,11,23,13,0,952.0,74.0,3.5,20.0,661.0,388.27,282.07
2016,11,23,13,15,946.5,73.5,3.4,20.0,645.0,336.23,234.97
2016,11,23,13,30,941.0,73.0,3.3,20.0,629.0,283.08,187.12
2016,11,23,13,45,933.0,72.0,3.2,20.0,605.0,228.21,139.62
2016,11,23,14,0,925.0,71.0,3.1,20.0,581.0,172.96,96.27
2016,11,23,14,15,913.0,69.5,3.0,20.0,550.0,116.93,62.02
2016,11,23,14,30,901.0,68.0,2.9,20.0,519.0,64.56,50.28
2016,11,23,14,45,883.0,66.0,2.8,20.0,481.5,62.74,48.88
2016,11,23,15,0,865.0,64.0,2.7,20.0,444.0,60.86,47.38
2016,11,23,15,15,840.5,61.5,2.5,19.5,400.5,58.47,45.52
2016,11,23,15,30,816.0,59.0,2.3,19.0,357.0,50.58,38.83
2016,11,23,15,45,780.5,55.5,2.1,19.0,309.5,47.95,36.59
2016,11,23,16,0,745.0,52.0,1.9,19.0,262.0,45.33,34.29
2016,11,23,16,15,689.0,47.0,1.65,18.0,213.0,41.3,30.8
2016,11,23,16,30,633.0,42.0,1.4,17.0,164.0,37.29,27.16
2016,11,23,16,45,536.5,34.5,1.2,16.5,116.5,30.86,21.12
2016,11,23,17,0,440.0,27.0,1.0,16.0,69.0,24.44,14.27
2016,11,23,17,15,220.0,13.5,1.0,15.5,34.5,10.98,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,149.0,11.0,1.1,8.5,20.5,106.84,0.0
2016,11,24,7,30,298.0,22.0,1.2,9.0,41.0,262.75,123.81
2016,11,24,7,45,405.0,32.5,1.35,10.0,84.0,366.26,294.74
2016,11,24,8,0,512.0,43.0,1.5,11.0,127.0,460.44,378.98
2016,11,24,8,15,580.0,50.0,1.5,11.5,174.5,523.7,432.17
2016,11,24,8,30,648.0,57.0,1.5,12.0,222.0,586.48,481.9
2016,11,24,8,45,683.0,63.5,1.55,13.0,268.0,622.56,508.19
2016,11,24,9,0,718.0,70.0,1.6,14.0,314.0,651.53,527.88
2016,11,24,9,15,747.5,74.0,1.85,15.0,357.5,675.91,544.74
2016,11,24,9,30,777.0,78.0,2.1,16.0,401.0,697.01,558.63
2016,11,24,9,45,793.0,82.5,2.4,17.0,438.5,705.12,562.89
2016,11,24,10,0,809.0,87.0,2.7,18.0,476.0,709.69,564.45
2016,11,24,10,15,823.5,89.0,2.7,18.5,508.0,706.75,560.01
2016,11,24,10,30,838.0,91.0,2.7,19.0,540.0,700.17,552.45
2016,11,24,10,45,844.5,94.0,2.75,19.5,564.5,685.56,538.91
2016,11,24,11,0,851.0,97.0,2.8,20.0,589.0,667.54,522.79
2016,11,24,11,15,857.5,98.0,2.8,20.0,606.5,644.1,503.33
2016,11,24,11,30,864.0,99.0,2.8,20.0,624.0,617.43,481.17
2016,11,24,11,45,873.5,97.0,2.8,20.5,634.5,586.35,454.47
2016,11,24,12,0,883.0,95.0,2.8,21.0,645.0,550.94,424.05
2016,11,24,12,15,883.0,95.0,2.8,21.0,646.5,511.91,391.0
2016,11,24,12,30,883.0,95.0,2.8,21.0,648.0,470.63,355.4
2016,11,24,12,45,878.0,96.0,2.85,21.5,640.0,424.55,314.8
2016,11,24,13,0,873.0,97.0,2.9,22.0,632.0,377.71,272.88
2016,11,24,13,15,867.0,96.0,2.9,22.0,616.5,327.66,228.47
2016,11,24,13,30,861.0,95.0,2.9,22.0,601.0,276.77,183.46
2016,11,24,13,45,847.5,94.5,2.9,22.5,577.0,224.29,138.66
2016,11,24,14,0,834.0,94.0,2.9,23.0,553.0,172.21,98.33
2016,11,24,14,15,820.0,92.0,2.85,23.0,522.5,119.62,66.35
2016,11,24,14,30,806.0,90.0,2.8,23.0,492.0,71.05,55.17
2016,11,24,14,45,784.0,88.0,2.75,23.0,455.0,70.18,54.6
2016,11,24,15,0,762.0,86.0,2.7,23.0,418.0,69.38,54.06
2016,11,24,15,15,733.5,82.0,2.45,22.5,376.0,61.37,47.43
2016,11,24,15,30,705.0,78.0,2.2,22.0,334.0,59.19,45.77
2016,11,24,15,45,658.5,74.0,1.95,22.0,288.0,56.86,43.82
2016,11,24,16,0,612.0,70.0,1.7,22.0,242.0,54.6,41.86
2016,11,24,16,15,549.5,62.5,1.5,21.0,195.0,49.46,37.46
2016,11,24,16,30,487.0,55.0,1.3,20.0,148.0,44.3,32.84
2016,11,24,16,45,380.5,44.5,1.15,19.0,104.0,36.31,25.51
2016,11,24,17,0,274.0,34.0,1.0,18.0,60.0,28.27,17.13
2016,11,24,17,15,137.0,17.0,1.0,17.5,30.0,13.29,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.5,1.5,1.28,0.0
2016,11,25,7,30,0.0,3.0,1.4,15.0,3.0,2.46,0.0
2016,11,25,7,45,0.0,7.5,1.75,15.5,7.5,6.15,0.0
2016,11,25,8,0,0.0,12.0,2.1,16.0,12.0,9.86,2.62
2016,11,25,8,15,0.0,17.0,2.35,16.0,17.0,13.98,6.23
2016,11,25,8,30,0.0,22.0,2.6,16.0,22.0,18.11,9.84
2016,11,25,8,45,0.0,26.5,2.85,16.5,26.5,21.84,13.01
2016,11,25,9,0,0.0,31.0,3.1,17.0,31.0,25.57,16.15
2016,11,25,9,15,0.0,35.5,3.2,17.0,35.5,29.31,19.28
2016,11,25,9,30,0.0,40.0,3.3,17.0,40.0,33.06,22.4
2016,11,25,9,45,0.0,76.5,3.45,17.0,76.5,63.48,47.92
2016,11,25,10,0,0.0,113.0,3.6,17.0,113.0,96.07,74.94
2016,11,25,10,15,0.0,88.5,3.65,17.0,88.5,73.65,56.12
2016,11,25,10,30,0.0,64.0,3.7,17.0,64.0,53.08,38.89
2016,11,25,10,45,0.0,47.5,3.8,17.0,47.5,39.36,27.37
2016,11,25,11,0,0.0,31.0,3.9,17.0,31.0,25.66,15.88
2016,11,25,11,15,0.0,28.5,3.9,17.0,28.5,23.59,14.12
2016,11,25,11,30,0.0,26.0,3.9,17.0,26.0,21.53,12.38
2016,11,25,11,45,0.0,33.5,3.9,17.0,33.5,27.76,17.57
2016,11,25,12,0,0.0,41.0,3.9,17.0,41.0,33.99,22.76
2016,11,25,12,15,0.0,70.5,3.85,17.0,70.5,58.58,43.17
2016,11,25,12,30,0.0,100.0,3.8,17.0,100.0,83.17,63.48
2016,11,25,12,45,0.0,124.5,3.75,17.0,124.5,103.12,79.88
2016,11,25,13,0,0.0,149.0,3.7,17.0,149.0,122.52,95.77
2016,11,25,13,15,0.0,152.0,3.65,17.0,152.0,124.36,97.33
2016,11,25,13,30,0.0,155.0,3.6,17.0,155.0,126.04,98.8
2016,11,25,13,45,0.0,151.0,3.55,17.0,151.0,122.23,95.81
2016,11,25,14,0,0.0,147.0,3.5,17.0,147.0,118.39,92.81
2016,11,25,14,15,7.0,164.5,3.45,16.5,168.0,130.24,102.69
2016,11,25,14,30,14.0,182.0,3.4,16.0,189.0,139.7,116.19
2016,11,25,14,45,60.0,185.5,3.35,16.0,212.0,134.6,112.04
2016,11,25,15,0,106.0,189.0,3.3,16.0,235.0,135.63,113.2
2016,11,25,15,15,87.0,175.0,3.15,15.5,210.0,125.9,105.23
2016,11,25,15,30,68.0,161.0,3.0,15.0,185.0,115.93,96.95
2016,11,25,15,45,60.5,139.5,2.95,15.0,159.0,101.72,84.64
2016,11,25,16,0,53.0,118.0,2.9,15.0,133.0,87.16,71.85
2016,11,25,16,15,39.5,95.5,2.7,14.5,105.5,71.64,58.09
2016,11,25,16,30,26.0,73.0,2.5,14.0,78.0,55.76,43.76
2016,11,25,16,45,13.0,51.0,2.35,14.0,53.5,40.28,29.5
2016,11,25,17,0,0.0,29.0,2.2,14.0,29.0,23.52,13.51
2016,11,25,17,15,0.0,14.5,2.1,13.5,14.5,11.97,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,2.05,10.0,8.0,6.83,0.0
2016,11,26,7,30,0.0,16.0,2.2,10.0,16.0,13.21,0.0
2016,11,26,7,45,10.0,36.5,2.4,10.5,38.0,44.66,31.16
2016,11,26,8,0,20.0,57.0,2.6,11.0,60.0,82.37,64.78
2016,11,26,8,15,34.0,78.0,2.55,11.5,85.5,115.08,93.77
2016,11,26,8,30,48.0,99.0,2.5,12.0,111.0,146.76,121.37
2016,11,26,8,45,58.5,119.5,2.45,12.5,137.0,174.4,144.83
2016,11,26,9,0,69.0,140.0,2.4,13.0,163.0,201.43,167.18
2016,11,26,9,15,74.5,159.0,2.35,13.5,187.0,222.07,183.61
2016,11,26,9,30,80.0,178.0,2.3,14.0,211.0,242.13,199.22
2016,11,26,9,45,89.0,193.5,2.25,15.0,233.5,259.9,212.4
2016,11,26,10,0,98.0,209.0,2.2,16.0,256.0,277.09,224.84
2016,11,26,10,15,95.5,226.0,2.15,16.5,274.0,286.98,231.38
2016,11,26,10,30,93.0,243.0,2.1,17.0,292.0,296.22,237.37
2016,11,26,10,45,100.0,253.0,2.05,17.5,308.5,303.93,242.36
2016,11,26,11,0,107.0,263.0,2.0,18.0,325.0,310.92,246.73
2016,11,26,11,15,139.5,273.5,1.95,18.0,356.5,342.69,271.01
2016,11,26,11,30,172.0,284.0,1.9,18.0,388.0,361.03,284.44
2016,11,26,11,45,239.5,280.0,1.85,18.5,427.0,382.6,299.79
2016,11,26,12,0,307.0,276.0,1.8,19.0,466.0,404.85,314.71
2016,11,26,12,15,375.0,260.0,1.75,19.0,492.5,404.06,312.09
2016,11,26,12,30,443.0,244.0,1.7,19.0,519.0,400.89,306.79
2016,11,26,12,45,306.5,266.0,1.65,19.5,455.5,336.02,256.1
2016,11,26,13,0,170.0,288.0,1.6,20.0,392.0,284.63,217.3
2016,11,26,13,15,103.5,264.0,1.55,20.0,327.0,235.37,180.14
2016,11,26,13,30,37.0,240.0,1.5,20.0,262.0,193.69,149.52
2016,11,26,13,45,18.5,191.5,1.5,20.0,202.5,155.47,120.15
2016,11,26,14,0,0.0,143.0,1.5,20.0,143.0,115.41,89.05
2016,11,26,14,15,0.0,141.0,1.5,20.0,141.0,113.01,87.36
2016,11,26,14,30,0.0,139.0,1.5,20.0,139.0,110.47,89.45
2016,11,26,14,45,0.0,103.5,1.5,20.0,103.5,84.38,67.41
2016,11,26,15,0,0.0,68.0,1.5,20.0,68.0,56.37,43.49
2016,11,26,15,15,0.0,61.0,1.45,19.5,61.0,50.53,38.63
2016,11,26,15,30,0.0,54.0,1.4,19.0,54.0,44.69,33.7
2016,11,26,15,45,0.0,46.0,1.4,19.0,46.0,38.02,27.91
2016,11,26,16,0,0.0,38.0,1.4,19.0,38.0,31.38,22.06
2016,11,26,16,15,0.0,30.5,1.25,18.5,30.5,25.15,16.56
2016,11,26,16,30,0.0,23.0,1.1,18.0,23.0,18.94,10.99
2016,11,26,16,45,0.0,16.0,0.95,17.5,16.0,13.16,5.74
2016,11,26,17,0,0.0,9.0,0.8,17.0,9.0,7.39,0.3
2016,11,26,17,15,0.0,4.5,0.85,16.5,4.5,3.69,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,6.5,3.3,13.0,6.5,5.55,0.0
2016,11,27,7,30,0.0,13.0,3.5,13.0,13.0,10.71,0.0
2016,11,27,7,45,0.0,30.5,3.75,13.5,30.5,28.18,17.02
2016,11,27,8,0,0.0,48.0,4.0,14.0,48.0,46.01,32.99
2016,11,27,8,15,2.0,67.5,4.3,14.5,68.0,66.79,51.12
2016,11,27,8,30,4.0,87.0,4.6,15.0,88.0,86.7,68.31
2016,11,27,8,45,9.5,104.5,4.9,16.0,107.5,106.23,84.83
2016,11,27,9,0,15.0,122.0,5.2,17.0,127.0,125.61,100.88
2016,11,27,9,15,7.5,87.0,5.4,17.5,89.5,79.77,61.97
2016,11,27,9,30,0.0,52.0,5.6,18.0,52.0,43.03,30.67
2016,11,27,9,45,0.0,49.0,5.85,18.5,49.0,40.55,28.45
2016,11,27,10,0,0.0,46.0,6.1,19.0,46.0,38.06,26.24
2016,11,27,10,15,0.0,49.5,6.2,19.5,49.5,40.99,28.54
2016,11,27,10,30,0.0,53.0,6.3,20.0,53.0,43.92,30.84
2016,11,27,10,45,0.0,66.5,6.45,20.5,66.5,55.18,39.99
2016,11,27,11,0,0.0,80.0,6.6,21.0,80.0,66.47,49.1
2016,11,27,11,15,0.0,82.5,6.65,21.0,82.5,68.57,50.75
2016,11,27,11,30,0.0,85.0,6.7,21.0,85.0,70.68,52.41
2016,11,27,11,45,0.0,104.0,6.75,21.5,104.0,86.63,65.25
2016,11,27,12,0,0.0,123.0,6.8,22.0,123.0,102.45,77.89
2016,11,27,12,15,0.0,123.0,6.8,22.0,123.0,102.27,77.72
2016,11,27,12,30,0.0,123.0,6.8,22.0,123.0,102.09,77.57
2016,11,27,12,45,10.5,176.5,6.8,22.5,183.0,149.08,115.06
2016,11,27,13,0,21.0,230.0,6.8,23.0,243.0,192.87,149.42
2016,11,27,13,15,70.5,251.0,6.75,23.0,292.5,216.77,166.78
2016,11,27,13,30,120.0,272.0,6.7,23.0,342.0,232.02,176.59
2016,11,27,13,45,62.0,224.0,6.65,23.5,260.5,181.46,138.24
2016,11,27,14,0,4.0,176.0,6.6,24.0,179.0,139.9,107.54
2016,11,27,14,15,41.5,196.0,6.5,24.0,217.0,147.65,112.83
2016,11,27,14,30,79.0,216.0,6.4,24.0,255.0,152.77,123.87
2016,11,27,14,45,39.5,178.0,6.3,24.0,197.5,129.92,104.95
2016,11,27,15,0,0.0,140.0,6.2,24.0,140.0,109.65,88.07
2016,11,27,15,15,0.0,125.5,6.0,23.5,125.5,98.82,79.24
2016,11,27,15,30,0.0,111.0,5.8,23.0,111.0,87.85,70.19
2016,11,27,15,45,0.0,95.5,5.6,23.0,95.5,76.07,60.17
2016,11,27,16,0,0.0,80.0,5.4,23.0,80.0,64.17,49.91
2016,11,27,16,15,0.0,64.0,5.05,22.5,64.0,51.77,39.18
2016,11,27,16,30,0.0,48.0,4.7,22.0,48.0,39.25,28.16
2016,11,27,16,45,0.0,33.0,4.4,21.5,33.0,27.28,17.51
2016,11,27,17,0,0.0,18.0,4.1,21.0,18.0,14.84,6.06
2016,11,27,17,15,0.0,9.0,4.0,20.5,9.0,7.4,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,91.0,10.5,5.1,18.0,15.5,67.63,0.0
2016,11,28,7,30,182.0,21.0,5.1,18.0,31.0,174.58,1.61
2016,11,28,7,45,320.5,32.5,5.1,18.5,72.0,303.83,235.26
2016,11,28,8,0,459.0,44.0,5.1,19.0,113.0,418.93,340.5
2016,11,28,8,15,536.5,51.5,5.2,19.5,160.5,488.81,401.03
2016,11,28,8,30,614.0,59.0,5.3,20.0,208.0,558.36,458.16
2016,11,28,8,45,673.0,62.5,5.45,20.5,256.5,608.0,497.44
2016,11,28,9,0,732.0,66.0,5.6,21.0,305.0,651.13,530.14
2016,11,28,9,15,765.5,69.5,5.85,21.0,350.0,677.93,550.66
2016,11,28,9,30,799.0,73.0,6.1,21.0,395.0,701.43,568.28
2016,11,28,9,45,599.0,125.5,6.35,21.5,380.0,608.09,492.81
2016,11,28,10,0,399.0,178.0,6.6,22.0,365.0,502.38,405.51
2016,11,28,10,15,644.5,129.0,6.7,22.0,455.5,620.9,500.37
2016,11,28,10,30,890.0,80.0,6.8,22.0,546.0,713.41,572.44
2016,11,28,10,45,907.5,79.5,6.95,22.0,574.5,702.4,562.02
2016,11,28,11,0,925.0,79.0,7.1,22.0,603.0,687.54,548.8
2016,11,28,11,15,669.5,160.0,6.95,22.0,546.0,586.58,465.95
2016,11,28,11,30,414.0,241.0,6.8,22.0,489.0,471.07,372.58
2016,11,28,11,45,684.0,159.5,6.65,22.5,575.5,538.1,423.2
2016,11,28,12,0,954.0,78.0,6.5,23.0,662.0,568.23,442.34
2016,11,28,12,15,954.5,78.0,6.45,23.0,663.5,527.39,406.43
2016,11,28,12,30,955.0,78.0,6.4,23.0,665.0,484.06,367.97
2016,11,28,12,45,952.5,77.5,6.35,23.0,658.0,436.84,325.69
2016,11,28,13,0,950.0,77.0,6.3,23.0,651.0,387.79,281.17
2016,11,28,13,15,944.5,76.5,6.25,23.0,635.5,336.26,234.3
2016,11,28,13,30,939.0,76.0,6.2,23.0,620.0,283.6,186.8
2016,11,28,13,45,928.0,75.5,6.2,23.0,596.0,229.05,139.77
2016,11,28,14,0,917.0,75.0,6.2,23.0,572.0,174.4,97.18
2016,11,28,14,15,904.0,73.5,6.05,22.5,541.0,119.03,63.64
2016,11,28,14,30,891.0,72.0,5.9,22.0,510.0,67.1,52.11
2016,11,28,14,45,871.5,70.0,5.75,22.0,472.5,65.31,50.71
2016,11,28,15,0,852.0,68.0,5.6,22.0,435.0,56.96,43.65
2016,11,28,15,15,826.0,65.5,5.2,21.5,392.0,55.29,42.41
2016,11,28,15,30,800.0,63.0,4.8,21.0,349.0,53.64,41.16
2016,11,28,15,45,761.0,59.0,4.4,21.0,302.0,50.68,38.64
2016,11,28,16,0,722.0,55.0,4.0,21.0,255.0,47.73,36.06
2016,11,28,16,15,660.5,50.0,3.45,20.0,206.0,43.78,32.65
2016,11,28,16,30,599.0,45.0,2.9,19.0,157.0,39.89,29.11
2016,11,28,16,45,493.0,36.5,2.4,18.0,110.5,29.93,20.09
2016,11,28,17,0,387.0,28.0,1.9,17.0,64.0,23.23,12.94
2016,11,28,17,15,193.5,14.0,1.8,16.0,32.0,11.42,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,99.0,10.0,2.5,10.5,15.0,72.17,0.0
2016,11,29,7,30,198.0,20.0,2.9,11.0,30.0,182.64,0.0
2016,11,29,7,45,336.5,31.0,3.3,12.0,71.0,312.62,244.96
2016,11,29,8,0,475.0,42.0,3.7,13.0,112.0,426.95,352.37
2016,11,29,8,15,552.5,49.0,3.6,13.5,159.5,496.07,412.58
2016,11,29,8,30,630.0,56.0,3.5,14.0,207.0,564.96,469.13
2016,11,29,8,45,680.5,61.0,3.45,14.5,255.0,610.26,504.56
2016,11,29,9,0,731.0,66.0,3.4,15.0,303.0,648.94,533.21
2016,11,29,9,15,763.0,69.5,3.35,16.0,347.0,674.65,549.77
2016,11,29,9,30,795.0,73.0,3.3,17.0,391.0,697.08,563.23
2016,11,29,9,45,817.5,75.5,3.25,18.0,430.5,707.82,567.55
2016,11,29,10,0,840.0,78.0,3.2,19.0,470.0,714.93,569.13
2016,11,29,10,15,855.0,80.0,3.25,19.5,503.0,712.35,565.13
2016,11,29,10,30,870.0,82.0,3.3,20.0,536.0,706.07,558.04
2016,11,29,10,45,881.0,83.5,3.4,21.0,562.0,692.77,544.49
2016,11,29,11,0,892.0,85.0,3.5,22.0,588.0,671.67,525.23
2016,11,29,11,15,899.0,86.0,3.2,22.0,606.5,648.83,505.04
2016,11,29,11,30,906.0,87.0,2.9,22.0,625.0,622.68,482.11
2016,11,29,11,45,912.5,86.0,2.65,22.5,635.5,591.08,454.14
2016,11,29,12,0,919.0,85.0,2.4,23.0,646.0,556.43,423.53
2016,11,29,12,15,919.5,85.0,2.35,23.0,647.5,516.92,390.25
2016,11,29,12,30,920.0,85.0,2.3,23.0,649.0,475.02,354.35
2016,11,29,12,45,919.0,84.5,2.25,23.5,642.5,429.88,314.54
2016,11,29,13,0,918.0,84.0,2.2,24.0,636.0,382.84,272.57
2016,11,29,13,15,912.5,83.0,2.25,24.0,621.0,332.4,228.28
2016,11,29,13,30,907.0,82.0,2.3,24.0,606.0,280.92,183.17
2016,11,29,13,45,898.5,80.5,2.4,24.0,583.0,227.68,138.25
2016,11,29,14,0,890.0,79.0,2.5,24.0,560.0,174.15,97.16
2016,11,29,14,15,877.0,77.5,2.55,24.0,530.0,120.23,64.78
2016,11,29,14,30,864.0,76.0,2.6,24.0,500.0,61.93,47.25
2016,11,29,14,45,848.0,73.0,2.7,24.0,463.5,60.08,45.83
2016,11,29,15,0,832.0,70.0,2.8,24.0,427.0,58.22,44.36
2016,11,29,15,15,805.5,67.0,2.55,23.5,384.5,56.22,42.85
2016,11,29,15,30,779.0,64.0,2.3,23.0,342.0,54.23,41.32
2016,11,29,15,45,740.5,60.0,2.05,22.5,296.0,51.32,38.96
2016,11,29,16,0,702.0,56.0,1.8,22.0,250.0,48.43,36.52
