Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,16,15,641.0,50.5,1.7,20.5,201.5,44.1,32.87
2016,11,29,16,30,580.0,45.0,1.6,19.0,153.0,36.54,26.21
2016,11,29,16,45,474.5,36.5,1.5,18.0,107.5,29.86,20.04
2016,11,29,17,0,369.0,28.0,1.4,17.0,62.0,23.19,12.89
2016,11,29,17,15,184.5,14.0,1.45,16.5,31.0,11.41,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,13.23,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,49.03,0.0
2016,11,30,7,45,288.0,33.0,4.1,7.5,74.5,280.06,221.58
2016,11,30,8,0,576.0,35.0,4.2,8.0,118.0,480.58,402.86
2016,11,30,8,15,649.5,41.0,4.4,8.5,168.0,547.99,463.61
2016,11,30,8,30,723.0,47.0,4.6,9.0,218.0,614.51,520.53
2016,11,30,8,45,773.5,50.0,4.85,10.0,268.0,658.76,556.16
2016,11,30,9,0,824.0,53.0,5.1,11.0,318.0,700.48,588.08
2016,11,30,9,15,854.5,55.5,5.0,11.5,364.0,716.89,598.56
2016,11,30,9,30,885.0,58.0,4.9,12.0,410.0,736.94,611.4
2016,11,30,9,45,909.0,59.0,4.8,12.5,451.5,746.79,615.95
2016,11,30,10,0,933.0,60.0,4.7,13.0,493.0,752.97,617.61
2016,11,30,10,15,947.5,61.5,4.5,13.5,527.5,749.1,611.12
2016,11,30,10,30,962.0,63.0,4.3,14.0,562.0,741.37,601.86
2016,11,30,10,45,973.0,63.5,4.1,14.5,589.5,726.19,586.66
2016,11,30,11,0,984.0,64.0,3.9,15.0,617.0,707.21,568.16
2016,11,30,11,15,990.0,64.5,3.75,15.5,635.5,681.33,544.47
2016,11,30,11,30,996.0,65.0,3.6,16.0,654.0,651.95,517.91
2016,11,30,11,45,999.5,65.5,3.5,16.5,665.0,617.75,487.52
2016,11,30,12,0,1003.0,66.0,3.4,17.0,676.0,580.39,454.22
2016,11,30,12,15,1003.5,66.0,3.35,17.0,677.5,538.11,417.47
2016,11,30,12,30,1004.0,66.0,3.3,17.0,679.0,493.22,377.78
2016,11,30,12,45,1002.0,65.5,3.25,17.0,672.0,444.49,334.16
2016,11,30,13,0,1000.0,65.0,3.2,17.0,665.0,393.76,288.02
2016,11,30,13,15,995.5,64.5,3.15,17.0,650.0,340.54,239.31
2016,11,30,13,30,991.0,64.0,3.1,17.0,635.0,286.0,189.65
2016,11,30,13,45,983.0,63.0,3.1,17.5,611.5,229.34,139.83
2016,11,30,14,0,975.0,62.0,3.1,18.0,588.0,172.21,94.42
2016,11,30,14,15,963.5,61.0,3.1,17.5,557.0,114.6,59.09
2016,11,30,14,30,952.0,60.0,3.1,17.0,526.0,59.65,46.68
2016,11,30,14,45,932.5,59.5,3.1,17.0,488.0,58.76,46.05
2016,11,30,15,0,913.0,59.0,3.1,17.0,450.0,57.83,45.35
2016,11,30,15,15,889.0,56.5,2.9,16.5,406.0,55.34,43.36
2016,11,30,15,30,865.0,54.0,2.7,16.0,362.0,52.76,41.27
2016,11,30,15,45,829.5,51.0,2.5,16.0,314.0,49.61,38.53
2016,11,30,16,0,794.0,48.0,2.3,16.0,266.0,42.5,32.21
2016,11,30,16,15,738.5,43.5,2.0,14.5,216.0,38.72,28.95
2016,11,30,16,30,683.0,39.0,1.7,13.0,166.0,34.98,25.54
2016,11,30,16,45,584.5,32.0,1.4,12.0,117.5,28.84,19.71
2016,11,30,17,0,486.0,25.0,1.1,11.0,69.0,22.73,12.91
2016,11,30,17,15,243.0,12.5,1.1,10.5,34.5,11.09,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,122.5,8.5,1.3,4.0,14.0,85.52,0.0
2016,12,1,7,30,245.0,17.0,1.5,5.0,28.0,207.78,0.0
2016,12,1,7,45,373.0,28.0,1.7,6.0,69.0,332.97,259.58
2016,12,1,8,0,501.0,39.0,1.9,7.0,110.0,439.64,365.9
2016,12,1,8,15,576.5,46.0,1.95,7.5,158.0,507.16,425.58
2016,12,1,8,30,652.0,53.0,2.0,8.0,206.0,568.28,476.63
2016,12,1,8,45,695.5,58.5,2.1,9.0,253.0,610.32,509.41
2016,12,1,9,0,739.0,64.0,2.2,10.0,300.0,649.82,538.55
2016,12,1,9,15,770.0,68.0,2.45,11.0,344.0,675.42,556.65
2016,12,1,9,30,801.0,72.0,2.7,12.0,388.0,697.75,571.69
2016,12,1,9,45,821.5,75.0,2.95,13.0,427.0,707.69,576.97
2016,12,1,10,0,842.0,78.0,3.2,14.0,466.0,714.03,579.44
2016,12,1,10,15,857.0,80.0,3.35,14.5,499.0,711.58,575.92
2016,12,1,10,30,872.0,82.0,3.5,15.0,532.0,705.42,569.08
2016,12,1,10,45,882.5,83.5,3.65,15.5,558.0,691.92,556.33
2016,12,1,11,0,893.0,85.0,3.8,16.0,584.0,670.65,537.66
2016,12,1,11,15,899.5,86.0,3.75,16.5,602.0,647.66,516.72
2016,12,1,11,30,906.0,87.0,3.7,17.0,620.0,621.4,493.05
2016,12,1,11,45,911.5,86.5,3.65,17.5,631.0,589.93,465.12
2016,12,1,12,0,917.0,86.0,3.6,18.0,642.0,555.46,434.43
2016,12,1,12,15,917.5,86.0,3.6,18.0,643.5,516.21,400.37
2016,12,1,12,30,918.0,86.0,3.6,18.0,645.0,474.56,363.61
2016,12,1,12,45,916.0,85.5,3.6,18.5,638.5,429.3,322.56
2016,12,1,13,0,914.0,85.0,3.6,19.0,632.0,382.24,279.4
2016,12,1,13,15,908.0,84.5,3.6,19.0,617.0,332.41,234.21
2016,12,1,13,30,902.0,84.0,3.6,19.0,602.0,281.57,188.34
2016,12,1,13,45,893.0,83.0,3.6,19.0,579.5,228.98,142.76
2016,12,1,14,0,884.0,82.0,3.6,19.0,557.0,176.13,101.16
2016,12,1,14,15,871.0,80.0,3.6,19.0,527.0,115.46,62.24
2016,12,1,14,30,858.0,78.0,3.6,19.0,497.0,63.33,49.48
2016,12,1,14,45,840.5,75.5,3.6,19.0,460.5,61.86,48.36
2016,12,1,15,0,823.0,73.0,3.6,19.0,424.0,60.41,47.22
2016,12,1,15,15,797.0,70.0,3.3,18.5,382.5,58.48,45.75
2016,12,1,15,30,771.0,67.0,3.0,18.0,341.0,56.57,44.26
2016,12,1,15,45,732.0,62.5,2.75,17.5,294.5,53.33,41.56
2016,12,1,16,0,693.0,58.0,2.5,17.0,248.0,50.08,38.77
2016,12,1,16,15,632.5,52.0,2.2,16.0,200.5,41.68,31.37
2016,12,1,16,30,572.0,46.0,1.9,15.0,153.0,37.34,27.38
2016,12,1,16,45,468.5,37.5,1.6,14.0,107.5,30.71,21.14
2016,12,1,17,0,365.0,29.0,1.3,13.0,62.0,24.09,13.84
2016,12,1,17,15,182.5,14.5,1.3,12.5,31.0,11.86,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,2.99,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,5.97,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,16.5,7.2
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,27.38,17.54
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,42.45,30.94
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,56.96,43.8
2016,12,2,8,45,0.0,79.5,3.25,10.5,79.5,71.13,56.1
2016,12,2,9,0,0.0,95.0,3.3,11.0,95.0,85.05,67.97
2016,12,2,9,15,4.5,118.0,3.3,11.5,120.0,110.2,89.36
2016,12,2,9,30,9.0,141.0,3.3,12.0,145.0,134.88,109.98
2016,12,2,9,45,49.5,170.5,3.35,12.5,193.0,205.15,169.33
2016,12,2,10,0,90.0,200.0,3.4,13.0,241.0,262.11,216.22
2016,12,2,10,15,65.0,205.5,3.45,13.5,236.5,243.83,199.54
2016,12,2,10,30,40.0,211.0,3.5,14.0,232.0,226.69,184.13
2016,12,2,10,45,29.5,209.5,3.6,15.0,225.5,213.28,171.98
2016,12,2,11,0,19.0,208.0,3.7,16.0,219.0,191.89,153.49
2016,12,2,11,15,14.5,204.5,3.75,16.0,213.0,183.73,146.57
2016,12,2,11,30,10.0,201.0,3.8,16.0,207.0,176.15,140.18
2016,12,2,11,45,5.0,154.0,3.85,16.5,157.0,131.67,103.54
2016,12,2,12,0,0.0,107.0,3.9,17.0,107.0,89.08,68.38
2016,12,2,12,15,4.0,153.0,3.9,16.5,155.5,129.02,101.34
2016,12,2,12,30,8.0,199.0,3.9,16.0,204.0,167.57,132.87
2016,12,2,12,45,4.0,134.0,3.9,16.0,136.5,112.35,87.73
2016,12,2,13,0,0.0,69.0,3.9,16.0,69.0,57.3,42.34
2016,12,2,13,15,0.0,81.5,3.9,16.0,81.5,67.74,51.09
2016,12,2,13,30,0.0,94.0,3.9,16.0,94.0,78.08,59.74
2016,12,2,13,45,9.0,147.0,3.9,16.0,152.0,120.74,94.73
2016,12,2,14,0,18.0,200.0,3.9,16.0,210.0,158.39,125.35
2016,12,2,14,15,174.0,199.5,3.9,16.0,285.0,153.9,116.99
2016,12,2,14,30,330.0,199.0,3.9,16.0,360.0,134.52,111.84
2016,12,2,14,45,165.0,133.0,3.95,16.0,213.5,93.11,76.22
2016,12,2,15,0,0.0,67.0,4.0,16.0,67.0,55.54,43.5
2016,12,2,15,15,0.0,60.0,3.95,15.5,60.0,49.69,38.55
2016,12,2,15,30,0.0,53.0,3.9,15.0,53.0,43.85,33.52
2016,12,2,15,45,0.0,45.5,3.85,15.0,45.5,37.61,28.0
2016,12,2,16,0,0.0,38.0,3.8,15.0,38.0,31.38,22.43
2016,12,2,16,15,0.0,30.5,3.75,14.5,30.5,25.15,16.84
2016,12,2,16,30,0.0,23.0,3.7,14.0,23.0,18.94,11.18
2016,12,2,16,45,0.0,16.0,3.7,13.5,16.0,13.16,5.85
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,7.39,0.32
2016,12,2,17,15,0.0,4.5,3.7,13.0,4.5,3.69,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.43,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.85,0.0
2016,12,3,7,45,0.0,5.0,4.1,8.0,5.0,4.1,0.0
2016,12,3,8,0,0.0,9.0,4.1,8.0,9.0,7.39,0.64
2016,12,3,8,15,0.0,13.0,4.0,8.0,13.0,10.68,3.63
2016,12,3,8,30,0.0,17.0,3.9,8.0,17.0,13.98,6.61
2016,12,3,8,45,0.0,21.5,3.8,8.5,21.5,17.7,9.91
2016,12,3,9,0,0.0,26.0,3.7,9.0,26.0,21.43,13.16
2016,12,3,9,15,0.0,61.0,3.75,9.0,61.0,50.52,38.53
2016,12,3,9,30,0.0,96.0,3.8,9.0,96.0,82.24,65.89
2016,12,3,9,45,0.0,109.0,3.85,9.0,109.0,93.67,75.53
2016,12,3,10,0,0.0,122.0,3.9,9.0,122.0,104.97,85.02
2016,12,3,10,15,0.0,79.0,4.05,9.0,79.0,65.58,51.1
2016,12,3,10,30,0.0,36.0,4.2,9.0,36.0,29.78,20.16
2016,12,3,10,45,0.0,80.5,4.35,9.0,80.5,66.86,52.03
2016,12,3,11,0,0.0,125.0,4.5,9.0,125.0,105.17,84.58
2016,12,3,11,15,0.0,139.5,4.6,9.0,139.5,117.43,94.82
2016,12,3,11,30,0.0,154.0,4.7,9.0,154.0,129.5,104.9
2016,12,3,11,45,1.5,166.5,4.85,9.5,167.5,140.44,113.83
2016,12,3,12,0,3.0,179.0,5.0,10.0,181.0,151.01,122.4
2016,12,3,12,15,1.5,116.0,4.9,10.0,117.0,97.17,77.12
2016,12,3,12,30,0.0,53.0,4.8,10.0,53.0,43.97,32.0
2016,12,3,12,45,0.0,39.5,4.75,10.0,39.5,32.73,22.43
2016,12,3,13,0,0.0,26.0,4.7,10.0,26.0,21.52,12.83
2016,12,3,13,15,0.0,41.5,4.45,10.0,41.5,34.39,23.89
2016,12,3,13,30,0.0,57.0,4.2,10.0,57.0,47.28,34.95
2016,12,3,13,45,0.0,59.5,3.95,10.0,59.5,49.35,36.77
2016,12,3,14,0,0.0,62.0,3.7,10.0,62.0,51.42,38.61
2016,12,3,14,15,0.0,42.0,3.75,10.0,42.0,34.76,24.37
2016,12,3,14,30,0.0,22.0,3.8,10.0,22.0,18.17,10.78
2016,12,3,14,45,0.0,74.0,3.9,10.0,74.0,61.39,49.77
2016,12,3,15,0,0.0,126.0,4.0,10.0,126.0,99.89,84.31
2016,12,3,15,15,0.0,113.5,3.75,10.0,113.5,90.38,75.95
2016,12,3,15,30,0.0,101.0,3.5,10.0,101.0,80.76,67.48
2016,12,3,15,45,0.0,87.0,3.25,10.0,87.0,69.97,57.86
2016,12,3,16,0,0.0,73.0,3.0,10.0,73.0,59.08,48.02
2016,12,3,16,15,0.0,58.5,2.7,9.5,58.5,47.72,37.69
2016,12,3,16,30,0.0,44.0,2.4,9.0,44.0,36.24,27.09
2016,12,3,16,45,0.0,30.5,2.15,9.0,30.5,25.2,16.74
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,14.01,5.85
2016,12,3,17,15,0.0,8.5,1.85,9.0,8.5,6.99,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.85,0.0
2016,12,4,7,45,0.0,4.5,3.5,9.0,4.5,3.69,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,6.56,0.0
2016,12,4,8,15,0.0,12.0,3.75,9.0,12.0,9.86,2.88
2016,12,4,8,30,0.0,16.0,3.9,9.0,16.0,13.16,5.84
2016,12,4,8,45,0.0,20.5,4.1,9.5,20.5,16.88,9.12
2016,12,4,9,0,0.0,25.0,4.3,10.0,25.0,20.6,12.36
2016,12,4,9,15,0.0,33.5,4.55,10.0,33.5,27.65,18.48
2016,12,4,9,30,0.0,42.0,4.8,10.0,42.0,34.71,24.58
2016,12,4,9,45,0.0,72.0,5.1,10.5,72.0,59.71,46.03
2016,12,4,10,0,0.0,102.0,5.4,11.0,102.0,86.29,68.56
2016,12,4,10,15,0.0,71.0,5.25,11.0,71.0,58.9,45.0
2016,12,4,10,30,0.0,40.0,5.1,11.0,40.0,33.1,22.83
2016,12,4,10,45,0.0,40.0,4.95,11.0,40.0,33.11,22.79
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,33.12,22.76
2016,12,4,11,15,0.0,76.0,4.6,11.0,76.0,63.13,48.3
2016,12,4,11,30,0.0,112.0,4.4,11.0,112.0,93.5,73.92
2016,12,4,11,45,0.0,122.5,4.2,11.0,122.5,102.25,81.19
2016,12,4,12,0,0.0,133.0,4.0,11.0,133.0,110.86,88.35
2016,12,4,12,15,3.0,163.0,4.15,11.0,165.0,136.86,110.06
2016,12,4,12,30,6.0,193.0,4.3,11.0,197.0,161.88,130.8
2016,12,4,12,45,6.0,192.5,4.45,11.0,196.5,160.19,129.38
2016,12,4,13,0,6.0,192.0,4.6,11.0,196.0,158.45,127.97
2016,12,4,13,15,3.0,152.5,4.8,11.0,154.5,125.56,100.69
2016,12,4,13,30,0.0,113.0,5.0,11.0,113.0,93.23,73.72
2016,12,4,13,45,0.0,93.5,5.2,11.5,93.5,77.6,60.5
2016,12,4,14,0,0.0,74.0,5.4,12.0,74.0,61.43,46.78
2016,12,4,14,15,23.0,137.5,5.3,12.0,149.0,108.53,85.97
2016,12,4,14,30,46.0,201.0,5.2,12.0,224.0,143.83,121.91
2016,12,4,14,45,89.5,193.0,5.15,12.0,233.0,138.71,117.64
2016,12,4,15,0,133.0,185.0,5.1,12.0,242.0,128.78,109.17
2016,12,4,15,15,127.5,167.5,4.85,11.5,217.5,118.03,100.09
2016,12,4,15,30,122.0,150.0,4.6,11.0,193.0,106.95,90.6
2016,12,4,15,45,112.5,130.5,4.35,11.0,166.0,94.35,79.46
2016,12,4,16,0,103.0,111.0,4.1,11.0,139.0,81.39,67.83
2016,12,4,16,15,89.0,90.5,3.85,10.5,111.5,67.43,55.23
2016,12,4,16,30,75.0,70.0,3.6,10.0,84.0,53.1,42.04
2016,12,4,16,45,49.0,50.5,3.4,10.0,58.5,38.98,28.78
2016,12,4,17,0,23.0,31.0,3.2,10.0,33.0,24.86,14.66
2016,12,4,17,15,11.5,15.5,3.15,10.0,16.5,12.76,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.55,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.6,7.0,3.0,2.56,0.0
2016,12,5,7,45,0.0,9.0,2.7,7.5,9.0,7.39,0.0
2016,12,5,8,0,0.0,15.0,2.8,8.0,15.0,12.34,4.83
2016,12,5,8,15,0.0,23.0,2.65,8.0,23.0,18.95,10.8
2016,12,5,8,30,0.0,31.0,2.5,8.0,31.0,25.57,16.76
2016,12,5,8,45,0.0,38.5,2.35,8.5,38.5,31.79,22.27
2016,12,5,9,0,0.0,46.0,2.2,9.0,46.0,38.03,27.69
2016,12,5,9,15,0.0,72.0,2.0,9.0,72.0,60.17,46.93
2016,12,5,9,30,0.0,98.0,1.8,9.0,98.0,84.35,67.69
2016,12,5,9,45,0.0,73.0,1.65,9.0,73.0,60.55,47.02
2016,12,5,10,0,0.0,48.0,1.5,9.0,48.0,39.72,28.94
2016,12,5,10,15,0.0,83.0,1.45,9.0,83.0,68.93,54.05
2016,12,5,10,30,0.0,118.0,1.4,9.0,118.0,99.83,80.23
2016,12,5,10,45,0.0,98.0,1.35,9.5,98.0,81.82,64.61
2016,12,5,11,0,0.0,78.0,1.3,10.0,78.0,64.78,49.95
2016,12,5,11,15,0.0,44.5,1.35,10.0,44.5,36.87,26.08
2016,12,5,11,30,0.0,11.0,1.4,10.0,11.0,9.09,2.19
2016,12,5,11,45,2.5,99.0,1.5,10.0,100.5,83.78,66.0
2016,12,5,12,0,5.0,187.0,1.6,10.0,190.0,158.81,128.5
2016,12,5,12,15,2.5,125.5,1.7,10.0,127.0,105.53,83.96
2016,12,5,12,30,0.0,64.0,1.8,10.0,64.0,53.13,39.82
2016,12,5,12,45,5.5,134.5,1.9,10.5,137.5,113.33,90.47
2016,12,5,13,0,11.0,205.0,2.0,11.0,211.0,170.27,137.25
2016,12,5,13,15,88.0,236.0,2.1,11.0,286.0,211.31,168.38
2016,12,5,13,30,165.0,267.0,2.2,11.0,361.0,239.97,188.13
2016,12,5,13,45,82.5,188.5,2.35,11.0,235.5,161.34,126.7
2016,12,5,14,0,0.0,110.0,2.5,11.0,110.0,90.34,71.37
2016,12,5,14,15,8.5,145.0,2.55,11.0,149.5,116.37,93.25
2016,12,5,14,30,17.0,180.0,2.6,11.0,189.0,138.05,117.01
2016,12,5,14,45,35.5,178.0,2.7,11.5,194.0,129.57,109.59
2016,12,5,15,0,54.0,176.0,2.8,12.0,199.0,127.33,107.7
2016,12,5,15,15,49.5,159.5,2.75,11.5,179.0,116.41,98.51
2016,12,5,15,30,45.0,143.0,2.7,11.0,159.0,105.21,88.96
2016,12,5,15,45,331.5,105.5,2.7,11.0,197.5,75.47,62.53
2016,12,5,16,0,618.0,68.0,2.7,11.0,236.0,53.28,42.6
2016,12,5,16,15,555.5,60.5,2.35,10.5,190.0,48.05,37.84
2016,12,5,16,30,493.0,53.0,2.0,10.0,144.0,42.8,32.86
2016,12,5,16,45,406.5,41.5,1.7,10.0,101.5,33.92,24.36
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,24.86,14.7
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,12.26,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,97.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,194.0,14.0,4.3,6.0,20.0,137.98,0.0
2016,12,6,7,45,346.0,24.5,4.5,6.5,59.5,303.74,218.19
2016,12,6,8,0,498.0,35.0,4.7,7.0,99.0,428.11,358.43
2016,12,6,8,15,579.0,41.5,5.05,7.0,146.5,490.98,419.26
2016,12,6,8,30,660.0,48.0,5.4,7.0,194.0,562.54,483.42
2016,12,6,8,45,711.5,52.0,5.75,7.5,242.0,608.48,523.11
2016,12,6,9,0,763.0,56.0,6.1,8.0,290.0,652.04,559.14
2016,12,6,9,15,381.5,83.0,6.1,8.5,200.0,398.91,345.15
2016,12,6,9,30,0.0,110.0,6.1,9.0,110.0,96.44,78.01
2016,12,6,9,45,0.0,121.5,6.2,9.5,121.5,106.13,86.18
2016,12,6,10,0,0.0,133.0,6.3,10.0,133.0,115.79,94.06
2016,12,6,10,15,0.0,144.0,6.2,10.5,144.0,124.89,101.39
2016,12,6,10,30,0.0,155.0,6.1,11.0,155.0,133.93,108.61
2016,12,6,10,45,0.0,155.5,6.05,11.5,155.5,133.21,107.59
2016,12,6,11,0,0.0,156.0,6.0,12.0,156.0,132.73,106.81
2016,12,6,11,15,0.0,140.5,5.9,12.0,140.5,118.37,94.63
2016,12,6,11,30,0.0,125.0,5.8,12.0,125.0,104.61,83.0
2016,12,6,11,45,3.0,157.5,5.7,12.5,159.5,133.64,107.05
2016,12,6,12,0,6.0,190.0,5.6,13.0,194.0,161.88,130.17
2016,12,6,12,15,3.0,178.5,5.5,13.0,180.5,149.74,120.02
2016,12,6,12,30,0.0,167.0,5.4,13.0,167.0,138.17,110.42
2016,12,6,12,45,0.0,167.5,5.35,13.5,167.5,137.91,110.02
2016,12,6,13,0,0.0,168.0,5.3,14.0,168.0,137.6,109.6
2016,12,6,13,15,0.0,136.0,5.2,14.0,136.0,111.73,88.22
2016,12,6,13,30,0.0,104.0,5.1,14.0,104.0,86.07,66.92
2016,12,6,13,45,0.0,120.5,5.05,14.0,120.5,98.81,77.68
2016,12,6,14,0,0.0,137.0,5.0,14.0,137.0,110.84,87.84
2016,12,6,14,15,0.0,132.0,4.9,13.5,132.0,106.34,84.37
2016,12,6,14,30,0.0,127.0,4.8,13.0,127.0,101.78,84.64
2016,12,6,14,45,0.0,94.5,4.75,13.0,94.5,77.55,63.45
2016,12,6,15,0,0.0,62.0,4.7,13.0,62.0,51.37,40.34
2016,12,6,15,15,0.0,55.5,4.55,12.5,55.5,45.94,35.67
2016,12,6,15,30,0.0,49.0,4.4,12.0,49.0,40.52,30.95
2016,12,6,15,45,263.5,68.0,4.3,12.0,139.5,49.06,38.67
2016,12,6,16,0,527.0,87.0,4.2,12.0,230.0,68.12,55.75
2016,12,6,16,15,462.0,76.5,3.85,11.5,185.0,57.69,46.3
2016,12,6,16,30,397.0,66.0,3.5,11.0,140.0,50.18,39.28
2016,12,6,16,45,293.0,51.5,3.2,10.5,97.0,39.41,29.11
2016,12,6,17,0,189.0,37.0,2.9,10.0,54.0,28.51,17.69
2016,12,6,17,15,94.5,18.5,2.8,9.5,27.0,14.39,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,63.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,126.0,13.0,1.4,3.0,17.0,92.74,0.0
2016,12,7,7,45,261.0,26.0,1.65,4.0,53.0,246.21,171.71
2016,12,7,8,0,396.0,39.0,1.9,5.0,89.0,361.31,301.23
2016,12,7,8,15,478.5,48.0,1.85,5.5,134.0,434.49,368.04
2016,12,7,8,30,561.0,57.0,1.8,6.0,179.0,507.99,430.61
2016,12,7,8,45,609.5,63.5,1.75,7.0,224.5,553.19,466.33
2016,12,7,9,0,658.0,70.0,1.7,8.0,270.0,596.47,498.56
2016,12,7,9,15,693.5,74.5,1.65,8.5,313.0,625.33,519.0
2016,12,7,9,30,729.0,79.0,1.6,9.0,356.0,651.34,536.51
2016,12,7,9,45,752.0,83.0,1.6,9.5,394.5,660.85,541.41
2016,12,7,10,0,775.0,87.0,1.6,10.0,433.0,671.19,546.98
2016,12,7,10,15,395.0,136.0,1.55,10.5,312.5,440.82,362.71
2016,12,7,10,30,15.0,185.0,1.5,11.0,192.0,172.85,139.87
2016,12,7,10,45,16.0,194.0,1.5,11.5,202.5,179.68,145.77
2016,12,7,11,0,17.0,203.0,1.5,12.0,213.0,186.4,150.71
2016,12,7,11,15,151.0,230.5,1.5,12.0,317.5,309.3,251.49
2016,12,7,11,30,285.0,258.0,1.5,12.0,422.0,411.76,331.33
2016,12,7,11,45,279.0,265.5,1.5,12.5,428.5,399.0,318.77
2016,12,7,12,0,273.0,273.0,1.5,13.0,435.0,385.46,306.34
2016,12,7,12,15,251.5,276.0,1.5,13.5,426.0,355.21,281.03
2016,12,7,12,30,230.0,279.0,1.5,14.0,417.0,332.17,261.42
2016,12,7,12,45,256.0,272.5,1.55,14.5,425.0,323.21,252.27
2016,12,7,13,0,282.0,266.0,1.6,15.0,433.0,307.97,237.66
2016,12,7,13,15,259.5,262.5,1.55,15.0,413.5,278.27,213.0
2016,12,7,13,30,237.0,259.0,1.5,15.0,394.0,251.92,191.4
2016,12,7,13,45,308.5,236.5,1.5,15.0,405.0,228.92,169.14
2016,12,7,14,0,380.0,214.0,1.5,15.0,416.0,200.42,143.44
2016,12,7,14,15,580.5,154.5,1.35,15.0,444.0,145.31,96.07
2016,12,7,14,30,781.0,95.0,1.2,15.0,472.0,77.29,62.42
2016,12,7,14,45,617.0,119.5,1.05,15.5,404.0,84.75,69.05
2016,12,7,15,0,453.0,144.0,0.9,16.0,336.0,99.25,81.63
2016,12,7,15,15,426.0,136.0,0.75,15.5,302.0,94.86,78.09
2016,12,7,15,30,399.0,128.0,0.6,15.0,268.0,90.39,74.47
2016,12,7,15,45,376.0,113.0,0.45,15.0,231.0,81.04,66.36
2016,12,7,16,0,353.0,98.0,0.3,15.0,194.0,71.4,57.88
2016,12,7,16,15,316.0,82.5,0.45,14.0,156.0,60.99,48.76
2016,12,7,16,30,279.0,67.0,0.6,13.0,118.0,50.26,39.08
2016,12,7,16,45,215.0,50.0,0.8,12.5,82.5,37.97,27.66
2016,12,7,17,0,151.0,33.0,1.0,12.0,47.0,25.37,15.05
2016,12,7,17,15,75.5,16.5,1.2,11.5,23.5,12.82,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.97,0.0
2016,12,8,7,45,11.0,25.5,6.95,2.0,26.5,37.75,20.82
2016,12,8,8,0,22.0,44.0,7.1,2.0,46.0,68.92,54.16
2016,12,8,8,15,38.0,64.0,7.2,2.0,71.0,102.32,85.44
2016,12,8,8,30,54.0,84.0,7.3,2.0,96.0,134.43,115.22
2016,12,8,8,45,72.5,103.0,7.45,2.5,122.5,166.12,144.04
2016,12,8,9,0,91.0,122.0,7.6,3.0,149.0,210.97,183.73
2016,12,8,9,15,76.0,138.5,7.6,3.0,163.5,200.32,173.78
2016,12,8,9,30,61.0,155.0,7.6,3.0,178.0,202.94,175.23
2016,12,8,9,45,30.5,142.5,7.6,3.5,154.0,160.31,136.51
2016,12,8,10,0,0.0,130.0,7.6,4.0,130.0,113.04,93.82
2016,12,8,10,15,6.5,155.5,7.55,4.0,159.0,140.68,117.87
2016,12,8,10,30,13.0,181.0,7.5,4.0,188.0,167.72,141.14
2016,12,8,10,45,78.0,216.0,7.45,4.0,258.5,252.83,215.3
2016,12,8,11,0,143.0,251.0,7.4,4.0,329.0,333.88,284.39
2016,12,8,11,15,90.0,243.5,7.3,3.5,293.5,275.17,233.48
2016,12,8,11,30,37.0,236.0,7.2,3.0,258.0,230.86,194.91
2016,12,8,11,45,110.5,257.5,7.1,3.0,323.0,285.48,241.66
2016,12,8,12,0,184.0,279.0,7.0,3.0,388.0,339.4,286.48
2016,12,8,12,15,249.5,271.0,6.9,3.0,420.0,350.34,294.26
2016,12,8,12,30,315.0,263.0,6.8,3.0,452.0,359.31,299.48
2016,12,8,12,45,279.0,266.5,6.75,3.0,432.5,327.61,271.19
2016,12,8,13,0,243.0,270.0,6.7,3.0,413.0,297.29,244.44
2016,12,8,13,15,164.0,263.0,6.6,3.0,358.5,252.06,206.84
2016,12,8,13,30,85.0,256.0,6.5,3.0,304.0,216.43,178.59
2016,12,8,13,45,79.5,245.0,6.45,3.5,288.5,198.98,163.39
2016,12,8,14,0,74.0,234.0,6.4,4.0,273.0,182.2,149.22
2016,12,8,14,15,63.5,218.5,6.35,4.0,250.5,163.07,134.19
2016,12,8,14,30,53.0,203.0,6.3,4.0,228.0,145.39,127.04
2016,12,8,14,45,26.5,165.0,6.25,4.0,177.5,121.82,105.98
2016,12,8,15,0,0.0,127.0,6.2,4.0,127.0,100.54,86.85
2016,12,8,15,15,0.0,114.5,6.0,3.5,114.5,91.04,78.5
2016,12,8,15,30,0.0,102.0,5.8,3.0,102.0,81.44,69.95
2016,12,8,15,45,0.0,88.0,5.65,3.0,88.0,70.67,60.09
2016,12,8,16,0,0.0,74.0,5.5,3.0,74.0,59.8,50.0
2016,12,8,16,15,0.0,59.5,5.15,2.5,59.5,48.46,39.42
2016,12,8,16,30,0.0,45.0,4.8,2.0,45.0,37.0,28.57
2016,12,8,16,45,0.0,31.5,4.45,2.0,31.5,26.03,18.03
2016,12,8,17,0,0.0,18.0,4.1,2.0,18.0,14.84,6.89
2016,12,8,17,15,0.0,9.0,3.85,1.5,9.0,7.4,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,73.0,6.0,2.35,-2.0,7.5,0.0,0.0
2016,12,9,7,30,146.0,12.0,2.6,-1.0,15.0,104.38,0.0
2016,12,9,7,45,302.0,23.5,2.85,-0.5,53.0,267.63,176.67
2016,12,9,8,0,458.0,35.0,3.1,0.0,91.0,398.41,337.91
2016,12,9,8,15,542.5,43.0,3.2,0.0,138.0,472.01,409.13
2016,12,9,8,30,627.0,51.0,3.3,0.0,185.0,546.15,475.61
2016,12,9,8,45,334.0,83.5,3.45,0.5,157.0,371.7,326.99
2016,12,9,9,0,41.0,116.0,3.6,1.0,129.0,153.02,131.53
2016,12,9,9,15,43.5,134.0,3.45,1.5,149.5,171.03,147.34
2016,12,9,9,30,46.0,152.0,3.3,2.0,170.0,188.58,162.01
2016,12,9,9,45,25.0,152.5,3.2,2.5,162.5,156.4,132.82
2016,12,9,10,0,4.0,153.0,3.1,3.0,155.0,138.78,116.41
2016,12,9,10,15,39.5,185.0,2.95,3.5,205.0,204.86,173.57
2016,12,9,10,30,75.0,217.0,2.8,4.0,255.0,258.24,218.41
2016,12,9,10,45,72.0,227.5,2.65,4.5,265.5,260.9,219.3
2016,12,9,11,0,69.0,238.0,2.5,5.0,276.0,263.36,220.21
2016,12,9,11,15,131.0,252.5,2.3,5.0,326.5,318.6,265.88
2016,12,9,11,30,193.0,267.0,2.1,5.0,377.0,358.51,297.64
2016,12,9,11,45,213.0,270.5,1.95,5.5,394.0,360.39,297.24
2016,12,9,12,0,233.0,274.0,1.8,6.0,411.0,360.16,295.08
2016,12,9,12,15,248.5,273.0,1.65,6.0,420.0,351.77,286.66
2016,12,9,12,30,264.0,272.0,1.5,6.0,429.0,345.21,279.41
2016,12,9,12,45,335.0,254.5,1.4,6.5,452.5,339.91,271.66
2016,12,9,13,0,406.0,237.0,1.3,7.0,476.0,328.25,257.65
2016,12,9,13,15,374.5,238.0,1.2,7.0,454.5,294.1,228.06
2016,12,9,13,30,343.0,239.0,1.1,7.0,433.0,262.18,200.89
2016,12,9,13,45,289.5,238.0,1.05,7.5,397.5,227.29,172.93
2016,12,9,14,0,236.0,237.0,1.0,8.0,362.0,201.15,153.78
2016,12,9,14,15,156.0,223.0,1.0,8.0,304.0,167.77,131.62
2016,12,9,14,30,76.0,209.0,1.0,8.0,246.0,149.22,127.58
2016,12,9,14,45,89.5,195.5,1.0,8.0,236.0,139.96,119.81
2016,12,9,15,0,103.0,182.0,1.0,8.0,226.0,131.2,112.38
2016,12,9,15,15,97.5,165.5,1.05,7.5,203.5,120.28,103.19
2016,12,9,15,30,92.0,149.0,1.1,7.0,181.0,109.09,93.62
2016,12,9,15,45,391.5,104.5,1.15,7.0,215.0,75.33,63.32
2016,12,9,16,0,691.0,60.0,1.2,7.0,249.0,51.8,41.96
2016,12,9,16,15,630.0,54.0,1.1,6.0,201.5,43.26,34.19
2016,12,9,16,30,569.0,48.0,1.0,5.0,154.0,38.97,30.1
2016,12,9,16,45,468.0,39.0,0.9,4.5,108.5,31.96,23.24
2016,12,9,17,0,367.0,30.0,0.8,4.0,63.0,24.93,15.39
2016,12,9,17,15,183.5,15.0,0.85,3.5,31.5,12.25,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
