Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,37.5,6.0,1.15,1.5,6.5,0.0,0.0
2016,12,10,7,30,75.0,12.0,1.4,2.0,13.0,58.49,0.0
2016,12,10,7,45,213.5,26.5,1.7,2.5,48.0,210.37,129.45
2016,12,10,8,0,352.0,41.0,2.0,3.0,83.0,330.26,275.83
2016,12,10,8,15,440.0,51.0,2.1,3.5,127.5,408.33,348.67
2016,12,10,8,30,528.0,61.0,2.2,4.0,172.0,486.59,417.09
2016,12,10,8,45,264.0,69.5,2.3,4.5,125.0,302.15,261.72
2016,12,10,9,0,0.0,78.0,2.4,5.0,78.0,67.92,54.28
2016,12,10,9,15,0.0,81.5,2.5,5.5,81.5,69.74,55.97
2016,12,10,9,30,0.0,85.0,2.6,6.0,85.0,72.03,57.77
2016,12,10,9,45,381.0,89.0,2.75,6.5,256.5,393.58,339.4
2016,12,10,10,0,762.0,93.0,2.9,7.0,428.0,670.79,562.22
2016,12,10,10,15,381.0,109.5,2.95,7.5,277.0,401.1,339.22
2016,12,10,10,30,0.0,126.0,3.0,8.0,126.0,107.26,86.59
2016,12,10,10,45,1.5,150.0,3.15,8.5,151.0,129.37,105.44
2016,12,10,11,0,3.0,174.0,3.3,9.0,176.0,151.09,123.36
2016,12,10,11,15,2.5,175.0,3.35,9.0,177.0,150.46,122.61
2016,12,10,11,30,2.0,176.0,3.4,9.0,178.0,149.98,122.06
2016,12,10,11,45,6.0,189.0,3.5,9.5,193.0,162.39,132.13
2016,12,10,12,0,10.0,202.0,3.6,10.0,208.0,174.19,141.6
2016,12,10,12,15,5.0,176.5,3.65,10.0,179.5,149.11,120.63
2016,12,10,12,30,0.0,151.0,3.7,10.0,151.0,125.12,100.61
2016,12,10,12,45,10.5,187.0,3.75,10.5,193.5,157.64,127.45
2016,12,10,13,0,21.0,223.0,3.8,11.0,236.0,187.75,151.8
2016,12,10,13,15,11.5,199.0,3.8,11.0,206.5,164.03,132.36
2016,12,10,13,30,2.0,175.0,3.8,11.0,177.0,141.73,114.25
2016,12,10,13,45,1.0,168.0,3.85,11.0,169.0,135.08,108.9
2016,12,10,14,0,0.0,161.0,3.9,11.0,161.0,128.56,103.65
2016,12,10,14,15,0.0,125.5,3.9,11.0,125.5,101.56,81.09
2016,12,10,14,30,0.0,90.0,3.9,11.0,90.0,74.38,60.98
2016,12,10,14,45,0.0,73.5,3.9,11.0,73.5,60.97,49.17
2016,12,10,15,0,0.0,57.0,3.9,11.0,57.0,47.2,36.94
2016,12,10,15,15,0.0,51.5,3.8,10.5,51.5,42.61,32.97
2016,12,10,15,30,0.0,46.0,3.7,10.0,46.0,38.03,28.96
2016,12,10,15,45,307.5,58.0,3.6,10.0,142.0,42.59,33.13
2016,12,10,16,0,615.0,70.0,3.5,10.0,238.0,54.82,44.19
2016,12,10,16,15,551.5,62.5,3.1,9.5,192.0,49.63,39.42
2016,12,10,16,30,488.0,55.0,2.7,9.0,146.0,44.43,34.47
2016,12,10,16,45,393.0,44.0,2.35,8.5,103.0,35.99,26.38
2016,12,10,17,0,298.0,33.0,2.0,8.0,60.0,27.44,17.19
2016,12,10,17,15,149.0,16.5,2.0,7.5,30.0,13.53,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,46.5,5.5,3.75,8.5,6.0,0.0,0.0
2016,12,11,7,30,93.0,11.0,3.9,9.0,12.0,69.07,0.0
2016,12,11,7,45,241.5,23.5,4.1,9.5,46.5,223.87,126.81
2016,12,11,8,0,390.0,36.0,4.3,10.0,81.0,351.63,287.91
2016,12,11,8,15,476.5,44.5,4.6,10.5,125.5,426.36,358.71
2016,12,11,8,30,563.0,53.0,4.9,11.0,170.0,501.74,425.11
2016,12,11,8,45,620.0,58.0,5.2,11.5,216.0,551.09,467.39
2016,12,11,9,0,677.0,63.0,5.5,12.0,262.0,598.72,506.53
2016,12,11,9,15,343.0,99.0,5.55,12.5,200.0,389.97,331.12
2016,12,11,9,30,9.0,135.0,5.6,13.0,138.0,130.12,105.64
2016,12,11,9,45,12.0,148.5,5.65,14.0,153.5,143.11,116.23
2016,12,11,10,0,15.0,162.0,5.7,15.0,169.0,156.03,126.35
2016,12,11,10,15,17.0,174.0,5.75,15.5,182.5,166.57,134.59
2016,12,11,10,30,19.0,186.0,5.8,16.0,196.0,176.98,142.64
2016,12,11,10,45,126.5,215.0,5.85,16.5,283.0,295.81,241.07
2016,12,11,11,0,234.0,244.0,5.9,17.0,370.0,385.25,312.87
2016,12,11,11,15,184.5,255.5,5.9,17.0,357.0,354.43,286.37
2016,12,11,11,30,135.0,267.0,5.9,17.0,344.0,325.42,261.78
2016,12,11,11,45,125.0,271.5,5.95,17.5,344.0,313.83,251.3
2016,12,11,12,0,115.0,276.0,6.0,18.0,344.0,296.44,236.25
2016,12,11,12,15,169.0,277.0,5.95,18.0,377.0,318.38,252.9
2016,12,11,12,30,223.0,278.0,5.9,18.0,410.0,329.45,260.11
2016,12,11,12,45,132.0,262.0,5.85,18.5,340.5,266.59,209.54
2016,12,11,13,0,41.0,246.0,5.8,19.0,271.0,211.61,166.32
2016,12,11,13,15,177.0,246.0,5.7,19.0,346.5,244.54,188.53
2016,12,11,13,30,313.0,246.0,5.6,19.0,422.0,260.94,195.38
2016,12,11,13,45,212.5,243.5,5.5,19.5,361.5,220.26,165.21
2016,12,11,14,0,112.0,241.0,5.4,20.0,301.0,191.96,146.59
2016,12,11,14,15,56.0,125.5,5.15,19.5,155.5,103.03,77.73
2016,12,11,14,30,0.0,10.0,4.9,19.0,10.0,8.25,1.56
2016,12,11,14,45,74.5,97.0,4.65,19.0,128.5,74.34,59.23
2016,12,11,15,0,149.0,184.0,4.4,19.0,247.0,128.39,105.96
2016,12,11,15,15,142.0,167.5,4.25,18.5,223.0,118.17,97.51
2016,12,11,15,30,135.0,151.0,4.1,18.0,199.0,107.64,88.76
2016,12,11,15,45,399.5,106.5,3.95,17.5,221.0,76.76,62.09
2016,12,11,16,0,664.0,62.0,3.8,17.0,243.0,48.88,37.69
2016,12,11,16,15,604.0,55.5,3.65,16.5,197.0,44.27,33.57
2016,12,11,16,30,544.0,49.0,3.5,16.0,151.0,39.64,29.27
2016,12,11,16,45,442.5,40.0,3.35,15.5,107.0,32.68,22.72
2016,12,11,17,0,341.0,31.0,3.2,15.0,63.0,25.72,15.28
2016,12,11,17,15,170.5,15.5,3.1,14.5,31.5,12.65,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,7,45,206.5,16.5,3.55,5.5,40.5,190.07,101.0
2016,12,12,8,0,413.0,33.0,3.7,6.0,81.0,363.68,300.79
2016,12,12,8,15,500.0,41.0,3.7,6.5,125.5,437.91,371.91
2016,12,12,8,30,587.0,49.0,3.7,7.0,170.0,513.12,437.7
2016,12,12,8,45,641.0,54.5,3.7,7.5,216.5,561.03,478.11
2016,12,12,9,0,695.0,60.0,3.7,8.0,263.0,602.7,511.5
2016,12,12,9,15,730.0,64.0,3.55,8.5,306.5,631.73,532.91
2016,12,12,9,30,765.0,68.0,3.4,9.0,350.0,657.73,551.02
2016,12,12,9,45,790.0,70.5,3.25,10.0,389.0,671.43,557.9
2016,12,12,10,0,815.0,73.0,3.1,11.0,428.0,681.64,561.88
2016,12,12,10,15,831.5,75.0,2.95,11.5,461.5,681.67,558.98
2016,12,12,10,30,848.0,77.0,2.8,12.0,495.0,678.11,552.6
2016,12,12,10,45,859.0,79.0,2.65,12.5,521.5,667.21,540.53
2016,12,12,11,0,870.0,81.0,2.5,13.0,548.0,648.61,522.69
2016,12,12,11,15,877.5,82.0,2.3,13.5,567.0,628.08,502.95
2016,12,12,11,30,885.0,83.0,2.1,14.0,586.0,604.3,480.54
2016,12,12,11,45,892.5,82.0,1.95,14.5,598.0,575.34,454.25
2016,12,12,12,0,900.0,81.0,1.8,15.0,610.0,543.32,425.25
2016,12,12,12,15,900.5,81.5,1.55,15.0,613.0,506.41,392.36
2016,12,12,12,30,901.0,82.0,1.3,15.0,616.0,467.11,356.98
2016,12,12,12,45,898.5,81.5,1.05,15.5,610.5,423.51,317.1
2016,12,12,13,0,896.0,81.0,0.8,16.0,605.0,378.15,275.34
2016,12,12,13,15,891.0,80.5,0.75,16.0,592.0,330.48,232.74
2016,12,12,13,30,886.0,80.0,0.7,16.0,579.0,281.66,189.14
2016,12,12,13,45,876.5,79.0,0.7,16.5,557.5,230.66,144.9
2016,12,12,14,0,867.0,78.0,0.7,17.0,536.0,179.4,103.89
2016,12,12,14,15,854.5,76.5,0.75,17.0,508.0,120.91,64.76
2016,12,12,14,30,842.0,75.0,0.8,17.0,480.0,68.92,54.7
2016,12,12,14,45,819.5,74.0,0.9,17.0,444.5,60.57,47.64
2016,12,12,15,0,797.0,73.0,1.0,17.0,409.0,60.16,47.41
2016,12,12,15,15,771.0,70.0,0.95,16.5,369.0,58.24,45.93
2016,12,12,15,30,745.0,67.0,0.9,16.0,329.0,56.33,44.44
2016,12,12,15,45,705.5,63.0,0.85,16.0,285.0,53.5,42.0
2016,12,12,16,0,666.0,59.0,0.8,16.0,241.0,46.56,35.84
2016,12,12,16,15,607.0,53.0,0.8,15.0,195.0,42.27,32.07
2016,12,12,16,30,548.0,47.0,0.8,14.0,149.0,37.98,28.12
2016,12,12,16,45,449.5,38.0,0.85,13.5,105.5,30.97,21.51
2016,12,12,17,0,351.0,29.0,0.9,13.0,62.0,23.94,14.08
2016,12,12,17,15,175.5,14.5,0.95,12.5,31.0,11.76,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,160.5,19.5,3.0,10.0,37.5,163.29,76.52
2016,12,13,8,0,321.0,39.0,3.3,11.0,75.0,305.66,247.25
2016,12,13,8,15,411.0,49.5,3.3,11.5,118.5,384.77,320.74
2016,12,13,8,30,501.0,60.0,3.3,12.0,162.0,464.49,389.52
2016,12,13,8,45,568.0,65.5,3.3,12.5,208.5,521.87,437.42
2016,12,13,9,0,635.0,71.0,3.3,13.0,255.0,577.39,481.42
2016,12,13,9,15,673.0,76.0,3.45,13.5,298.5,609.0,505.39
2016,12,13,9,30,711.0,81.0,3.6,14.0,342.0,637.81,526.48
2016,12,13,9,45,745.5,82.5,3.8,15.0,382.0,656.72,538.57
2016,12,13,10,0,780.0,84.0,4.0,16.0,422.0,669.19,545.51
2016,12,13,10,15,798.0,86.5,4.05,16.0,455.5,671.28,545.47
2016,12,13,10,30,816.0,89.0,4.1,16.0,489.0,669.76,542.56
2016,12,13,10,45,835.5,88.0,4.15,16.5,517.0,661.74,533.68
2016,12,13,11,0,855.0,87.0,4.2,17.0,545.0,649.94,521.78
2016,12,13,11,15,862.5,88.0,4.2,17.0,564.0,629.09,503.56
2016,12,13,11,30,870.0,89.0,4.2,17.0,583.0,604.97,482.54
2016,12,13,11,45,888.0,84.5,4.2,17.5,597.0,575.85,456.61
2016,12,13,12,0,906.0,80.0,4.2,18.0,611.0,546.02,429.5
2016,12,13,12,15,907.0,80.0,4.25,18.0,614.0,508.77,396.94
2016,12,13,12,30,908.0,80.0,4.3,18.0,617.0,469.09,361.69
2016,12,13,12,45,907.5,79.0,4.35,18.0,612.5,425.65,322.64
2016,12,13,13,0,907.0,78.0,4.4,18.0,608.0,380.26,281.17
2016,12,13,13,15,902.5,77.5,4.35,18.0,594.5,332.35,237.08
2016,12,13,13,30,898.0,77.0,4.3,18.0,581.0,283.22,192.04
2016,12,13,13,45,890.5,75.5,4.25,18.0,560.5,231.71,146.48
2016,12,13,14,0,883.0,74.0,4.2,18.0,540.0,179.74,104.12
2016,12,13,14,15,871.0,72.5,4.15,17.5,512.0,127.16,69.29
2016,12,13,14,30,859.0,71.0,4.1,17.0,484.0,75.0,50.02
2016,12,13,14,45,834.5,70.5,4.05,17.0,448.5,58.19,45.56
2016,12,13,15,0,810.0,70.0,4.0,17.0,413.0,58.04,45.55
2016,12,13,15,15,784.5,67.5,3.85,16.5,373.0,56.44,44.33
2016,12,13,15,30,759.0,65.0,3.7,16.0,333.0,54.86,43.12
2016,12,13,15,45,719.0,61.0,3.6,16.0,288.5,51.97,40.61
2016,12,13,16,0,679.0,57.0,3.5,16.0,244.0,49.09,38.04
2016,12,13,16,15,621.0,51.5,3.1,15.0,198.0,41.16,31.04
2016,12,13,16,30,563.0,46.0,2.7,14.0,152.0,37.22,27.41
2016,12,13,16,45,460.0,38.0,2.35,13.5,107.5,31.0,21.5
2016,12,13,17,0,357.0,30.0,2.0,13.0,63.0,24.82,14.84
2016,12,13,17,15,178.5,15.0,2.05,12.5,31.5,12.19,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,182.0,17.5,2.25,4.5,37.5,173.62,74.35
2016,12,14,8,0,364.0,35.0,2.5,5.0,75.0,331.43,272.45
2016,12,14,8,15,454.0,44.5,2.35,5.5,119.5,409.17,346.46
2016,12,14,8,30,544.0,54.0,2.2,6.0,164.0,487.9,414.78
2016,12,14,8,45,598.0,61.0,2.05,7.0,210.0,537.63,454.96
2016,12,14,9,0,652.0,68.0,1.9,8.0,256.0,585.65,491.27
2016,12,14,9,15,587.5,87.0,1.8,8.5,276.5,559.45,468.16
2016,12,14,9,30,523.0,106.0,1.7,9.0,297.0,523.2,436.87
2016,12,14,9,45,315.0,147.5,1.65,10.0,266.0,399.01,332.65
2016,12,14,10,0,107.0,189.0,1.6,11.0,235.0,264.13,218.14
2016,12,14,10,15,105.5,205.5,1.6,11.5,254.0,274.61,226.1
2016,12,14,10,30,104.0,222.0,1.6,12.0,273.0,284.44,232.78
2016,12,14,10,45,104.5,234.0,1.65,12.5,288.0,290.13,236.25
2016,12,14,11,0,105.0,246.0,1.7,13.0,303.0,295.29,239.29
2016,12,14,11,15,54.0,213.0,1.65,13.5,242.5,224.84,181.17
2016,12,14,11,30,3.0,180.0,1.6,14.0,182.0,154.22,122.78
2016,12,14,11,45,3.5,182.0,1.6,14.5,184.5,155.14,123.36
2016,12,14,12,0,4.0,184.0,1.6,15.0,187.0,156.05,123.77
2016,12,14,12,15,11.5,203.0,1.55,15.0,210.0,174.34,138.49
2016,12,14,12,30,19.0,222.0,1.5,15.0,233.0,191.39,152.0
2016,12,14,12,45,20.0,222.0,1.5,15.5,233.5,189.41,149.94
2016,12,14,13,0,21.0,222.0,1.5,16.0,234.0,187.21,147.78
2016,12,14,13,15,21.5,219.0,1.5,16.0,231.0,182.32,143.77
2016,12,14,13,30,22.0,216.0,1.5,16.0,228.0,177.27,139.67
2016,12,14,13,45,72.0,229.0,1.55,16.5,267.5,188.15,146.09
2016,12,14,14,0,122.0,242.0,1.6,17.0,307.0,190.85,145.89
2016,12,14,14,15,136.5,229.0,1.65,17.0,298.0,171.3,130.87
2016,12,14,14,30,151.0,216.0,1.7,17.0,289.0,150.27,117.54
2016,12,14,14,45,131.5,200.0,1.75,17.0,260.5,137.74,114.13
2016,12,14,15,0,112.0,184.0,1.8,17.0,232.0,127.96,106.04
2016,12,14,15,15,103.5,168.0,1.75,16.5,209.0,118.04,97.93
2016,12,14,15,30,95.0,152.0,1.7,16.0,186.0,110.91,92.12
2016,12,14,15,45,347.5,112.5,1.7,15.5,212.0,80.36,65.7
2016,12,14,16,0,600.0,73.0,1.7,15.0,238.0,57.02,45.24
2016,12,14,16,15,538.5,65.5,1.6,14.0,192.5,51.93,40.78
2016,12,14,16,30,477.0,58.0,1.5,13.0,147.0,46.83,36.08
2016,12,14,16,45,381.0,46.0,1.45,12.0,104.5,37.59,27.46
2016,12,14,17,0,285.0,34.0,1.4,11.0,62.0,28.19,17.87
2016,12,14,17,15,142.5,17.0,1.55,10.5,31.0,13.89,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,5.33,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,10.69,3.34
2016,12,15,8,15,0.0,22.0,3.15,3.5,22.0,18.12,10.2
2016,12,15,8,30,0.0,31.0,3.2,4.0,31.0,25.58,16.98
2016,12,15,8,45,0.0,39.5,3.25,5.0,39.5,32.63,23.29
2016,12,15,9,0,0.0,48.0,3.3,6.0,48.0,39.69,29.49
2016,12,15,9,15,0.0,57.0,3.15,6.0,57.0,47.19,36.09
2016,12,15,9,30,0.0,66.0,3.0,6.0,66.0,54.7,42.64
2016,12,15,9,45,0.0,71.0,2.95,6.5,71.0,58.88,46.11
2016,12,15,10,0,0.0,76.0,2.9,7.0,76.0,63.06,49.55
2016,12,15,10,15,0.0,79.5,2.8,7.0,79.5,65.99,51.98
2016,12,15,10,30,0.0,83.0,2.7,7.0,83.0,68.93,54.4
2016,12,15,10,45,0.0,100.5,2.6,7.5,100.5,84.09,67.22
2016,12,15,11,0,0.0,118.0,2.5,8.0,118.0,99.22,79.87
2016,12,15,11,15,0.0,106.0,2.4,8.5,106.0,88.56,70.52
2016,12,15,11,30,0.0,94.0,2.3,9.0,94.0,78.23,61.53
2016,12,15,11,45,0.0,131.5,2.2,9.5,131.5,109.98,88.2
2016,12,15,12,0,0.0,169.0,2.1,10.0,169.0,141.33,114.13
2016,12,15,12,15,0.0,164.5,2.05,10.0,164.5,136.89,110.31
2016,12,15,12,30,0.0,160.0,2.0,10.0,160.0,132.57,106.7
2016,12,15,12,45,0.0,160.0,1.95,10.5,160.0,131.99,106.03
2016,12,15,13,0,0.0,160.0,1.9,11.0,160.0,131.37,105.35
2016,12,15,13,15,0.0,141.5,1.9,11.0,141.5,116.14,92.74
2016,12,15,13,30,0.0,123.0,1.9,11.0,123.0,101.15,80.3
2016,12,15,13,45,0.0,127.5,1.9,11.5,127.5,104.27,82.89
2016,12,15,14,0,0.0,132.0,1.9,12.0,132.0,107.16,85.26
2016,12,15,14,15,0.0,119.5,1.9,12.0,119.5,97.14,77.0
2016,12,15,14,30,0.0,107.0,1.9,12.0,107.0,87.24,68.82
2016,12,15,14,45,0.0,100.5,1.9,12.0,100.5,82.04,67.63
2016,12,15,15,0,0.0,94.0,1.9,12.0,94.0,76.84,63.18
2016,12,15,15,15,0.0,84.5,1.85,12.0,84.5,69.35,56.66
2016,12,15,15,30,0.0,75.0,1.8,12.0,75.0,61.79,50.03
2016,12,15,15,45,241.5,86.0,1.75,12.0,152.5,64.54,52.56
2016,12,15,16,0,483.0,97.0,1.7,12.0,230.0,71.67,58.9
2016,12,15,16,15,420.5,85.0,1.5,11.0,185.5,63.41,51.56
2016,12,15,16,30,358.0,73.0,1.3,10.0,141.0,55.0,43.84
2016,12,15,16,45,270.5,56.5,1.1,9.5,99.5,42.97,32.54
2016,12,15,17,0,183.0,40.0,0.9,9.0,58.0,30.72,20.27
2016,12,15,17,15,91.5,20.0,0.95,8.5,29.0,15.52,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,151.5,19.0,3.6,8.5,35.0,149.96,43.16
2016,12,16,8,0,303.0,38.0,3.8,9.0,70.0,291.04,234.94
2016,12,16,8,15,395.5,48.5,3.95,9.5,113.0,371.62,312.09
2016,12,16,8,30,488.0,59.0,4.1,10.0,156.0,452.9,383.7
2016,12,16,8,45,555.0,65.0,4.35,11.0,202.0,510.84,432.95
2016,12,16,9,0,622.0,71.0,4.6,12.0,248.0,567.02,478.54
2016,12,16,9,15,660.5,76.0,4.7,12.5,291.0,599.19,503.51
2016,12,16,9,30,699.0,81.0,4.8,13.0,334.0,628.62,525.52
2016,12,16,9,45,732.0,83.0,4.95,14.0,373.5,647.37,537.74
2016,12,16,10,0,765.0,85.0,5.1,15.0,413.0,659.55,544.48
2016,12,16,10,15,382.5,105.0,5.2,15.5,269.0,397.37,330.25
2016,12,16,10,30,0.0,125.0,5.3,16.0,125.0,106.55,83.71
2016,12,16,10,45,0.0,122.5,5.4,17.0,122.5,103.64,81.03
2016,12,16,11,0,0.0,120.0,5.5,18.0,120.0,100.99,78.4
2016,12,16,11,15,0.0,128.0,5.55,18.5,128.0,107.64,83.6
2016,12,16,11,30,0.0,136.0,5.6,19.0,136.0,114.2,88.7
2016,12,16,11,45,5.0,169.0,5.7,19.5,172.0,144.83,113.41
2016,12,16,12,0,10.0,202.0,5.8,20.0,208.0,174.47,137.03
2016,12,16,12,15,11.0,204.5,5.85,20.0,211.5,175.45,137.68
2016,12,16,12,30,12.0,207.0,5.9,20.0,215.0,176.26,138.24
2016,12,16,12,45,14.5,211.0,5.95,20.5,220.0,178.63,139.79
2016,12,16,13,0,17.0,215.0,6.0,21.0,225.0,180.53,140.93
2016,12,16,13,15,63.5,237.5,6.0,21.0,273.5,206.99,160.72
2016,12,16,13,30,110.0,260.0,6.0,21.0,322.0,226.86,174.51
2016,12,16,13,45,161.5,250.5,6.0,21.5,337.5,217.15,163.84
2016,12,16,14,0,213.0,241.0,6.0,22.0,353.0,203.55,150.45
2016,12,16,14,15,183.0,229.0,5.9,21.5,322.0,175.97,131.47
2016,12,16,14,30,153.0,217.0,5.8,21.0,291.0,151.69,117.15
2016,12,16,14,45,470.5,146.5,5.7,21.0,350.5,99.9,80.61
2016,12,16,15,0,788.0,76.0,5.6,21.0,410.0,62.3,48.45
2016,12,16,15,15,762.5,73.0,5.35,20.5,371.0,60.44,47.06
2016,12,16,15,30,737.0,70.0,5.1,20.0,332.0,58.61,45.66
2016,12,16,15,45,697.5,66.0,4.85,20.0,288.0,55.85,43.32
2016,12,16,16,0,658.0,62.0,4.6,20.0,244.0,48.75,37.1
2016,12,16,16,15,601.0,56.0,4.25,19.0,198.5,44.55,33.47
2016,12,16,16,30,544.0,50.0,3.9,18.0,153.0,40.35,29.68
2016,12,16,16,45,443.0,41.0,3.6,17.5,109.0,33.42,23.22
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,26.47,16.08
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,13.0,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,182.0,16.0,3.25,15.5,35.0,168.49,34.73
2016,12,17,8,0,364.0,32.0,3.5,16.0,70.0,327.46,256.54
2016,12,17,8,15,455.0,41.0,3.6,16.5,114.0,404.73,330.39
2016,12,17,8,30,546.0,50.0,3.7,17.0,158.0,483.39,397.81
2016,12,17,8,45,601.5,56.5,3.8,17.5,203.0,533.54,439.3
2016,12,17,9,0,657.0,63.0,3.9,18.0,248.0,582.17,477.63
2016,12,17,9,15,694.5,67.5,4.15,18.5,291.5,613.05,501.07
2016,12,17,9,30,732.0,72.0,4.4,19.0,335.0,637.37,518.89
2016,12,17,9,45,756.0,75.5,4.7,20.0,374.0,652.19,528.32
2016,12,17,10,0,780.0,79.0,5.0,21.0,413.0,663.61,534.92
2016,12,17,10,15,431.0,146.5,5.05,21.5,333.5,477.65,385.01
2016,12,17,10,30,82.0,214.0,5.1,22.0,254.0,261.44,207.74
2016,12,17,10,45,466.0,149.5,5.15,22.5,395.0,478.83,383.69
2016,12,17,11,0,850.0,85.0,5.2,23.0,536.0,646.31,511.84
2016,12,17,11,15,859.0,86.5,5.1,23.0,556.5,627.51,494.27
2016,12,17,11,30,868.0,88.0,5.0,23.0,577.0,605.32,474.69
2016,12,17,11,45,872.0,89.5,4.95,23.5,589.0,577.05,449.44
2016,12,17,12,0,876.0,91.0,4.9,24.0,601.0,545.84,421.61
2016,12,17,12,15,878.5,91.0,4.8,24.0,605.5,509.65,390.23
2016,12,17,12,30,881.0,91.0,4.7,24.0,610.0,470.95,356.26
2016,12,17,12,45,886.5,88.5,4.6,24.5,607.5,430.09,319.22
2016,12,17,13,0,892.0,86.0,4.5,25.0,605.0,386.52,279.45
2016,12,17,13,15,888.5,85.5,4.4,25.0,593.5,339.68,237.41
2016,12,17,13,30,885.0,85.0,4.3,25.0,582.0,291.5,194.33
2016,12,17,13,45,882.5,82.0,4.2,25.0,563.0,240.47,150.04
2016,12,17,14,0,880.0,79.0,4.1,25.0,544.0,188.5,108.09
2016,12,17,14,15,868.5,77.5,3.85,24.5,516.5,129.65,68.02
2016,12,17,14,30,857.0,76.0,3.6,24.0,489.0,77.0,46.36
2016,12,17,14,45,766.5,85.5,3.35,24.0,435.5,68.43,52.94
2016,12,17,15,0,676.0,95.0,3.1,24.0,382.0,69.14,53.67
2016,12,17,15,15,643.0,93.5,2.65,23.5,345.5,68.94,53.73
2016,12,17,15,30,610.0,92.0,2.2,23.0,309.0,68.91,53.92
2016,12,17,15,45,584.5,82.5,1.8,22.5,269.0,62.84,48.87
2016,12,17,16,0,559.0,73.0,1.4,22.0,229.0,56.59,43.57
2016,12,17,16,15,509.0,64.5,1.3,21.0,186.5,50.79,38.62
2016,12,17,16,30,459.0,56.0,1.2,20.0,144.0,44.89,33.38
2016,12,17,16,45,386.5,44.0,1.2,19.5,103.5,35.73,25.04
2016,12,17,17,0,314.0,32.0,1.2,19.0,63.0,26.34,15.93
2016,12,17,17,15,157.0,16.0,1.15,18.5,31.5,12.95,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,12.8,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,29.23,19.28
2016,12,18,8,15,4.0,50.5,6.7,-4.5,51.0,52.88,41.72
2016,12,18,8,30,8.0,70.0,6.7,-4.0,71.0,74.91,62.34
2016,12,18,8,45,15.5,88.0,6.75,-4.0,92.0,96.63,82.71
2016,12,18,9,0,23.0,106.0,6.8,-4.0,113.0,129.19,112.61
2016,12,18,9,15,27.5,123.5,6.75,-3.5,133.0,148.32,129.72
2016,12,18,9,30,32.0,141.0,6.7,-3.0,153.0,167.06,146.17
2016,12,18,9,45,35.5,156.5,6.7,-2.5,171.0,182.22,159.15
2016,12,18,10,0,39.0,172.0,6.7,-2.0,189.0,197.03,171.63
2016,12,18,10,15,74.5,194.0,6.65,-1.5,229.0,240.96,210.31
2016,12,18,10,30,110.0,216.0,6.6,-1.0,269.0,282.89,246.52
2016,12,18,10,45,115.0,229.0,6.6,-1.0,287.0,304.35,264.29
2016,12,18,11,0,120.0,242.0,6.6,-1.0,305.0,312.49,270.57
2016,12,18,11,15,277.5,229.5,6.6,-0.5,383.5,398.12,344.79
2016,12,18,11,30,435.0,217.0,6.6,0.0,462.0,473.1,407.39
2016,12,18,11,45,360.0,239.0,6.6,0.0,444.5,423.13,362.71
2016,12,18,12,0,285.0,261.0,6.6,0.0,427.0,385.21,328.63
2016,12,18,12,15,221.0,269.5,6.55,0.0,399.0,339.07,288.08
2016,12,18,12,30,157.0,278.0,6.5,0.0,371.0,303.57,256.97
2016,12,18,12,45,298.0,252.5,6.5,0.0,426.5,328.6,275.24
2016,12,18,13,0,439.0,227.0,6.5,0.0,482.0,339.22,278.89
2016,12,18,13,15,501.5,202.0,6.4,0.0,488.0,310.89,249.47
2016,12,18,13,30,564.0,177.0,6.3,0.0,494.0,276.42,213.9
2016,12,18,13,45,581.5,164.5,6.25,0.0,481.5,235.93,175.05
2016,12,18,14,0,599.0,152.0,6.2,0.0,469.0,194.89,137.8
2016,12,18,14,15,637.0,132.5,6.1,0.0,454.0,146.09,98.2
2016,12,18,14,30,675.0,113.0,6.0,0.0,439.0,93.35,67.15
2016,12,18,14,45,754.0,94.0,5.95,0.0,434.0,68.33,58.12
2016,12,18,15,0,833.0,75.0,5.9,0.0,429.0,62.06,52.42
2016,12,18,15,15,807.5,72.0,5.75,0.0,388.5,60.13,50.75
2016,12,18,15,30,782.0,69.0,5.6,0.0,348.0,58.23,49.07
2016,12,18,15,45,748.0,64.0,5.5,0.0,303.5,54.62,45.75
2016,12,18,16,0,714.0,59.0,5.4,0.0,259.0,50.97,42.33
2016,12,18,16,15,657.0,53.5,5.15,0.0,211.5,46.7,38.21
2016,12,18,16,30,600.0,48.0,4.9,0.0,164.0,38.95,30.7
2016,12,18,16,45,511.0,39.5,4.65,-0.5,118.5,32.36,24.17
2016,12,18,17,0,422.0,31.0,4.4,-1.0,73.0,25.74,17.02
2016,12,18,17,15,211.0,15.5,4.2,-1.0,36.5,12.58,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,217.5,14.5,3.9,-4.0,36.5,187.9,11.32
2016,12,19,8,0,435.0,29.0,4.0,-4.0,73.0,371.68,310.71
2016,12,19,8,15,527.5,36.5,4.0,-3.5,118.5,441.11,386.4
2016,12,19,8,30,620.0,44.0,4.0,-3.0,164.0,521.02,459.69
2016,12,19,8,45,674.5,49.5,4.0,-3.0,211.0,571.05,505.01
2016,12,19,9,0,729.0,55.0,4.0,-3.0,258.0,619.07,546.44
2016,12,19,9,15,765.0,58.5,4.0,-2.5,303.0,648.77,569.99
2016,12,19,9,30,801.0,62.0,4.0,-2.0,348.0,675.44,590.1
2016,12,19,9,45,661.0,96.5,4.0,-1.5,350.0,612.58,535.26
2016,12,19,10,0,521.0,131.0,4.0,-1.0,352.0,534.93,466.77
2016,12,19,10,15,494.5,150.0,3.95,-0.5,373.5,526.21,456.73
2016,12,19,10,30,468.0,169.0,3.9,0.0,395.0,515.29,444.57
2016,12,19,10,45,689.0,121.5,3.9,0.0,475.0,605.24,519.63
2016,12,19,11,0,910.0,74.0,3.9,0.0,555.0,669.77,571.54
2016,12,19,11,15,658.0,149.0,3.85,0.5,503.5,570.21,484.2
2016,12,19,11,30,406.0,224.0,3.8,1.0,452.0,454.11,384.61
2016,12,19,11,45,289.5,248.5,3.75,2.0,413.0,393.6,331.43
2016,12,19,12,0,173.0,273.0,3.7,3.0,374.0,331.91,277.69
2016,12,19,12,15,246.0,265.5,3.65,3.0,410.0,348.06,290.07
2016,12,19,12,30,319.0,258.0,3.6,3.0,446.0,362.24,299.53
2016,12,19,12,45,625.0,168.0,3.55,3.5,533.0,395.53,319.88
2016,12,19,13,0,931.0,78.0,3.5,4.0,620.0,395.91,308.52
2016,12,19,13,15,927.0,77.5,3.45,4.0,608.0,347.37,261.67
2016,12,19,13,30,923.0,77.0,3.4,4.0,596.0,297.48,213.72
2016,12,19,13,45,915.5,76.0,3.35,4.5,575.5,245.34,164.74
2016,12,19,14,0,908.0,75.0,3.3,5.0,555.0,192.64,118.69
2016,12,19,14,15,896.0,73.5,3.25,5.0,527.0,138.82,79.44
2016,12,19,14,30,884.0,72.0,3.2,5.0,499.0,85.37,54.8
2016,12,19,14,45,866.5,70.0,3.15,5.0,464.0,65.21,54.18
2016,12,19,15,0,849.0,68.0,3.1,5.0,429.0,56.96,46.78
2016,12,19,15,15,824.5,65.0,2.9,4.5,388.5,54.89,45.09
2016,12,19,15,30,800.0,62.0,2.7,4.0,348.0,52.82,43.36
2016,12,19,15,45,763.0,58.5,2.55,4.0,303.0,50.24,41.03
2016,12,19,16,0,726.0,55.0,2.4,4.0,258.0,47.67,38.66
2016,12,19,16,15,670.5,50.0,2.1,3.0,211.0,43.71,35.05
2016,12,19,16,30,615.0,45.0,1.8,2.0,164.0,39.79,31.29
2016,12,19,16,45,520.5,37.5,1.5,1.5,118.5,30.69,22.51
2016,12,19,17,0,426.0,30.0,1.2,1.0,73.0,24.84,16.21
2016,12,19,17,15,213.0,15.0,1.2,0.5,36.5,12.13,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,179.5,15.5,0.15,1.5,33.0,163.93,0.0
2016,12,20,8,0,359.0,31.0,0.1,2.0,66.0,322.43,256.44
2016,12,20,8,15,452.5,40.0,0.2,2.5,109.5,401.2,333.55
2016,12,20,8,30,546.0,49.0,0.3,3.0,153.0,481.6,402.57
2016,12,20,8,45,601.5,55.0,0.45,4.0,198.5,531.24,443.49
