Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,9,0,657.0,61.0,0.6,5.0,244.0,579.4,481.46
2016,12,20,9,15,694.5,65.5,0.75,5.5,287.0,606.1,502.29
2016,12,20,9,30,732.0,70.0,0.9,6.0,330.0,635.28,524.41
2016,12,20,9,45,757.0,73.5,1.05,6.5,369.0,651.12,535.79
2016,12,20,10,0,782.0,77.0,1.2,7.0,408.0,663.57,544.47
2016,12,20,10,15,800.0,79.5,1.3,7.5,442.0,666.43,545.09
2016,12,20,10,30,818.0,82.0,1.4,8.0,476.0,665.72,542.59
2016,12,20,10,45,830.0,84.0,1.55,9.0,503.0,656.81,533.18
2016,12,20,11,0,842.0,86.0,1.7,10.0,530.0,644.41,520.95
2016,12,20,11,15,850.0,87.0,1.8,10.5,550.0,624.95,503.75
2016,12,20,11,30,858.0,88.0,1.9,11.0,570.0,602.23,483.76
2016,12,20,11,45,865.5,87.5,2.05,11.5,582.5,574.49,459.78
2016,12,20,12,0,873.0,87.0,2.2,12.0,595.0,542.29,431.78
2016,12,20,12,15,874.5,87.5,2.25,12.0,599.0,507.44,401.35
2016,12,20,12,30,876.0,88.0,2.3,12.0,603.0,470.13,368.17
2016,12,20,12,45,467.5,172.0,2.35,12.5,446.5,334.75,262.11
2016,12,20,13,0,59.0,256.0,2.4,13.0,290.0,226.9,180.88
2016,12,20,13,15,49.5,245.0,2.4,13.0,273.0,209.14,166.73
2016,12,20,13,30,40.0,234.0,2.4,13.0,256.0,192.6,153.42
2016,12,20,13,45,49.5,231.5,2.45,13.5,258.5,186.76,147.95
2016,12,20,14,0,59.0,229.0,2.5,14.0,261.0,179.55,141.47
2016,12,20,14,15,443.5,153.5,2.45,14.0,370.0,144.87,98.74
2016,12,20,14,30,828.0,78.0,2.4,14.0,479.0,82.33,50.22
2016,12,20,14,45,793.0,80.5,2.4,14.0,443.0,64.94,52.06
2016,12,20,15,0,758.0,83.0,2.4,14.0,407.0,67.22,54.21
2016,12,20,15,15,732.0,79.5,2.2,13.5,368.0,59.69,47.75
2016,12,20,15,30,706.0,76.0,2.0,13.0,329.0,57.78,46.26
2016,12,20,15,45,674.0,70.0,1.8,13.0,287.0,53.95,42.9
2016,12,20,16,0,642.0,64.0,1.6,13.0,245.0,50.06,39.42
2016,12,20,16,15,585.5,58.0,1.5,12.0,200.0,45.92,35.77
2016,12,20,16,30,529.0,52.0,1.4,11.0,155.0,41.79,31.95
2016,12,20,16,45,442.0,42.0,1.35,10.0,112.0,34.12,24.75
2016,12,20,17,0,355.0,32.0,1.3,9.0,69.0,26.34,16.95
2016,12,20,17,15,177.5,16.0,1.35,8.5,34.5,12.91,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,21,7,45,178.5,15.5,3.25,5.5,32.5,162.58,0.0
2016,12,21,8,0,357.0,31.0,3.6,6.0,65.0,320.9,256.31
2016,12,21,8,15,451.5,40.0,3.55,6.5,108.5,400.38,337.99
2016,12,21,8,30,546.0,49.0,3.5,7.0,152.0,481.5,410.2
2016,12,21,8,45,605.0,54.5,3.5,8.0,198.0,533.06,453.61
2016,12,21,9,0,664.0,60.0,3.5,9.0,244.0,583.19,493.47
2016,12,21,9,15,701.5,64.5,3.7,10.0,287.5,610.12,513.61
2016,12,21,9,30,739.0,69.0,3.9,11.0,331.0,639.39,534.74
2016,12,21,9,45,765.5,72.0,4.1,12.0,370.5,655.78,545.08
2016,12,21,10,0,792.0,75.0,4.3,13.0,410.0,668.78,552.85
2016,12,21,10,15,809.5,77.5,4.3,13.5,443.5,671.29,552.43
2016,12,21,10,30,827.0,80.0,4.3,14.0,477.0,670.24,548.67
2016,12,21,10,45,486.5,161.0,4.35,15.0,398.5,506.13,413.33
2016,12,21,11,0,146.0,242.0,4.4,16.0,320.0,329.99,266.91
2016,12,21,11,15,162.5,252.0,4.4,16.0,341.0,340.53,275.19
2016,12,21,11,30,179.0,262.0,4.4,16.0,362.0,349.32,281.43
2016,12,21,11,45,179.5,268.0,4.4,16.5,370.0,343.65,275.45
2016,12,21,12,0,180.0,274.0,4.4,17.0,378.0,337.21,268.87
2016,12,21,12,15,304.5,254.0,4.4,17.5,432.0,372.76,295.17
2016,12,21,12,30,429.0,234.0,4.4,18.0,486.0,396.26,310.18
2016,12,21,12,45,380.5,243.5,4.4,18.5,466.5,355.91,276.01
2016,12,21,13,0,332.0,253.0,4.4,19.0,447.0,322.74,247.97
2016,12,21,13,15,601.5,168.5,4.35,19.0,510.5,320.96,237.02
2016,12,21,13,30,871.0,84.0,4.3,19.0,574.0,293.31,201.68
2016,12,21,13,45,606.0,153.0,4.25,19.0,488.5,237.67,163.14
2016,12,21,14,0,341.0,222.0,4.2,19.0,403.0,209.71,151.03
2016,12,21,14,15,337.5,211.0,4.1,19.0,382.5,177.63,127.43
2016,12,21,14,30,334.0,200.0,4.0,19.0,362.0,145.89,109.04
2016,12,21,14,45,244.0,193.5,3.9,19.0,307.5,130.5,107.36
2016,12,21,15,0,154.0,187.0,3.8,19.0,253.0,130.29,107.42
2016,12,21,15,15,148.0,170.5,3.4,18.5,229.0,120.15,99.11
2016,12,21,15,30,142.0,154.0,3.0,18.0,205.0,109.7,90.45
2016,12,21,15,45,400.0,107.5,2.7,17.5,226.0,77.23,62.47
2016,12,21,16,0,658.0,61.0,2.4,17.0,247.0,47.84,36.79
2016,12,21,16,15,601.5,55.5,2.2,16.0,202.0,44.0,33.47
2016,12,21,16,30,545.0,50.0,2.0,15.0,157.0,40.19,30.0
2016,12,21,16,45,456.5,41.0,1.85,14.0,113.5,33.29,23.6
2016,12,21,17,0,368.0,32.0,1.7,13.0,70.0,26.34,16.69
2016,12,21,17,15,184.0,16.0,1.75,12.5,35.0,12.89,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,157.5,16.0,4.25,6.5,31.0,148.88,0.0
2016,12,22,8,0,315.0,32.0,4.4,7.0,62.0,293.29,232.7
2016,12,22,8,15,411.0,41.5,4.55,7.5,104.5,374.03,315.9
2016,12,22,8,30,507.0,51.0,4.7,8.0,147.0,456.42,390.11
2016,12,22,8,45,570.5,57.5,4.9,8.5,192.5,512.31,439.29
2016,12,22,9,0,634.0,64.0,5.1,9.0,238.0,566.86,485.02
2016,12,22,9,15,673.0,68.5,5.05,9.5,281.5,599.2,510.32
2016,12,22,9,30,712.0,73.0,5.0,10.0,325.0,628.93,532.55
2016,12,22,9,45,739.5,76.5,5.0,11.0,364.0,642.66,540.47
2016,12,22,10,0,767.0,80.0,5.0,12.0,403.0,657.24,548.84
2016,12,22,10,15,786.0,82.5,4.85,12.5,437.0,661.17,548.76
2016,12,22,10,30,805.0,85.0,4.7,13.0,471.0,661.54,545.56
2016,12,22,10,45,819.0,86.5,4.6,13.5,499.0,653.83,536.15
2016,12,22,11,0,833.0,88.0,4.5,14.0,527.0,642.57,523.92
2016,12,22,11,15,841.5,89.5,4.4,14.0,547.0,624.35,507.13
2016,12,22,11,30,850.0,91.0,4.3,14.0,567.0,602.82,487.56
2016,12,22,11,45,870.0,85.5,4.2,14.5,582.5,575.09,462.19
2016,12,22,12,0,890.0,80.0,4.1,15.0,598.0,546.88,435.98
2016,12,22,12,15,891.5,80.5,4.0,15.0,602.5,511.73,404.61
2016,12,22,12,30,893.0,81.0,3.9,15.0,607.0,474.08,370.6
2016,12,22,12,45,890.0,81.5,3.85,15.5,602.5,432.28,332.05
2016,12,22,13,0,887.0,82.0,3.8,16.0,598.0,388.66,291.42
2016,12,22,13,15,882.5,81.5,3.75,16.0,586.5,342.13,248.51
2016,12,22,13,30,878.0,81.0,3.7,16.0,575.0,294.35,204.42
2016,12,22,13,45,869.5,80.0,3.65,16.0,555.5,244.32,159.49
2016,12,22,14,0,861.0,79.0,3.6,16.0,536.0,193.88,116.95
2016,12,22,14,15,849.5,77.5,3.55,16.0,509.5,136.24,74.75
2016,12,22,14,30,838.0,76.0,3.5,16.0,483.0,84.65,49.71
2016,12,22,14,45,815.5,75.5,3.45,16.0,449.0,61.48,48.61
2016,12,22,15,0,793.0,75.0,3.4,16.0,415.0,61.46,48.71
2016,12,22,15,15,768.0,72.0,3.1,15.5,376.0,59.57,47.26
2016,12,22,15,30,743.0,69.0,2.8,15.0,337.0,57.71,45.8
2016,12,22,15,45,704.0,65.0,2.55,15.0,293.5,54.91,43.39
2016,12,22,16,0,665.0,61.0,2.3,15.0,250.0,47.87,37.14
2016,12,22,16,15,609.0,55.5,2.1,14.0,205.0,44.02,33.78
2016,12,22,16,30,553.0,50.0,1.9,13.0,160.0,40.19,30.28
2016,12,22,16,45,460.0,41.5,1.7,12.5,116.0,33.69,24.14
2016,12,22,17,0,367.0,33.0,1.5,12.0,72.0,27.17,17.55
2016,12,22,17,15,183.5,16.5,1.55,11.5,36.0,13.3,0.44
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.0,2.6,9.5,12.0,9.89,0.0
2016,12,23,8,0,0.0,24.0,3.0,10.0,24.0,19.83,10.07
2016,12,23,8,15,0.0,41.5,3.2,10.5,41.5,38.24,26.73
2016,12,23,8,30,0.0,59.0,3.4,11.0,59.0,55.41,41.92
2016,12,23,8,45,0.0,77.5,3.6,11.5,77.5,73.08,57.36
2016,12,23,9,0,0.0,96.0,3.8,12.0,96.0,90.19,72.07
2016,12,23,9,15,5.0,112.5,3.85,12.5,114.0,108.2,87.45
2016,12,23,9,30,10.0,129.0,3.9,13.0,132.0,126.05,102.42
2016,12,23,9,45,13.0,143.5,3.95,14.0,148.5,140.1,113.68
2016,12,23,10,0,16.0,158.0,4.0,15.0,165.0,154.04,124.64
2016,12,23,10,15,18.5,170.5,4.0,15.5,179.0,165.39,133.53
2016,12,23,10,30,21.0,183.0,4.0,16.0,193.0,176.6,142.2
2016,12,23,10,45,22.5,193.5,4.0,16.5,204.5,184.98,148.46
2016,12,23,11,0,24.0,204.0,4.0,17.0,216.0,193.19,154.53
2016,12,23,11,15,12.0,179.0,4.05,17.0,185.0,160.47,127.44
2016,12,23,11,30,0.0,154.0,4.1,17.0,154.0,129.96,102.2
2016,12,23,11,45,1.5,167.5,4.15,17.5,168.5,141.81,111.63
2016,12,23,12,0,3.0,181.0,4.2,18.0,183.0,153.29,120.65
2016,12,23,12,15,3.5,182.0,4.2,18.0,184.5,153.38,120.64
2016,12,23,12,30,4.0,183.0,4.2,18.0,186.0,153.42,120.62
2016,12,23,12,45,81.0,229.5,4.2,18.5,277.0,221.82,174.46
2016,12,23,13,0,158.0,276.0,4.2,19.0,368.0,278.85,217.11
2016,12,23,13,15,122.0,266.5,4.15,19.0,336.5,247.51,192.03
2016,12,23,13,30,86.0,257.0,4.1,19.0,305.0,221.04,171.5
2016,12,23,13,45,44.0,212.5,4.1,19.5,237.0,173.42,134.47
2016,12,23,14,0,2.0,168.0,4.1,20.0,169.0,134.39,104.7
2016,12,23,14,15,3.5,166.5,3.95,20.0,168.0,131.91,102.84
2016,12,23,14,30,5.0,165.0,3.8,20.0,167.0,128.96,100.65
2016,12,23,14,45,2.5,116.5,3.65,20.0,117.5,93.9,75.66
2016,12,23,15,0,0.0,68.0,3.5,20.0,68.0,56.37,43.49
2016,12,23,15,15,0.0,61.0,3.05,19.5,61.0,50.53,38.61
2016,12,23,15,30,0.0,54.0,2.6,19.0,54.0,44.69,33.67
2016,12,23,15,45,249.0,71.0,2.2,19.0,142.0,50.77,39.06
2016,12,23,16,0,498.0,88.0,1.8,19.0,230.0,65.34,51.79
2016,12,23,16,15,439.5,78.0,1.55,18.5,187.5,58.41,45.71
2016,12,23,16,30,381.0,68.0,1.3,18.0,145.0,51.36,39.38
2016,12,23,16,45,297.5,54.5,1.1,17.5,104.5,41.5,30.38
2016,12,23,17,0,214.0,41.0,0.9,17.0,64.0,31.48,20.82
2016,12,23,17,15,107.0,20.5,0.9,16.5,32.0,15.88,2.25
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,121.0,16.5,2.75,17.5,27.5,121.69,0.0
2016,12,24,8,0,242.0,33.0,3.0,18.0,55.0,245.71,184.11
2016,12,24,8,15,337.0,44.5,3.1,18.5,95.5,325.77,262.69
2016,12,24,8,30,432.0,56.0,3.2,19.0,136.0,409.03,333.92
2016,12,24,8,45,495.5,63.5,3.3,19.5,179.5,466.03,381.43
2016,12,24,9,0,559.0,71.0,3.4,20.0,223.0,521.65,425.83
2016,12,24,9,15,601.0,76.5,3.6,20.0,265.5,557.51,454.24
2016,12,24,9,30,643.0,82.0,3.8,20.0,308.0,590.87,479.86
2016,12,24,9,45,677.5,84.5,4.0,20.5,347.5,612.38,494.87
2016,12,24,10,0,712.0,87.0,4.2,21.0,387.0,630.74,507.08
2016,12,24,10,15,444.0,151.0,4.35,21.5,343.0,494.31,396.79
2016,12,24,10,30,176.0,215.0,4.5,22.0,299.0,340.92,271.87
2016,12,24,10,45,130.0,225.0,4.7,22.5,289.0,311.8,247.43
2016,12,24,11,0,84.0,235.0,4.9,23.0,279.0,273.0,215.22
2016,12,24,11,15,43.0,204.5,5.0,23.0,227.0,211.4,165.64
2016,12,24,11,30,2.0,174.0,5.1,23.0,175.0,148.72,114.92
2016,12,24,11,45,1.0,139.0,5.2,23.5,139.5,117.04,89.3
2016,12,24,12,0,0.0,104.0,5.3,24.0,104.0,86.6,64.64
2016,12,24,12,15,0.0,126.0,5.3,24.0,126.0,104.9,79.33
2016,12,24,12,30,0.0,148.0,5.3,24.0,148.0,122.84,93.67
2016,12,24,12,45,0.0,146.5,5.35,24.0,146.5,121.18,92.33
2016,12,24,13,0,0.0,145.0,5.4,24.0,145.0,119.52,91.04
2016,12,24,13,15,6.0,172.0,5.35,24.0,175.5,142.15,109.01
2016,12,24,13,30,12.0,199.0,5.3,24.0,206.0,162.96,125.38
2016,12,24,13,45,6.0,130.5,5.3,24.5,134.0,107.96,81.55
2016,12,24,14,0,0.0,62.0,5.3,25.0,62.0,51.42,36.21
2016,12,24,14,15,0.0,65.0,5.15,24.5,65.0,53.91,38.39
2016,12,24,14,30,0.0,68.0,5.0,24.0,68.0,56.4,40.59
2016,12,24,14,45,0.0,41.5,4.85,24.0,41.5,34.32,23.83
2016,12,24,15,0,0.0,15.0,4.7,24.0,15.0,12.37,5.01
2016,12,24,15,15,0.0,13.5,4.45,23.5,13.5,11.12,3.98
2016,12,24,15,30,0.0,12.0,4.2,23.0,12.0,9.88,2.93
2016,12,24,15,45,264.5,46.5,4.0,23.0,122.5,32.84,22.89
2016,12,24,16,0,529.0,81.0,3.8,23.0,233.0,62.39,48.41
2016,12,24,16,15,470.0,72.5,3.8,22.5,190.0,56.74,43.53
2016,12,24,16,30,411.0,64.0,3.8,22.0,147.0,48.63,36.36
2016,12,24,16,45,318.0,52.5,3.8,21.5,106.5,40.1,28.65
2016,12,24,17,0,225.0,41.0,3.8,21.0,66.0,31.5,20.47
2016,12,24,17,15,112.5,20.5,3.95,20.5,33.0,15.89,2.79
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,161.0,14.5,5.95,18.5,29.5,147.43,0.0
2016,12,25,8,0,322.0,29.0,6.2,19.0,59.0,295.19,221.34
2016,12,25,8,15,420.0,38.0,6.5,19.5,101.0,376.2,305.06
2016,12,25,8,30,518.0,47.0,6.8,20.0,143.0,459.46,378.11
2016,12,25,8,45,577.0,53.5,7.1,20.5,187.5,512.26,423.34
2016,12,25,9,0,636.0,60.0,7.4,21.0,232.0,563.86,465.57
2016,12,25,9,15,372.5,103.5,7.6,21.0,208.5,418.11,345.67
2016,12,25,9,30,109.0,147.0,7.8,21.0,185.0,245.7,200.12
2016,12,25,9,45,76.5,159.0,8.0,21.5,187.0,216.18,174.67
2016,12,25,10,0,44.0,171.0,8.2,22.0,189.0,200.74,160.5
2016,12,25,10,15,55.5,188.5,8.25,22.0,213.5,222.93,178.31
2016,12,25,10,30,67.0,206.0,8.3,22.0,238.0,244.19,195.18
2016,12,25,10,45,35.0,188.0,8.35,22.5,204.5,198.31,156.79
2016,12,25,11,0,3.0,170.0,8.4,23.0,171.0,148.15,115.13
2016,12,25,11,15,1.5,124.0,8.3,23.0,124.5,105.18,80.24
2016,12,25,11,30,0.0,78.0,8.2,23.0,78.0,64.79,47.35
2016,12,25,11,45,0.0,72.5,8.1,23.5,72.5,60.21,43.48
2016,12,25,12,0,0.0,67.0,8.0,24.0,67.0,55.62,39.64
2016,12,25,12,15,0.0,53.5,7.85,24.0,53.5,44.37,30.5
2016,12,25,12,30,0.0,40.0,7.7,24.0,40.0,33.14,21.36
2016,12,25,12,45,0.0,63.5,7.55,24.5,63.5,52.71,37.18
2016,12,25,13,0,0.0,87.0,7.4,25.0,87.0,72.34,52.95
2016,12,25,13,15,0.0,89.0,7.15,25.0,89.0,74.01,54.32
2016,12,25,13,30,0.0,91.0,6.9,25.0,91.0,75.66,55.69
2016,12,25,13,45,6.5,141.5,6.65,25.0,145.0,116.59,88.39
2016,12,25,14,0,13.0,192.0,6.4,25.0,199.0,153.51,117.66
2016,12,25,14,15,6.5,156.0,6.15,24.5,159.5,124.87,95.41
2016,12,25,14,30,0.0,120.0,5.9,24.0,120.0,97.08,73.6
2016,12,25,14,45,320.5,118.5,5.7,24.0,257.0,79.67,62.47
2016,12,25,15,0,641.0,117.0,5.5,24.0,394.0,84.32,66.57
2016,12,25,15,15,611.0,112.0,5.2,23.5,356.5,81.99,64.87
2016,12,25,15,30,581.0,107.0,4.9,23.0,319.0,79.74,63.19
2016,12,25,15,45,521.5,103.0,4.6,23.0,276.0,75.18,59.37
2016,12,25,16,0,462.0,99.0,4.3,23.0,233.0,72.63,57.2
2016,12,25,16,15,400.5,88.5,4.05,22.5,190.0,65.52,51.09
2016,12,25,16,30,339.0,78.0,3.8,22.0,147.0,58.3,44.68
2016,12,25,16,45,244.0,63.0,3.55,22.0,105.5,47.48,34.88
2016,12,25,17,0,149.0,48.0,3.3,22.0,64.0,36.55,24.61
2016,12,25,17,15,74.5,24.0,3.3,21.5,32.0,18.86,5.07
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,19.5,28.0,135.51,0.0
2016,12,26,8,0,283.0,31.0,2.6,20.0,56.0,270.62,199.2
2016,12,26,8,15,382.5,41.0,2.6,20.0,97.5,353.81,282.66
2016,12,26,8,30,482.0,51.0,2.6,20.0,139.0,439.09,355.43
2016,12,26,8,45,548.5,57.0,2.65,20.5,184.0,496.63,402.8
2016,12,26,9,0,615.0,63.0,2.7,21.0,229.0,552.94,446.62
2016,12,26,9,15,655.5,67.5,2.8,21.5,272.0,586.69,471.71
2016,12,26,9,30,696.0,72.0,2.9,22.0,315.0,617.95,494.05
2016,12,26,9,45,732.5,73.0,3.0,22.5,356.0,635.82,505.78
2016,12,26,10,0,769.0,74.0,3.1,23.0,397.0,654.45,517.85
2016,12,26,10,15,446.0,144.0,3.2,23.5,335.0,489.32,387.95
2016,12,26,10,30,123.0,214.0,3.3,24.0,273.0,304.17,239.25
2016,12,26,10,45,486.0,145.5,3.4,24.5,398.0,493.05,389.18
2016,12,26,11,0,849.0,77.0,3.5,25.0,523.0,640.94,499.78
2016,12,26,11,15,522.5,168.5,3.5,25.0,446.5,505.85,393.41
2016,12,26,11,30,196.0,260.0,3.5,25.0,370.0,359.61,278.7
2016,12,26,11,45,176.0,267.5,3.55,25.5,368.0,343.46,265.29
2016,12,26,12,0,156.0,275.0,3.6,26.0,366.0,327.83,251.96
2016,12,26,12,15,219.0,271.0,3.5,26.0,400.0,343.49,262.97
2016,12,26,12,30,282.0,267.0,3.4,26.0,434.0,358.32,272.43
2016,12,26,12,45,270.5,267.5,3.35,26.0,427.0,335.15,253.24
2016,12,26,13,0,259.0,268.0,3.3,26.0,420.0,312.28,234.34
2016,12,26,13,15,249.5,264.0,3.15,26.0,408.0,286.65,213.23
2016,12,26,13,30,240.0,260.0,3.0,26.0,396.0,263.2,193.9
2016,12,26,13,45,522.0,177.5,2.95,26.0,460.5,243.1,166.28
2016,12,26,14,0,804.0,95.0,2.9,26.0,525.0,199.33,118.93
2016,12,26,14,15,791.0,93.0,2.65,25.5,499.0,149.51,83.4
2016,12,26,14,30,778.0,91.0,2.4,25.0,473.0,100.39,58.2
2016,12,26,14,45,756.0,89.5,2.2,25.0,440.0,70.99,54.8
2016,12,26,15,0,734.0,88.0,2.0,25.0,407.0,64.55,49.5
2016,12,26,15,15,707.5,84.5,1.7,24.5,369.0,62.73,48.17
2016,12,26,15,30,681.0,81.0,1.4,24.0,331.0,60.93,46.85
2016,12,26,15,45,637.0,77.0,1.15,24.0,288.5,58.63,44.95
2016,12,26,16,0,593.0,73.0,0.9,24.0,246.0,56.4,43.05
2016,12,26,16,15,535.5,66.0,0.75,23.5,202.0,51.72,39.05
2016,12,26,16,30,478.0,59.0,0.6,23.0,158.0,47.02,34.89
2016,12,26,16,45,383.0,49.5,0.5,22.5,115.5,39.98,28.52
2016,12,26,17,0,288.0,40.0,0.4,22.0,73.0,30.94,20.11
2016,12,26,17,15,144.0,20.0,0.4,21.5,36.5,15.56,3.77
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,12.0,2.0,15.0,12.0,9.9,0.0
2016,12,27,8,0,0.0,24.0,2.2,15.0,24.0,20.31,9.84
2016,12,27,8,15,0.0,43.5,2.2,15.0,43.5,41.93,29.2
2016,12,27,8,30,0.0,63.0,2.2,15.0,63.0,61.62,46.41
2016,12,27,8,45,8.5,82.5,2.2,15.0,84.5,86.3,67.94
2016,12,27,9,0,17.0,102.0,2.2,15.0,106.0,110.47,88.78
2016,12,27,9,15,25.5,119.5,2.15,15.5,127.0,143.54,116.49
2016,12,27,9,30,34.0,137.0,2.1,16.0,148.0,165.28,134.27
2016,12,27,9,45,36.0,154.0,2.05,16.5,167.5,181.25,146.81
2016,12,27,10,0,38.0,171.0,2.0,17.0,187.0,196.8,158.78
2016,12,27,10,15,19.0,131.0,2.0,17.5,139.0,126.92,100.66
2016,12,27,10,30,0.0,91.0,2.0,18.0,91.0,75.97,57.87
2016,12,27,10,45,0.0,97.0,2.0,18.5,97.0,81.08,61.92
2016,12,27,11,0,0.0,103.0,2.0,19.0,103.0,86.16,65.85
2016,12,27,11,15,167.0,171.5,2.0,19.0,265.0,266.91,213.95
2016,12,27,11,30,334.0,240.0,2.0,19.0,427.0,432.42,341.42
2016,12,27,11,45,347.5,243.5,2.0,19.5,442.0,426.47,333.96
2016,12,27,12,0,361.0,247.0,2.0,20.0,457.0,418.46,325.75
2016,12,27,12,15,228.5,260.5,1.95,20.0,394.0,339.79,264.21
2016,12,27,12,30,96.0,274.0,1.9,20.0,331.0,272.9,212.26
2016,12,27,12,45,133.0,275.5,1.85,20.0,353.5,283.38,219.56
2016,12,27,13,0,170.0,277.0,1.8,20.0,376.0,285.99,219.92
2016,12,27,13,15,88.0,232.0,1.75,20.0,283.5,213.14,164.06
2016,12,27,13,30,6.0,187.0,1.7,20.0,191.0,152.55,118.4
2016,12,27,13,45,7.5,186.5,1.65,20.0,191.0,150.87,117.21
2016,12,27,14,0,9.0,186.0,1.6,20.0,191.0,148.8,115.61
2016,12,27,14,15,50.5,202.5,1.55,20.0,227.5,156.52,120.3
2016,12,27,14,30,92.0,219.0,1.5,20.0,264.0,160.9,123.81
2016,12,27,14,45,61.5,195.5,1.5,20.0,225.0,140.26,114.72
2016,12,27,15,0,31.0,172.0,1.5,20.0,186.0,125.41,102.47
2016,12,27,15,15,27.0,157.0,1.45,20.0,168.5,115.42,94.22
2016,12,27,15,30,23.0,142.0,1.4,20.0,151.0,109.18,89.09
2016,12,27,15,45,270.0,115.0,1.35,20.0,195.0,83.81,67.45
2016,12,27,16,0,517.0,88.0,1.3,20.0,239.0,67.73,53.61
2016,12,27,16,15,459.5,78.5,1.15,19.5,196.0,58.81,45.91
2016,12,27,16,30,402.0,69.0,1.0,19.0,153.0,52.13,39.95
2016,12,27,16,45,318.0,56.5,0.9,18.5,112.0,43.0,31.65
2016,12,27,17,0,234.0,44.0,0.8,18.0,71.0,33.74,22.91
2016,12,27,17,15,131.0,26.5,0.8,17.5,40.0,20.49,7.59
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,7.68,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,14.0,3.35,18.5,14.0,11.95,0.0
2016,12,28,8,0,0.0,28.0,3.7,19.0,28.0,27.11,14.61
2016,12,28,8,15,15.5,48.5,3.9,19.5,51.5,68.56,50.67
2016,12,28,8,30,31.0,69.0,4.1,20.0,75.0,102.05,79.59
2016,12,28,8,45,46.5,90.0,4.3,20.5,101.5,135.08,107.77
2016,12,28,9,0,62.0,111.0,4.5,21.0,128.0,167.22,134.69
2016,12,28,9,15,72.5,130.5,4.55,21.5,153.5,192.86,155.6
2016,12,28,9,30,83.0,150.0,4.6,22.0,179.0,217.89,175.54
2016,12,28,9,45,91.0,168.0,4.7,22.5,203.5,238.49,191.5
2016,12,28,10,0,99.0,186.0,4.8,23.0,228.0,258.41,206.64
2016,12,28,10,15,102.5,202.0,4.8,23.0,248.5,272.01,216.82
2016,12,28,10,30,106.0,218.0,4.8,23.0,269.0,284.93,226.38
2016,12,28,10,45,113.5,229.0,4.85,23.5,286.5,294.37,232.83
2016,12,28,11,0,121.0,240.0,4.9,24.0,304.0,314.22,247.25
2016,12,28,11,15,137.5,251.0,4.9,24.0,326.0,326.72,256.44
2016,12,28,11,30,154.0,262.0,4.9,24.0,348.0,337.51,264.18
2016,12,28,11,45,307.5,242.5,4.9,24.5,419.5,403.84,315.03
2016,12,28,12,0,461.0,223.0,4.9,25.0,491.0,458.1,354.42
2016,12,28,12,15,403.0,239.5,4.85,25.0,475.5,413.67,318.4
2016,12,28,12,30,345.0,256.0,4.8,25.0,460.0,379.11,290.26
2016,12,28,12,45,548.0,191.5,4.75,25.5,514.0,391.93,295.34
2016,12,28,13,0,751.0,127.0,4.7,26.0,568.0,384.51,282.04
2016,12,28,13,15,540.5,186.5,4.6,26.0,501.0,322.68,234.62
2016,12,28,13,30,330.0,246.0,4.5,26.0,434.0,277.88,203.08
2016,12,28,13,45,250.0,247.5,4.4,26.0,387.0,238.27,173.63
2016,12,28,14,0,170.0,249.0,4.3,26.0,340.0,209.1,153.64
2016,12,28,14,15,160.0,236.5,4.1,26.0,319.0,184.9,135.79
2016,12,28,14,30,150.0,224.0,3.9,26.0,298.0,161.86,120.59
2016,12,28,14,45,224.0,202.0,3.75,26.0,304.0,140.51,112.6
2016,12,28,15,0,298.0,180.0,3.6,26.0,310.0,123.56,98.76
2016,12,28,15,15,474.0,134.5,3.2,25.5,320.0,93.8,74.19
2016,12,28,15,30,650.0,89.0,2.8,25.0,330.0,66.41,51.28
2016,12,28,15,45,616.0,82.5,2.4,25.0,289.0,62.5,48.05
2016,12,28,16,0,582.0,76.0,2.0,25.0,248.0,58.53,44.69
2016,12,28,16,15,527.0,69.0,1.8,24.0,204.5,53.95,40.89
2016,12,28,16,30,472.0,62.0,1.6,23.0,161.0,49.37,36.91
2016,12,28,16,45,393.0,51.0,1.45,22.0,119.0,41.18,29.63
2016,12,28,17,0,314.0,40.0,1.3,21.0,77.0,32.85,21.89
2016,12,28,17,15,189.0,25.0,1.35,20.5,44.5,19.46,7.31
2016,12,28,17,30,64.0,10.0,1.4,20.0,12.0,8.54,0.0
2016,12,28,17,45,32.0,5.0,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,90.5,15.0,5.4,11.0,22.5,71.65,0.0
2016,12,29,8,0,181.0,30.0,5.4,11.0,45.0,200.79,150.47
2016,12,29,8,15,220.0,47.0,5.5,11.0,78.0,248.37,205.97
2016,12,29,8,30,259.0,64.0,5.6,11.0,111.0,296.33,250.83
2016,12,29,8,45,283.5,80.0,5.7,11.0,145.0,332.27,283.56
2016,12,29,9,0,308.0,96.0,5.8,11.0,179.0,367.24,314.14
2016,12,29,9,15,318.5,112.5,5.95,11.0,211.5,375.61,321.6
2016,12,29,9,30,329.0,129.0,6.1,11.0,244.0,398.13,340.01
2016,12,29,9,45,332.0,146.0,6.3,11.5,273.5,414.04,351.71
2016,12,29,10,0,335.0,163.0,6.5,12.0,303.0,428.04,361.55
2016,12,29,10,15,311.0,182.5,6.45,12.0,321.0,423.88,356.24
2016,12,29,10,30,287.0,202.0,6.4,12.0,339.0,418.3,349.84
2016,12,29,10,45,220.0,221.5,6.4,12.5,330.0,370.21,307.68
2016,12,29,11,0,153.0,241.0,6.4,13.0,321.0,336.4,277.37
2016,12,29,11,15,161.5,251.0,6.35,13.0,339.0,342.11,281.32
2016,12,29,11,30,170.0,261.0,6.3,13.0,357.0,346.55,284.09
2016,12,29,11,45,267.0,253.5,6.3,13.0,408.0,391.88,320.67
2016,12,29,12,0,364.0,246.0,6.3,13.0,459.0,420.93,343.01
2016,12,29,12,15,470.5,216.0,6.2,13.0,493.5,433.92,351.44
2016,12,29,12,30,577.0,186.0,6.1,13.0,528.0,431.31,346.11
2016,12,29,12,45,334.5,228.5,6.1,13.5,426.5,332.25,265.1
2016,12,29,13,0,92.0,271.0,6.1,14.0,325.0,252.69,202.23
2016,12,29,13,15,92.5,265.5,6.0,14.0,319.5,240.0,191.34
2016,12,29,13,30,93.0,260.0,5.9,14.0,314.0,227.15,180.23
2016,12,29,13,45,90.0,251.0,5.8,14.0,301.5,210.99,166.65
2016,12,29,14,0,87.0,242.0,5.7,14.0,289.0,195.12,153.6
2016,12,29,14,15,87.0,230.5,5.65,14.0,275.5,178.33,140.21
2016,12,29,14,30,87.0,219.0,5.6,14.0,262.0,161.55,127.91
2016,12,29,14,45,295.5,180.5,5.55,14.0,312.5,123.51,103.39
2016,12,29,15,0,504.0,142.0,5.5,14.0,363.0,97.92,81.2
2016,12,29,15,15,657.5,104.0,5.25,13.5,366.0,76.14,62.29
2016,12,29,15,30,811.0,66.0,5.0,13.0,369.0,55.82,44.45
2016,12,29,15,45,779.5,62.0,4.8,13.0,324.5,52.95,41.96
2016,12,29,16,0,748.0,58.0,4.6,13.0,280.0,50.06,39.4
2016,12,29,16,15,697.5,53.0,4.15,12.0,233.0,46.17,36.01
2016,12,29,16,30,647.0,48.0,3.7,11.0,186.0,42.28,32.48
2016,12,29,16,45,564.0,41.0,3.3,10.5,139.0,36.44,26.94
2016,12,29,17,0,481.0,34.0,2.9,10.0,92.0,28.09,18.91
2016,12,29,17,15,240.5,25.0,2.85,9.5,54.0,20.6,9.16
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,13.66,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,7.5,1.5,1.28,0.0
2016,12,30,8,0,0.0,3.0,0.8,8.0,3.0,2.46,0.0
2016,12,30,8,15,0.0,5.5,0.85,8.5,5.5,4.51,0.0
2016,12,30,8,30,0.0,8.0,0.9,9.0,8.0,6.57,0.05
2016,12,30,8,45,0.0,10.5,1.0,9.5,10.5,8.63,1.9
2016,12,30,9,0,0.0,13.0,1.1,10.0,13.0,10.69,3.72
2016,12,30,9,15,0.0,15.5,1.35,10.0,15.5,12.76,5.54
2016,12,30,9,30,0.0,18.0,1.6,10.0,18.0,14.83,7.33
2016,12,30,9,45,0.0,73.0,1.85,10.5,73.0,60.55,46.91
2016,12,30,10,0,0.0,128.0,2.1,11.0,128.0,112.34,90.81
2016,12,30,10,15,0.0,139.0,2.2,11.0,139.0,121.39,98.16
2016,12,30,10,30,0.0,150.0,2.3,11.0,150.0,130.41,105.51
2016,12,30,10,45,0.0,134.0,2.4,11.5,134.0,114.31,91.61
2016,12,30,11,0,0.0,118.0,2.5,12.0,118.0,99.36,78.78
2016,12,30,11,15,31.5,182.5,2.55,11.5,200.5,183.91,149.87
2016,12,30,11,30,63.0,247.0,2.6,11.0,283.0,260.33,212.56
2016,12,30,11,45,35.5,222.0,2.7,11.0,242.5,215.8,175.39
2016,12,30,12,0,8.0,197.0,2.8,11.0,202.0,169.87,137.3
2016,12,30,12,15,36.5,231.0,2.85,11.0,252.5,215.64,174.98
2016,12,30,12,30,65.0,265.0,2.9,11.0,303.0,252.36,204.38
2016,12,30,12,45,38.5,236.5,2.95,11.0,259.0,211.82,171.14
2016,12,30,13,0,12.0,208.0,3.0,11.0,215.0,174.35,140.7
2016,12,30,13,15,6.0,176.5,3.0,11.0,180.0,145.97,117.42
2016,12,30,13,30,0.0,145.0,3.0,11.0,145.0,118.67,94.95
2016,12,30,13,45,0.5,157.0,3.05,11.0,157.5,127.38,102.36
2016,12,30,14,0,1.0,169.0,3.1,11.0,170.0,135.4,109.16
2016,12,30,14,15,0.5,156.0,3.1,10.5,156.5,124.58,100.47
2016,12,30,14,30,0.0,143.0,3.1,10.0,143.0,113.97,91.92
2016,12,30,14,45,0.0,109.5,3.1,10.0,109.5,88.92,74.18
2016,12,30,15,0,0.0,76.0,3.1,10.0,76.0,63.06,51.27
2016,12,30,15,15,0.0,69.0,3.05,10.0,69.0,57.21,46.14
2016,12,30,15,30,0.0,62.0,3.0,10.0,62.0,51.36,40.97
2016,12,30,15,45,0.0,54.0,3.0,10.0,54.0,44.69,35.01
2016,12,30,16,0,0.0,46.0,3.0,10.0,46.0,38.03,29.0
2016,12,30,16,15,0.0,38.0,2.75,9.5,38.0,31.38,22.98
2016,12,30,16,30,0.0,30.0,2.5,9.0,30.0,24.74,16.88
2016,12,30,16,45,0.0,22.0,2.3,9.0,22.0,18.12,10.69
2016,12,30,17,0,0.0,14.0,2.1,9.0,14.0,11.51,4.49
2016,12,30,17,15,0.0,8.0,2.15,9.0,8.0,6.57,0.0
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.71,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
